Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-29T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
722936,Berwicks Lane - Marston Green,2023-03-29T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722936,Berwicks Lane - Marston Green,2023-03-29T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-03-29T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-03-29T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.66
722936,Berwicks Lane - Marston Green,2023-03-29T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.43
722936,Berwicks Lane - Marston Green,2023-03-29T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.26
722936,Berwicks Lane - Marston Green,2023-03-29T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-03-29T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-03-29T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-03-29T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-03-29T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-03-29T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-03-29T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
722936,Berwicks Lane - Marston Green,2023-03-29T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
722936,Berwicks Lane - Marston Green,2023-03-29T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
722936,Berwicks Lane - Marston Green,2023-03-29T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
722936,Berwicks Lane - Marston Green,2023-03-29T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
722936,Berwicks Lane - Marston Green,2023-03-29T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
722936,Berwicks Lane - Marston Green,2023-03-29T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-03-29T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-03-29T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-29T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-03-29T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-29T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
722936,Berwicks Lane - Marston Green,2023-03-29T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
722936,Berwicks Lane - Marston Green,2023-03-29T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
722936,Berwicks Lane - Marston Green,2023-03-29T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
722936,Berwicks Lane - Marston Green,2023-03-29T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
722936,Berwicks Lane - Marston Green,2023-03-29T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-03-29T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
722936,Berwicks Lane - Marston Green,2023-03-29T02:00:00.000+00:00,transformer,,Temperature,C,16.2
722936,Berwicks Lane - Marston Green,2023-03-29T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
722936,Berwicks Lane - Marston Green,2023-03-29T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
722936,Berwicks Lane - Marston Green,2023-03-29T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
722936,Berwicks Lane - Marston Green,2023-03-29T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
722936,Berwicks Lane - Marston Green,2023-03-29T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-29T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
722936,Berwicks Lane - Marston Green,2023-03-29T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722936,Berwicks Lane - Marston Green,2023-03-29T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-03-29T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
722936,Berwicks Lane - Marston Green,2023-03-29T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.02
722936,Berwicks Lane - Marston Green,2023-03-29T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.28
722936,Berwicks Lane - Marston Green,2023-03-29T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.41
722936,Berwicks Lane - Marston Green,2023-03-29T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-03-29T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-03-29T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-03-29T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
722936,Berwicks Lane - Marston Green,2023-03-29T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-03-29T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-29T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-03-29T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
722936,Berwicks Lane - Marston Green,2023-03-29T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
722936,Berwicks Lane - Marston Green,2023-03-29T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
722936,Berwicks Lane - Marston Green,2023-03-29T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
722936,Berwicks Lane - Marston Green,2023-03-29T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
722936,Berwicks Lane - Marston Green,2023-03-29T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-03-29T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-03-29T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-29T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-29T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-29T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
722936,Berwicks Lane - Marston Green,2023-03-29T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
722936,Berwicks Lane - Marston Green,2023-03-29T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
722936,Berwicks Lane - Marston Green,2023-03-29T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
722936,Berwicks Lane - Marston Green,2023-03-29T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
722936,Berwicks Lane - Marston Green,2023-03-29T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-03-29T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-03-29T01:50:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-03-29T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
722936,Berwicks Lane - Marston Green,2023-03-29T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
722936,Berwicks Lane - Marston Green,2023-03-29T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
722936,Berwicks Lane - Marston Green,2023-03-29T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
722936,Berwicks Lane - Marston Green,2023-03-29T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-29T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
722936,Berwicks Lane - Marston Green,2023-03-29T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722936,Berwicks Lane - Marston Green,2023-03-29T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-03-29T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-03-29T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.55
722936,Berwicks Lane - Marston Green,2023-03-29T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.6
722936,Berwicks Lane - Marston Green,2023-03-29T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.04
722936,Berwicks Lane - Marston Green,2023-03-29T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-03-29T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-03-29T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-03-29T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
722936,Berwicks Lane - Marston Green,2023-03-29T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-03-29T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-29T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-29T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
722936,Berwicks Lane - Marston Green,2023-03-29T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
722936,Berwicks Lane - Marston Green,2023-03-29T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.07
722936,Berwicks Lane - Marston Green,2023-03-29T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-03-29T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
722936,Berwicks Lane - Marston Green,2023-03-29T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-03-29T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
722936,Berwicks Lane - Marston Green,2023-03-29T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-29T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-03-29T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-29T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
722936,Berwicks Lane - Marston Green,2023-03-29T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
722936,Berwicks Lane - Marston Green,2023-03-29T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
722936,Berwicks Lane - Marston Green,2023-03-29T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
722936,Berwicks Lane - Marston Green,2023-03-29T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
722936,Berwicks Lane - Marston Green,2023-03-29T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
722936,Berwicks Lane - Marston Green,2023-03-29T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-03-29T01:40:00.000+00:00,transformer,,Temperature,C,16.4
722936,Berwicks Lane - Marston Green,2023-03-29T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
722936,Berwicks Lane - Marston Green,2023-03-29T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
722936,Berwicks Lane - Marston Green,2023-03-29T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
722936,Berwicks Lane - Marston Green,2023-03-29T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
722936,Berwicks Lane - Marston Green,2023-03-29T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-29T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
722936,Berwicks Lane - Marston Green,2023-03-29T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722936,Berwicks Lane - Marston Green,2023-03-29T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-03-29T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-03-29T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.25
722936,Berwicks Lane - Marston Green,2023-03-29T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.01
722936,Berwicks Lane - Marston Green,2023-03-29T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.34
722936,Berwicks Lane - Marston Green,2023-03-29T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-03-29T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
722936,Berwicks Lane - Marston Green,2023-03-29T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-03-29T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
722936,Berwicks Lane - Marston Green,2023-03-29T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-03-29T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-29T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-29T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
722936,Berwicks Lane - Marston Green,2023-03-29T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
722936,Berwicks Lane - Marston Green,2023-03-29T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.44
722936,Berwicks Lane - Marston Green,2023-03-29T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-03-29T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-03-29T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-03-29T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-03-29T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-29T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-03-29T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-03-29T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
722936,Berwicks Lane - Marston Green,2023-03-29T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
722936,Berwicks Lane - Marston Green,2023-03-29T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
722936,Berwicks Lane - Marston Green,2023-03-29T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
722936,Berwicks Lane - Marston Green,2023-03-29T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
722936,Berwicks Lane - Marston Green,2023-03-29T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-03-29T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
722936,Berwicks Lane - Marston Green,2023-03-29T01:30:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-03-29T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
722936,Berwicks Lane - Marston Green,2023-03-29T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
722936,Berwicks Lane - Marston Green,2023-03-29T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
722936,Berwicks Lane - Marston Green,2023-03-29T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
722936,Berwicks Lane - Marston Green,2023-03-29T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-29T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
722936,Berwicks Lane - Marston Green,2023-03-29T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
722936,Berwicks Lane - Marston Green,2023-03-29T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
722936,Berwicks Lane - Marston Green,2023-03-29T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-29T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.58
722936,Berwicks Lane - Marston Green,2023-03-29T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.36
722936,Berwicks Lane - Marston Green,2023-03-29T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.4
722936,Berwicks Lane - Marston Green,2023-03-29T01:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-03-29T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-03-29T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
722936,Berwicks Lane - Marston Green,2023-03-29T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
722936,Berwicks Lane - Marston Green,2023-03-29T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-03-29T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-29T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-29T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
722936,Berwicks Lane - Marston Green,2023-03-29T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
722936,Berwicks Lane - Marston Green,2023-03-29T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.05
722936,Berwicks Lane - Marston Green,2023-03-29T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-03-29T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-03-29T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-03-29T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-03-29T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-29T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-03-29T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-29T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
722936,Berwicks Lane - Marston Green,2023-03-29T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
722936,Berwicks Lane - Marston Green,2023-03-29T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
722936,Berwicks Lane - Marston Green,2023-03-29T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
722936,Berwicks Lane - Marston Green,2023-03-29T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
722936,Berwicks Lane - Marston Green,2023-03-29T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-03-29T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
722936,Berwicks Lane - Marston Green,2023-03-29T01:20:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-03-29T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
722936,Berwicks Lane - Marston Green,2023-03-29T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
722936,Berwicks Lane - Marston Green,2023-03-29T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-03-29T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
722936,Berwicks Lane - Marston Green,2023-03-29T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-29T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
722936,Berwicks Lane - Marston Green,2023-03-29T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722936,Berwicks Lane - Marston Green,2023-03-29T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-03-29T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-03-29T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.81
722936,Berwicks Lane - Marston Green,2023-03-29T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.76
722936,Berwicks Lane - Marston Green,2023-03-29T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.29
722936,Berwicks Lane - Marston Green,2023-03-29T01:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-03-29T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-03-29T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-03-29T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
722936,Berwicks Lane - Marston Green,2023-03-29T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-29T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-29T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-03-29T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
722936,Berwicks Lane - Marston Green,2023-03-29T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
722936,Berwicks Lane - Marston Green,2023-03-29T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.77
722936,Berwicks Lane - Marston Green,2023-03-29T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-03-29T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
722936,Berwicks Lane - Marston Green,2023-03-29T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-03-29T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-03-29T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-03-29T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-29T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-29T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
722936,Berwicks Lane - Marston Green,2023-03-29T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
722936,Berwicks Lane - Marston Green,2023-03-29T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
722936,Berwicks Lane - Marston Green,2023-03-29T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
722936,Berwicks Lane - Marston Green,2023-03-29T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
722936,Berwicks Lane - Marston Green,2023-03-29T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-03-29T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
722936,Berwicks Lane - Marston Green,2023-03-29T01:10:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-03-29T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
722936,Berwicks Lane - Marston Green,2023-03-29T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
722936,Berwicks Lane - Marston Green,2023-03-29T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-03-29T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
722936,Berwicks Lane - Marston Green,2023-03-29T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-29T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
722936,Berwicks Lane - Marston Green,2023-03-29T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-03-29T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-03-29T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-03-29T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.62
722936,Berwicks Lane - Marston Green,2023-03-29T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.91
722936,Berwicks Lane - Marston Green,2023-03-29T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.76
722936,Berwicks Lane - Marston Green,2023-03-29T01:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-03-29T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-03-29T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
722936,Berwicks Lane - Marston Green,2023-03-29T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
722936,Berwicks Lane - Marston Green,2023-03-29T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-29T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-29T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-29T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
722936,Berwicks Lane - Marston Green,2023-03-29T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
722936,Berwicks Lane - Marston Green,2023-03-29T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.38
722936,Berwicks Lane - Marston Green,2023-03-29T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-03-29T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-03-29T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-03-29T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-03-29T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-29T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-29T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-29T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
722936,Berwicks Lane - Marston Green,2023-03-29T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
722936,Berwicks Lane - Marston Green,2023-03-29T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
722936,Berwicks Lane - Marston Green,2023-03-29T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
722936,Berwicks Lane - Marston Green,2023-03-29T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
722936,Berwicks Lane - Marston Green,2023-03-29T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-03-29T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
722936,Berwicks Lane - Marston Green,2023-03-29T01:00:00.000+00:00,transformer,,Temperature,C,16.2
722936,Berwicks Lane - Marston Green,2023-03-29T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
722936,Berwicks Lane - Marston Green,2023-03-29T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
722936,Berwicks Lane - Marston Green,2023-03-29T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-03-29T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
722936,Berwicks Lane - Marston Green,2023-03-29T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-29T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
722936,Berwicks Lane - Marston Green,2023-03-29T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-03-29T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-29T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-03-29T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.82
722936,Berwicks Lane - Marston Green,2023-03-29T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.09
722936,Berwicks Lane - Marston Green,2023-03-29T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.28
722936,Berwicks Lane - Marston Green,2023-03-29T01:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-03-29T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-03-29T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-03-29T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
722936,Berwicks Lane - Marston Green,2023-03-29T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-03-29T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-03-29T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-03-29T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
722936,Berwicks Lane - Marston Green,2023-03-29T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
722936,Berwicks Lane - Marston Green,2023-03-29T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.41
722936,Berwicks Lane - Marston Green,2023-03-29T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-03-29T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-03-29T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-03-29T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
722936,Berwicks Lane - Marston Green,2023-03-29T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-29T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-29T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-03-29T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
722936,Berwicks Lane - Marston Green,2023-03-29T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
722936,Berwicks Lane - Marston Green,2023-03-29T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.08
722936,Berwicks Lane - Marston Green,2023-03-29T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
722936,Berwicks Lane - Marston Green,2023-03-29T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
722936,Berwicks Lane - Marston Green,2023-03-29T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-03-29T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-03-29T00:50:00.000+00:00,transformer,,Temperature,C,16.1
722936,Berwicks Lane - Marston Green,2023-03-29T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
722936,Berwicks Lane - Marston Green,2023-03-29T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
722936,Berwicks Lane - Marston Green,2023-03-29T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-03-29T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
722936,Berwicks Lane - Marston Green,2023-03-29T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-29T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
722936,Berwicks Lane - Marston Green,2023-03-29T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
722936,Berwicks Lane - Marston Green,2023-03-29T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-03-29T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-03-29T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.98
722936,Berwicks Lane - Marston Green,2023-03-29T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.65
722936,Berwicks Lane - Marston Green,2023-03-29T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.49
722936,Berwicks Lane - Marston Green,2023-03-29T00:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-03-29T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-03-29T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-03-29T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
722936,Berwicks Lane - Marston Green,2023-03-29T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-03-29T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-03-29T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-29T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
722936,Berwicks Lane - Marston Green,2023-03-29T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
722936,Berwicks Lane - Marston Green,2023-03-29T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.9
722936,Berwicks Lane - Marston Green,2023-03-29T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-03-29T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-03-29T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-03-29T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
722936,Berwicks Lane - Marston Green,2023-03-29T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-29T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-03-29T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-29T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
722936,Berwicks Lane - Marston Green,2023-03-29T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
722936,Berwicks Lane - Marston Green,2023-03-29T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
722936,Berwicks Lane - Marston Green,2023-03-29T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
722936,Berwicks Lane - Marston Green,2023-03-29T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
722936,Berwicks Lane - Marston Green,2023-03-29T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
722936,Berwicks Lane - Marston Green,2023-03-29T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-03-29T00:40:00.000+00:00,transformer,,Temperature,C,16.1
722936,Berwicks Lane - Marston Green,2023-03-29T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
722936,Berwicks Lane - Marston Green,2023-03-29T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
722936,Berwicks Lane - Marston Green,2023-03-29T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-03-29T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
722936,Berwicks Lane - Marston Green,2023-03-29T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-29T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
722936,Berwicks Lane - Marston Green,2023-03-29T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722936,Berwicks Lane - Marston Green,2023-03-29T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-03-29T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-29T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.61
722936,Berwicks Lane - Marston Green,2023-03-29T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.68
722936,Berwicks Lane - Marston Green,2023-03-29T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.52
722936,Berwicks Lane - Marston Green,2023-03-29T00:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-03-29T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-03-29T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-03-29T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
722936,Berwicks Lane - Marston Green,2023-03-29T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-29T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-29T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-29T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
722936,Berwicks Lane - Marston Green,2023-03-29T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
722936,Berwicks Lane - Marston Green,2023-03-29T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.03
722936,Berwicks Lane - Marston Green,2023-03-29T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-03-29T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-03-29T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-03-29T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
722936,Berwicks Lane - Marston Green,2023-03-29T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-03-29T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-29T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-03-29T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
722936,Berwicks Lane - Marston Green,2023-03-29T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
722936,Berwicks Lane - Marston Green,2023-03-29T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
722936,Berwicks Lane - Marston Green,2023-03-29T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
722936,Berwicks Lane - Marston Green,2023-03-29T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
722936,Berwicks Lane - Marston Green,2023-03-29T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-03-29T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-03-29T00:30:00.000+00:00,transformer,,Temperature,C,16.1
722936,Berwicks Lane - Marston Green,2023-03-29T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
722936,Berwicks Lane - Marston Green,2023-03-29T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
722936,Berwicks Lane - Marston Green,2023-03-29T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-03-29T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
722936,Berwicks Lane - Marston Green,2023-03-29T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-29T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
722936,Berwicks Lane - Marston Green,2023-03-29T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722936,Berwicks Lane - Marston Green,2023-03-29T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-03-29T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-29T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.95
722936,Berwicks Lane - Marston Green,2023-03-29T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.07
722936,Berwicks Lane - Marston Green,2023-03-29T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.19
722936,Berwicks Lane - Marston Green,2023-03-29T00:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
722936,Berwicks Lane - Marston Green,2023-03-29T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-03-29T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
722936,Berwicks Lane - Marston Green,2023-03-29T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
722936,Berwicks Lane - Marston Green,2023-03-29T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-03-29T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-29T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-03-29T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
722936,Berwicks Lane - Marston Green,2023-03-29T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
722936,Berwicks Lane - Marston Green,2023-03-29T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.6
722936,Berwicks Lane - Marston Green,2023-03-29T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-03-29T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-03-29T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-03-29T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
722936,Berwicks Lane - Marston Green,2023-03-29T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-29T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-29T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-03-29T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
722936,Berwicks Lane - Marston Green,2023-03-29T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
722936,Berwicks Lane - Marston Green,2023-03-29T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
722936,Berwicks Lane - Marston Green,2023-03-29T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
722936,Berwicks Lane - Marston Green,2023-03-29T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
722936,Berwicks Lane - Marston Green,2023-03-29T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-03-29T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-03-29T00:20:00.000+00:00,transformer,,Temperature,C,16.1
722936,Berwicks Lane - Marston Green,2023-03-29T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
722936,Berwicks Lane - Marston Green,2023-03-29T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
722936,Berwicks Lane - Marston Green,2023-03-29T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-03-29T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
722936,Berwicks Lane - Marston Green,2023-03-29T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-29T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
722936,Berwicks Lane - Marston Green,2023-03-29T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
722936,Berwicks Lane - Marston Green,2023-03-29T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-03-29T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-03-29T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.04
722936,Berwicks Lane - Marston Green,2023-03-29T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.09
722936,Berwicks Lane - Marston Green,2023-03-29T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.8
722936,Berwicks Lane - Marston Green,2023-03-29T00:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
722936,Berwicks Lane - Marston Green,2023-03-29T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-03-29T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
722936,Berwicks Lane - Marston Green,2023-03-29T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
722936,Berwicks Lane - Marston Green,2023-03-29T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-03-29T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-29T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-03-29T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
722936,Berwicks Lane - Marston Green,2023-03-29T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
722936,Berwicks Lane - Marston Green,2023-03-29T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.97
722936,Berwicks Lane - Marston Green,2023-03-29T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-03-29T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-03-29T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-03-29T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
722936,Berwicks Lane - Marston Green,2023-03-29T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-29T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-29T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-03-29T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
722936,Berwicks Lane - Marston Green,2023-03-29T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
722936,Berwicks Lane - Marston Green,2023-03-29T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
722936,Berwicks Lane - Marston Green,2023-03-29T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
722936,Berwicks Lane - Marston Green,2023-03-29T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
722936,Berwicks Lane - Marston Green,2023-03-29T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-03-29T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-03-29T00:10:00.000+00:00,transformer,,Temperature,C,16.1
722936,Berwicks Lane - Marston Green,2023-03-29T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
722936,Berwicks Lane - Marston Green,2023-03-29T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
722936,Berwicks Lane - Marston Green,2023-03-29T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-29T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
722936,Berwicks Lane - Marston Green,2023-03-29T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-29T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
722936,Berwicks Lane - Marston Green,2023-03-29T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722936,Berwicks Lane - Marston Green,2023-03-29T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-03-29T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-03-29T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.07
722936,Berwicks Lane - Marston Green,2023-03-29T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.45
722936,Berwicks Lane - Marston Green,2023-03-29T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.94
722936,Berwicks Lane - Marston Green,2023-03-29T00:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-03-29T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-03-29T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
722936,Berwicks Lane - Marston Green,2023-03-29T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
722936,Berwicks Lane - Marston Green,2023-03-29T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-03-29T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-29T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-03-29T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
722936,Berwicks Lane - Marston Green,2023-03-29T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
722936,Berwicks Lane - Marston Green,2023-03-29T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.38
722936,Berwicks Lane - Marston Green,2023-03-29T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-03-29T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-03-29T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-03-29T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
722936,Berwicks Lane - Marston Green,2023-03-29T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
