Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-30T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-03-30T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
722936,Berwicks Lane - Marston Green,2023-03-30T19:50:00.000+00:00,transformer,,Temperature,C,20.2
722936,Berwicks Lane - Marston Green,2023-03-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
722936,Berwicks Lane - Marston Green,2023-03-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
722936,Berwicks Lane - Marston Green,2023-03-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-03-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
722936,Berwicks Lane - Marston Green,2023-03-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
722936,Berwicks Lane - Marston Green,2023-03-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
722936,Berwicks Lane - Marston Green,2023-03-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
722936,Berwicks Lane - Marston Green,2023-03-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
722936,Berwicks Lane - Marston Green,2023-03-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.15
722936,Berwicks Lane - Marston Green,2023-03-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.12
722936,Berwicks Lane - Marston Green,2023-03-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.33
722936,Berwicks Lane - Marston Green,2023-03-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
722936,Berwicks Lane - Marston Green,2023-03-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
722936,Berwicks Lane - Marston Green,2023-03-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
722936,Berwicks Lane - Marston Green,2023-03-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
722936,Berwicks Lane - Marston Green,2023-03-30T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
722936,Berwicks Lane - Marston Green,2023-03-30T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-03-30T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-03-30T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.66
722936,Berwicks Lane - Marston Green,2023-03-30T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.57
722936,Berwicks Lane - Marston Green,2023-03-30T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.37
722936,Berwicks Lane - Marston Green,2023-03-30T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-03-30T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
722936,Berwicks Lane - Marston Green,2023-03-30T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
722936,Berwicks Lane - Marston Green,2023-03-30T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.8
722936,Berwicks Lane - Marston Green,2023-03-30T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
722936,Berwicks Lane - Marston Green,2023-03-30T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-30T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-30T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.14
722936,Berwicks Lane - Marston Green,2023-03-30T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
722936,Berwicks Lane - Marston Green,2023-03-30T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.48
722936,Berwicks Lane - Marston Green,2023-03-30T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-03-30T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-03-30T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
722936,Berwicks Lane - Marston Green,2023-03-30T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-03-30T19:40:00.000+00:00,transformer,,Temperature,C,20.2
722936,Berwicks Lane - Marston Green,2023-03-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
722936,Berwicks Lane - Marston Green,2023-03-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
722936,Berwicks Lane - Marston Green,2023-03-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-03-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
722936,Berwicks Lane - Marston Green,2023-03-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
722936,Berwicks Lane - Marston Green,2023-03-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
722936,Berwicks Lane - Marston Green,2023-03-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-03-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
722936,Berwicks Lane - Marston Green,2023-03-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.79
722936,Berwicks Lane - Marston Green,2023-03-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.57
722936,Berwicks Lane - Marston Green,2023-03-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,47.85
722936,Berwicks Lane - Marston Green,2023-03-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
722936,Berwicks Lane - Marston Green,2023-03-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
722936,Berwicks Lane - Marston Green,2023-03-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
722936,Berwicks Lane - Marston Green,2023-03-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
722936,Berwicks Lane - Marston Green,2023-03-30T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-03-30T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-03-30T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
722936,Berwicks Lane - Marston Green,2023-03-30T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.42
722936,Berwicks Lane - Marston Green,2023-03-30T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.59
722936,Berwicks Lane - Marston Green,2023-03-30T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.83
722936,Berwicks Lane - Marston Green,2023-03-30T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-03-30T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
722936,Berwicks Lane - Marston Green,2023-03-30T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.4
722936,Berwicks Lane - Marston Green,2023-03-30T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.9
722936,Berwicks Lane - Marston Green,2023-03-30T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
722936,Berwicks Lane - Marston Green,2023-03-30T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-03-30T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-30T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
722936,Berwicks Lane - Marston Green,2023-03-30T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.69
722936,Berwicks Lane - Marston Green,2023-03-30T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.13
722936,Berwicks Lane - Marston Green,2023-03-30T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
722936,Berwicks Lane - Marston Green,2023-03-30T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-03-30T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.8
722936,Berwicks Lane - Marston Green,2023-03-30T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
722936,Berwicks Lane - Marston Green,2023-03-30T19:30:00.000+00:00,transformer,,Temperature,C,20.3
722936,Berwicks Lane - Marston Green,2023-03-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-03-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
722936,Berwicks Lane - Marston Green,2023-03-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-03-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
722936,Berwicks Lane - Marston Green,2023-03-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
722936,Berwicks Lane - Marston Green,2023-03-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
722936,Berwicks Lane - Marston Green,2023-03-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
722936,Berwicks Lane - Marston Green,2023-03-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
722936,Berwicks Lane - Marston Green,2023-03-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.46
722936,Berwicks Lane - Marston Green,2023-03-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,45.28
722936,Berwicks Lane - Marston Green,2023-03-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,47.96
722936,Berwicks Lane - Marston Green,2023-03-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
722936,Berwicks Lane - Marston Green,2023-03-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
722936,Berwicks Lane - Marston Green,2023-03-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
722936,Berwicks Lane - Marston Green,2023-03-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
722936,Berwicks Lane - Marston Green,2023-03-30T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-03-30T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
722936,Berwicks Lane - Marston Green,2023-03-30T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-03-30T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.17
722936,Berwicks Lane - Marston Green,2023-03-30T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.27
722936,Berwicks Lane - Marston Green,2023-03-30T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.53
722936,Berwicks Lane - Marston Green,2023-03-30T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-03-30T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.3
722936,Berwicks Lane - Marston Green,2023-03-30T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.8
722936,Berwicks Lane - Marston Green,2023-03-30T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.9
722936,Berwicks Lane - Marston Green,2023-03-30T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
722936,Berwicks Lane - Marston Green,2023-03-30T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-03-30T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-03-30T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
722936,Berwicks Lane - Marston Green,2023-03-30T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.69
722936,Berwicks Lane - Marston Green,2023-03-30T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.53
722936,Berwicks Lane - Marston Green,2023-03-30T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
722936,Berwicks Lane - Marston Green,2023-03-30T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-03-30T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
722936,Berwicks Lane - Marston Green,2023-03-30T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-03-30T19:20:00.000+00:00,transformer,,Temperature,C,20.4
722936,Berwicks Lane - Marston Green,2023-03-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
722936,Berwicks Lane - Marston Green,2023-03-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
722936,Berwicks Lane - Marston Green,2023-03-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-03-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
722936,Berwicks Lane - Marston Green,2023-03-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
722936,Berwicks Lane - Marston Green,2023-03-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
722936,Berwicks Lane - Marston Green,2023-03-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
722936,Berwicks Lane - Marston Green,2023-03-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
722936,Berwicks Lane - Marston Green,2023-03-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.2
722936,Berwicks Lane - Marston Green,2023-03-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.96
722936,Berwicks Lane - Marston Green,2023-03-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.06
722936,Berwicks Lane - Marston Green,2023-03-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-03-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
722936,Berwicks Lane - Marston Green,2023-03-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
722936,Berwicks Lane - Marston Green,2023-03-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
722936,Berwicks Lane - Marston Green,2023-03-30T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
722936,Berwicks Lane - Marston Green,2023-03-30T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
722936,Berwicks Lane - Marston Green,2023-03-30T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-03-30T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.1
722936,Berwicks Lane - Marston Green,2023-03-30T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.46
722936,Berwicks Lane - Marston Green,2023-03-30T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.8
722936,Berwicks Lane - Marston Green,2023-03-30T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-03-30T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.4
722936,Berwicks Lane - Marston Green,2023-03-30T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.4
722936,Berwicks Lane - Marston Green,2023-03-30T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.0
722936,Berwicks Lane - Marston Green,2023-03-30T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
722936,Berwicks Lane - Marston Green,2023-03-30T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-30T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-03-30T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
722936,Berwicks Lane - Marston Green,2023-03-30T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.39
722936,Berwicks Lane - Marston Green,2023-03-30T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.18
722936,Berwicks Lane - Marston Green,2023-03-30T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-03-30T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
722936,Berwicks Lane - Marston Green,2023-03-30T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
722936,Berwicks Lane - Marston Green,2023-03-30T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
722936,Berwicks Lane - Marston Green,2023-03-30T19:10:00.000+00:00,transformer,,Temperature,C,20.4
722936,Berwicks Lane - Marston Green,2023-03-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
722936,Berwicks Lane - Marston Green,2023-03-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
722936,Berwicks Lane - Marston Green,2023-03-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-03-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
722936,Berwicks Lane - Marston Green,2023-03-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
722936,Berwicks Lane - Marston Green,2023-03-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
722936,Berwicks Lane - Marston Green,2023-03-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-03-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-03-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.19
722936,Berwicks Lane - Marston Green,2023-03-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.85
722936,Berwicks Lane - Marston Green,2023-03-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.97
722936,Berwicks Lane - Marston Green,2023-03-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
722936,Berwicks Lane - Marston Green,2023-03-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
722936,Berwicks Lane - Marston Green,2023-03-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
722936,Berwicks Lane - Marston Green,2023-03-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
722936,Berwicks Lane - Marston Green,2023-03-30T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
722936,Berwicks Lane - Marston Green,2023-03-30T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
722936,Berwicks Lane - Marston Green,2023-03-30T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-03-30T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.47
722936,Berwicks Lane - Marston Green,2023-03-30T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.03
722936,Berwicks Lane - Marston Green,2023-03-30T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.55
722936,Berwicks Lane - Marston Green,2023-03-30T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-03-30T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
722936,Berwicks Lane - Marston Green,2023-03-30T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.0
722936,Berwicks Lane - Marston Green,2023-03-30T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,262.4
722936,Berwicks Lane - Marston Green,2023-03-30T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
722936,Berwicks Lane - Marston Green,2023-03-30T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-03-30T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-03-30T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
722936,Berwicks Lane - Marston Green,2023-03-30T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.49
722936,Berwicks Lane - Marston Green,2023-03-30T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.26
722936,Berwicks Lane - Marston Green,2023-03-30T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
722936,Berwicks Lane - Marston Green,2023-03-30T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-03-30T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
722936,Berwicks Lane - Marston Green,2023-03-30T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
722936,Berwicks Lane - Marston Green,2023-03-30T19:00:00.000+00:00,transformer,,Temperature,C,20.4
722936,Berwicks Lane - Marston Green,2023-03-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
722936,Berwicks Lane - Marston Green,2023-03-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
722936,Berwicks Lane - Marston Green,2023-03-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-03-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
722936,Berwicks Lane - Marston Green,2023-03-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
722936,Berwicks Lane - Marston Green,2023-03-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
722936,Berwicks Lane - Marston Green,2023-03-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-03-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-03-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.86
722936,Berwicks Lane - Marston Green,2023-03-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,48.52
722936,Berwicks Lane - Marston Green,2023-03-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.81
722936,Berwicks Lane - Marston Green,2023-03-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
722936,Berwicks Lane - Marston Green,2023-03-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
722936,Berwicks Lane - Marston Green,2023-03-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
722936,Berwicks Lane - Marston Green,2023-03-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.2
722936,Berwicks Lane - Marston Green,2023-03-30T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-03-30T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
722936,Berwicks Lane - Marston Green,2023-03-30T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-03-30T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.82
722936,Berwicks Lane - Marston Green,2023-03-30T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.3
722936,Berwicks Lane - Marston Green,2023-03-30T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.3
722936,Berwicks Lane - Marston Green,2023-03-30T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-03-30T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
722936,Berwicks Lane - Marston Green,2023-03-30T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
722936,Berwicks Lane - Marston Green,2023-03-30T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.8
722936,Berwicks Lane - Marston Green,2023-03-30T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
722936,Berwicks Lane - Marston Green,2023-03-30T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-30T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-03-30T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
722936,Berwicks Lane - Marston Green,2023-03-30T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.24
722936,Berwicks Lane - Marston Green,2023-03-30T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.45
722936,Berwicks Lane - Marston Green,2023-03-30T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-03-30T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-03-30T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.3
722936,Berwicks Lane - Marston Green,2023-03-30T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
722936,Berwicks Lane - Marston Green,2023-03-30T18:50:00.000+00:00,transformer,,Temperature,C,20.4
722936,Berwicks Lane - Marston Green,2023-03-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
722936,Berwicks Lane - Marston Green,2023-03-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
722936,Berwicks Lane - Marston Green,2023-03-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-03-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
722936,Berwicks Lane - Marston Green,2023-03-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
722936,Berwicks Lane - Marston Green,2023-03-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
722936,Berwicks Lane - Marston Green,2023-03-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-03-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.31
722936,Berwicks Lane - Marston Green,2023-03-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.54
722936,Berwicks Lane - Marston Green,2023-03-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.75
722936,Berwicks Lane - Marston Green,2023-03-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-03-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
722936,Berwicks Lane - Marston Green,2023-03-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
722936,Berwicks Lane - Marston Green,2023-03-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
722936,Berwicks Lane - Marston Green,2023-03-30T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-03-30T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-03-30T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
722936,Berwicks Lane - Marston Green,2023-03-30T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.2
722936,Berwicks Lane - Marston Green,2023-03-30T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.17
722936,Berwicks Lane - Marston Green,2023-03-30T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.57
722936,Berwicks Lane - Marston Green,2023-03-30T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-03-30T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
722936,Berwicks Lane - Marston Green,2023-03-30T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
722936,Berwicks Lane - Marston Green,2023-03-30T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
722936,Berwicks Lane - Marston Green,2023-03-30T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
722936,Berwicks Lane - Marston Green,2023-03-30T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-30T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-30T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
722936,Berwicks Lane - Marston Green,2023-03-30T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.46
722936,Berwicks Lane - Marston Green,2023-03-30T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.71
722936,Berwicks Lane - Marston Green,2023-03-30T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
722936,Berwicks Lane - Marston Green,2023-03-30T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-03-30T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.9
722936,Berwicks Lane - Marston Green,2023-03-30T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
722936,Berwicks Lane - Marston Green,2023-03-30T18:40:00.000+00:00,transformer,,Temperature,C,20.3
722936,Berwicks Lane - Marston Green,2023-03-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
722936,Berwicks Lane - Marston Green,2023-03-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
722936,Berwicks Lane - Marston Green,2023-03-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-03-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
722936,Berwicks Lane - Marston Green,2023-03-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
722936,Berwicks Lane - Marston Green,2023-03-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
722936,Berwicks Lane - Marston Green,2023-03-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
722936,Berwicks Lane - Marston Green,2023-03-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.13
722936,Berwicks Lane - Marston Green,2023-03-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.63
722936,Berwicks Lane - Marston Green,2023-03-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.28
722936,Berwicks Lane - Marston Green,2023-03-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
722936,Berwicks Lane - Marston Green,2023-03-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
722936,Berwicks Lane - Marston Green,2023-03-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
722936,Berwicks Lane - Marston Green,2023-03-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
722936,Berwicks Lane - Marston Green,2023-03-30T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-03-30T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-03-30T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
722936,Berwicks Lane - Marston Green,2023-03-30T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.08
722936,Berwicks Lane - Marston Green,2023-03-30T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.57
722936,Berwicks Lane - Marston Green,2023-03-30T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.85
722936,Berwicks Lane - Marston Green,2023-03-30T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-03-30T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
722936,Berwicks Lane - Marston Green,2023-03-30T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
722936,Berwicks Lane - Marston Green,2023-03-30T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.4
722936,Berwicks Lane - Marston Green,2023-03-30T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
722936,Berwicks Lane - Marston Green,2023-03-30T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-30T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-30T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
722936,Berwicks Lane - Marston Green,2023-03-30T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.64
722936,Berwicks Lane - Marston Green,2023-03-30T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.36
722936,Berwicks Lane - Marston Green,2023-03-30T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
722936,Berwicks Lane - Marston Green,2023-03-30T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-03-30T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.9
722936,Berwicks Lane - Marston Green,2023-03-30T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.5
722936,Berwicks Lane - Marston Green,2023-03-30T18:30:00.000+00:00,transformer,,Temperature,C,20.2
722936,Berwicks Lane - Marston Green,2023-03-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-03-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
722936,Berwicks Lane - Marston Green,2023-03-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
722936,Berwicks Lane - Marston Green,2023-03-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
722936,Berwicks Lane - Marston Green,2023-03-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
722936,Berwicks Lane - Marston Green,2023-03-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-03-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
722936,Berwicks Lane - Marston Green,2023-03-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.47
722936,Berwicks Lane - Marston Green,2023-03-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.21
722936,Berwicks Lane - Marston Green,2023-03-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.21
722936,Berwicks Lane - Marston Green,2023-03-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
722936,Berwicks Lane - Marston Green,2023-03-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
722936,Berwicks Lane - Marston Green,2023-03-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
722936,Berwicks Lane - Marston Green,2023-03-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
722936,Berwicks Lane - Marston Green,2023-03-30T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-03-30T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
722936,Berwicks Lane - Marston Green,2023-03-30T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
722936,Berwicks Lane - Marston Green,2023-03-30T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.58
722936,Berwicks Lane - Marston Green,2023-03-30T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.97
722936,Berwicks Lane - Marston Green,2023-03-30T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.38
722936,Berwicks Lane - Marston Green,2023-03-30T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-03-30T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-03-30T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
722936,Berwicks Lane - Marston Green,2023-03-30T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.2
722936,Berwicks Lane - Marston Green,2023-03-30T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
722936,Berwicks Lane - Marston Green,2023-03-30T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-30T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-03-30T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
722936,Berwicks Lane - Marston Green,2023-03-30T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.26
722936,Berwicks Lane - Marston Green,2023-03-30T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.48
722936,Berwicks Lane - Marston Green,2023-03-30T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-03-30T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
722936,Berwicks Lane - Marston Green,2023-03-30T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
722936,Berwicks Lane - Marston Green,2023-03-30T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
722936,Berwicks Lane - Marston Green,2023-03-30T18:20:00.000+00:00,transformer,,Temperature,C,20.1
722936,Berwicks Lane - Marston Green,2023-03-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-03-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
722936,Berwicks Lane - Marston Green,2023-03-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
722936,Berwicks Lane - Marston Green,2023-03-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
722936,Berwicks Lane - Marston Green,2023-03-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
722936,Berwicks Lane - Marston Green,2023-03-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-03-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
722936,Berwicks Lane - Marston Green,2023-03-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.38
722936,Berwicks Lane - Marston Green,2023-03-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.22
722936,Berwicks Lane - Marston Green,2023-03-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.86
722936,Berwicks Lane - Marston Green,2023-03-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
722936,Berwicks Lane - Marston Green,2023-03-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
722936,Berwicks Lane - Marston Green,2023-03-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
722936,Berwicks Lane - Marston Green,2023-03-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
722936,Berwicks Lane - Marston Green,2023-03-30T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-03-30T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
722936,Berwicks Lane - Marston Green,2023-03-30T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-30T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.45
722936,Berwicks Lane - Marston Green,2023-03-30T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.64
722936,Berwicks Lane - Marston Green,2023-03-30T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.26
722936,Berwicks Lane - Marston Green,2023-03-30T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-03-30T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-03-30T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
722936,Berwicks Lane - Marston Green,2023-03-30T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
722936,Berwicks Lane - Marston Green,2023-03-30T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
722936,Berwicks Lane - Marston Green,2023-03-30T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-30T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-03-30T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
722936,Berwicks Lane - Marston Green,2023-03-30T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.86
722936,Berwicks Lane - Marston Green,2023-03-30T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.48
722936,Berwicks Lane - Marston Green,2023-03-30T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-03-30T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-03-30T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
722936,Berwicks Lane - Marston Green,2023-03-30T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
722936,Berwicks Lane - Marston Green,2023-03-30T18:10:00.000+00:00,transformer,,Temperature,C,20.2
722936,Berwicks Lane - Marston Green,2023-03-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-03-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
722936,Berwicks Lane - Marston Green,2023-03-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
722936,Berwicks Lane - Marston Green,2023-03-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
722936,Berwicks Lane - Marston Green,2023-03-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
722936,Berwicks Lane - Marston Green,2023-03-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-03-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-03-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.37
722936,Berwicks Lane - Marston Green,2023-03-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.5
722936,Berwicks Lane - Marston Green,2023-03-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.74
722936,Berwicks Lane - Marston Green,2023-03-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
722936,Berwicks Lane - Marston Green,2023-03-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
722936,Berwicks Lane - Marston Green,2023-03-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
722936,Berwicks Lane - Marston Green,2023-03-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
722936,Berwicks Lane - Marston Green,2023-03-30T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-03-30T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
722936,Berwicks Lane - Marston Green,2023-03-30T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-30T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.95
722936,Berwicks Lane - Marston Green,2023-03-30T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.57
722936,Berwicks Lane - Marston Green,2023-03-30T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.3
722936,Berwicks Lane - Marston Green,2023-03-30T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
722936,Berwicks Lane - Marston Green,2023-03-30T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
722936,Berwicks Lane - Marston Green,2023-03-30T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.5
722936,Berwicks Lane - Marston Green,2023-03-30T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
722936,Berwicks Lane - Marston Green,2023-03-30T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
722936,Berwicks Lane - Marston Green,2023-03-30T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-03-30T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-30T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.99
722936,Berwicks Lane - Marston Green,2023-03-30T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.24
722936,Berwicks Lane - Marston Green,2023-03-30T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.68
722936,Berwicks Lane - Marston Green,2023-03-30T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
722936,Berwicks Lane - Marston Green,2023-03-30T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-03-30T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
722936,Berwicks Lane - Marston Green,2023-03-30T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.9
722936,Berwicks Lane - Marston Green,2023-03-30T18:00:00.000+00:00,transformer,,Temperature,C,20.2
722936,Berwicks Lane - Marston Green,2023-03-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
722936,Berwicks Lane - Marston Green,2023-03-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
722936,Berwicks Lane - Marston Green,2023-03-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-03-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
722936,Berwicks Lane - Marston Green,2023-03-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
722936,Berwicks Lane - Marston Green,2023-03-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
722936,Berwicks Lane - Marston Green,2023-03-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-03-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-03-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.94
722936,Berwicks Lane - Marston Green,2023-03-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.81
722936,Berwicks Lane - Marston Green,2023-03-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.98
722936,Berwicks Lane - Marston Green,2023-03-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
722936,Berwicks Lane - Marston Green,2023-03-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
722936,Berwicks Lane - Marston Green,2023-03-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
722936,Berwicks Lane - Marston Green,2023-03-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
722936,Berwicks Lane - Marston Green,2023-03-30T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-03-30T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-03-30T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-30T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.54
722936,Berwicks Lane - Marston Green,2023-03-30T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.35
722936,Berwicks Lane - Marston Green,2023-03-30T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.45
722936,Berwicks Lane - Marston Green,2023-03-30T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
722936,Berwicks Lane - Marston Green,2023-03-30T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
722936,Berwicks Lane - Marston Green,2023-03-30T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.6
722936,Berwicks Lane - Marston Green,2023-03-30T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.4
722936,Berwicks Lane - Marston Green,2023-03-30T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
722936,Berwicks Lane - Marston Green,2023-03-30T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-30T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-03-30T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.02
722936,Berwicks Lane - Marston Green,2023-03-30T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.07
722936,Berwicks Lane - Marston Green,2023-03-30T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.38
722936,Berwicks Lane - Marston Green,2023-03-30T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
722936,Berwicks Lane - Marston Green,2023-03-30T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-03-30T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
722936,Berwicks Lane - Marston Green,2023-03-30T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.6
722936,Berwicks Lane - Marston Green,2023-03-30T17:50:00.000+00:00,transformer,,Temperature,C,20.1
722936,Berwicks Lane - Marston Green,2023-03-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
722936,Berwicks Lane - Marston Green,2023-03-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
722936,Berwicks Lane - Marston Green,2023-03-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-03-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
722936,Berwicks Lane - Marston Green,2023-03-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
722936,Berwicks Lane - Marston Green,2023-03-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
722936,Berwicks Lane - Marston Green,2023-03-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-03-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-03-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.56
722936,Berwicks Lane - Marston Green,2023-03-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.42
722936,Berwicks Lane - Marston Green,2023-03-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.84
722936,Berwicks Lane - Marston Green,2023-03-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,117.6
722936,Berwicks Lane - Marston Green,2023-03-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
722936,Berwicks Lane - Marston Green,2023-03-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
722936,Berwicks Lane - Marston Green,2023-03-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
722936,Berwicks Lane - Marston Green,2023-03-30T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
722936,Berwicks Lane - Marston Green,2023-03-30T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-03-30T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
