Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-30T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.91
722936,Berwicks Lane - Marston Green,2023-03-30T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.68
722936,Berwicks Lane - Marston Green,2023-03-30T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.38
722936,Berwicks Lane - Marston Green,2023-03-30T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-03-30T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
722936,Berwicks Lane - Marston Green,2023-03-30T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.7
722936,Berwicks Lane - Marston Green,2023-03-30T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.2
722936,Berwicks Lane - Marston Green,2023-03-30T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
722936,Berwicks Lane - Marston Green,2023-03-30T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-30T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-03-30T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.9
722936,Berwicks Lane - Marston Green,2023-03-30T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.42
722936,Berwicks Lane - Marston Green,2023-03-30T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.33
722936,Berwicks Lane - Marston Green,2023-03-30T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-03-30T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-03-30T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
722936,Berwicks Lane - Marston Green,2023-03-30T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
722936,Berwicks Lane - Marston Green,2023-03-30T17:40:00.000+00:00,transformer,,Temperature,C,20.2
722936,Berwicks Lane - Marston Green,2023-03-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-03-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
722936,Berwicks Lane - Marston Green,2023-03-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-03-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
722936,Berwicks Lane - Marston Green,2023-03-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
722936,Berwicks Lane - Marston Green,2023-03-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
722936,Berwicks Lane - Marston Green,2023-03-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-03-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.81
722936,Berwicks Lane - Marston Green,2023-03-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.1
722936,Berwicks Lane - Marston Green,2023-03-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.72
722936,Berwicks Lane - Marston Green,2023-03-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
722936,Berwicks Lane - Marston Green,2023-03-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
722936,Berwicks Lane - Marston Green,2023-03-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
722936,Berwicks Lane - Marston Green,2023-03-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
722936,Berwicks Lane - Marston Green,2023-03-30T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-03-30T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-03-30T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-30T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.39
722936,Berwicks Lane - Marston Green,2023-03-30T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.47
722936,Berwicks Lane - Marston Green,2023-03-30T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.81
722936,Berwicks Lane - Marston Green,2023-03-30T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-03-30T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
722936,Berwicks Lane - Marston Green,2023-03-30T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
722936,Berwicks Lane - Marston Green,2023-03-30T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-03-30T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
722936,Berwicks Lane - Marston Green,2023-03-30T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-03-30T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-03-30T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
722936,Berwicks Lane - Marston Green,2023-03-30T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.14
722936,Berwicks Lane - Marston Green,2023-03-30T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.6
722936,Berwicks Lane - Marston Green,2023-03-30T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-03-30T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-03-30T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-03-30T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.9
722936,Berwicks Lane - Marston Green,2023-03-30T17:30:00.000+00:00,transformer,,Temperature,C,20.5
722936,Berwicks Lane - Marston Green,2023-03-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-03-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
722936,Berwicks Lane - Marston Green,2023-03-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
722936,Berwicks Lane - Marston Green,2023-03-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
722936,Berwicks Lane - Marston Green,2023-03-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
722936,Berwicks Lane - Marston Green,2023-03-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-03-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-03-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.63
722936,Berwicks Lane - Marston Green,2023-03-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.61
722936,Berwicks Lane - Marston Green,2023-03-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.41
722936,Berwicks Lane - Marston Green,2023-03-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
722936,Berwicks Lane - Marston Green,2023-03-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
722936,Berwicks Lane - Marston Green,2023-03-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
722936,Berwicks Lane - Marston Green,2023-03-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
722936,Berwicks Lane - Marston Green,2023-03-30T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-03-30T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-03-30T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-30T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.08
722936,Berwicks Lane - Marston Green,2023-03-30T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.56
722936,Berwicks Lane - Marston Green,2023-03-30T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.11
722936,Berwicks Lane - Marston Green,2023-03-30T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-03-30T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
722936,Berwicks Lane - Marston Green,2023-03-30T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
722936,Berwicks Lane - Marston Green,2023-03-30T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
722936,Berwicks Lane - Marston Green,2023-03-30T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
722936,Berwicks Lane - Marston Green,2023-03-30T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-03-30T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-03-30T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
722936,Berwicks Lane - Marston Green,2023-03-30T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.46
722936,Berwicks Lane - Marston Green,2023-03-30T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.49
722936,Berwicks Lane - Marston Green,2023-03-30T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-03-30T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-03-30T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
722936,Berwicks Lane - Marston Green,2023-03-30T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
722936,Berwicks Lane - Marston Green,2023-03-30T17:20:00.000+00:00,transformer,,Temperature,C,21.2
722936,Berwicks Lane - Marston Green,2023-03-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-03-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
722936,Berwicks Lane - Marston Green,2023-03-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
722936,Berwicks Lane - Marston Green,2023-03-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-03-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
722936,Berwicks Lane - Marston Green,2023-03-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
722936,Berwicks Lane - Marston Green,2023-03-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-03-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.39
722936,Berwicks Lane - Marston Green,2023-03-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.02
722936,Berwicks Lane - Marston Green,2023-03-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.6
722936,Berwicks Lane - Marston Green,2023-03-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
722936,Berwicks Lane - Marston Green,2023-03-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
722936,Berwicks Lane - Marston Green,2023-03-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
722936,Berwicks Lane - Marston Green,2023-03-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
722936,Berwicks Lane - Marston Green,2023-03-30T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-03-30T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
722936,Berwicks Lane - Marston Green,2023-03-30T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-30T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
722936,Berwicks Lane - Marston Green,2023-03-30T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.77
722936,Berwicks Lane - Marston Green,2023-03-30T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.29
722936,Berwicks Lane - Marston Green,2023-03-30T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-03-30T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-03-30T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.7
722936,Berwicks Lane - Marston Green,2023-03-30T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
722936,Berwicks Lane - Marston Green,2023-03-30T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
722936,Berwicks Lane - Marston Green,2023-03-30T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-30T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-30T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
722936,Berwicks Lane - Marston Green,2023-03-30T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.78
722936,Berwicks Lane - Marston Green,2023-03-30T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.78
722936,Berwicks Lane - Marston Green,2023-03-30T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-03-30T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-03-30T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
722936,Berwicks Lane - Marston Green,2023-03-30T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
722936,Berwicks Lane - Marston Green,2023-03-30T17:10:00.000+00:00,transformer,,Temperature,C,21.1
722936,Berwicks Lane - Marston Green,2023-03-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-03-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
722936,Berwicks Lane - Marston Green,2023-03-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
722936,Berwicks Lane - Marston Green,2023-03-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
722936,Berwicks Lane - Marston Green,2023-03-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-03-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-03-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-03-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.66
722936,Berwicks Lane - Marston Green,2023-03-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.55
722936,Berwicks Lane - Marston Green,2023-03-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.07
722936,Berwicks Lane - Marston Green,2023-03-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
722936,Berwicks Lane - Marston Green,2023-03-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
722936,Berwicks Lane - Marston Green,2023-03-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
722936,Berwicks Lane - Marston Green,2023-03-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
722936,Berwicks Lane - Marston Green,2023-03-30T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-30T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
722936,Berwicks Lane - Marston Green,2023-03-30T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-03-30T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.43
722936,Berwicks Lane - Marston Green,2023-03-30T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.88
722936,Berwicks Lane - Marston Green,2023-03-30T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.15
722936,Berwicks Lane - Marston Green,2023-03-30T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-03-30T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-03-30T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-03-30T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
722936,Berwicks Lane - Marston Green,2023-03-30T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-03-30T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-30T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-30T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
722936,Berwicks Lane - Marston Green,2023-03-30T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.47
722936,Berwicks Lane - Marston Green,2023-03-30T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.6
722936,Berwicks Lane - Marston Green,2023-03-30T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
722936,Berwicks Lane - Marston Green,2023-03-30T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
722936,Berwicks Lane - Marston Green,2023-03-30T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-03-30T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
722936,Berwicks Lane - Marston Green,2023-03-30T17:00:00.000+00:00,transformer,,Temperature,C,21.0
722936,Berwicks Lane - Marston Green,2023-03-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-03-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
722936,Berwicks Lane - Marston Green,2023-03-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
722936,Berwicks Lane - Marston Green,2023-03-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
722936,Berwicks Lane - Marston Green,2023-03-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-03-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.52
722936,Berwicks Lane - Marston Green,2023-03-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.35
722936,Berwicks Lane - Marston Green,2023-03-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.75
722936,Berwicks Lane - Marston Green,2023-03-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
722936,Berwicks Lane - Marston Green,2023-03-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
722936,Berwicks Lane - Marston Green,2023-03-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
722936,Berwicks Lane - Marston Green,2023-03-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
722936,Berwicks Lane - Marston Green,2023-03-30T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-03-30T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-03-30T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-30T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.91
722936,Berwicks Lane - Marston Green,2023-03-30T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.51
722936,Berwicks Lane - Marston Green,2023-03-30T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.57
722936,Berwicks Lane - Marston Green,2023-03-30T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-03-30T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
722936,Berwicks Lane - Marston Green,2023-03-30T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-03-30T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
722936,Berwicks Lane - Marston Green,2023-03-30T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-03-30T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-30T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-30T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
722936,Berwicks Lane - Marston Green,2023-03-30T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.15
722936,Berwicks Lane - Marston Green,2023-03-30T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.6
722936,Berwicks Lane - Marston Green,2023-03-30T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-03-30T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
722936,Berwicks Lane - Marston Green,2023-03-30T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-03-30T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
722936,Berwicks Lane - Marston Green,2023-03-30T16:50:00.000+00:00,transformer,,Temperature,C,21.2
722936,Berwicks Lane - Marston Green,2023-03-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-03-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
722936,Berwicks Lane - Marston Green,2023-03-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
722936,Berwicks Lane - Marston Green,2023-03-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-03-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
722936,Berwicks Lane - Marston Green,2023-03-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.69
722936,Berwicks Lane - Marston Green,2023-03-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.65
722936,Berwicks Lane - Marston Green,2023-03-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.16
722936,Berwicks Lane - Marston Green,2023-03-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
722936,Berwicks Lane - Marston Green,2023-03-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
722936,Berwicks Lane - Marston Green,2023-03-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
722936,Berwicks Lane - Marston Green,2023-03-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
722936,Berwicks Lane - Marston Green,2023-03-30T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-03-30T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-03-30T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-03-30T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.5
722936,Berwicks Lane - Marston Green,2023-03-30T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.97
722936,Berwicks Lane - Marston Green,2023-03-30T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.71
722936,Berwicks Lane - Marston Green,2023-03-30T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-03-30T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
722936,Berwicks Lane - Marston Green,2023-03-30T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
722936,Berwicks Lane - Marston Green,2023-03-30T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
722936,Berwicks Lane - Marston Green,2023-03-30T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-03-30T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-30T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-30T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
722936,Berwicks Lane - Marston Green,2023-03-30T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.21
722936,Berwicks Lane - Marston Green,2023-03-30T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.72
722936,Berwicks Lane - Marston Green,2023-03-30T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
722936,Berwicks Lane - Marston Green,2023-03-30T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
722936,Berwicks Lane - Marston Green,2023-03-30T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
722936,Berwicks Lane - Marston Green,2023-03-30T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
722936,Berwicks Lane - Marston Green,2023-03-30T16:40:00.000+00:00,transformer,,Temperature,C,20.9
722936,Berwicks Lane - Marston Green,2023-03-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-03-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
722936,Berwicks Lane - Marston Green,2023-03-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
722936,Berwicks Lane - Marston Green,2023-03-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-03-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
722936,Berwicks Lane - Marston Green,2023-03-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-03-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-03-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722936,Berwicks Lane - Marston Green,2023-03-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.11
722936,Berwicks Lane - Marston Green,2023-03-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.18
722936,Berwicks Lane - Marston Green,2023-03-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.42
722936,Berwicks Lane - Marston Green,2023-03-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
722936,Berwicks Lane - Marston Green,2023-03-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
722936,Berwicks Lane - Marston Green,2023-03-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
722936,Berwicks Lane - Marston Green,2023-03-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
722936,Berwicks Lane - Marston Green,2023-03-30T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-03-30T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-03-30T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-30T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.07
722936,Berwicks Lane - Marston Green,2023-03-30T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.65
722936,Berwicks Lane - Marston Green,2023-03-30T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.98
722936,Berwicks Lane - Marston Green,2023-03-30T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-03-30T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
722936,Berwicks Lane - Marston Green,2023-03-30T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
722936,Berwicks Lane - Marston Green,2023-03-30T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
722936,Berwicks Lane - Marston Green,2023-03-30T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-03-30T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-30T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-03-30T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.2
722936,Berwicks Lane - Marston Green,2023-03-30T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.05
722936,Berwicks Lane - Marston Green,2023-03-30T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.21
722936,Berwicks Lane - Marston Green,2023-03-30T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-03-30T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-03-30T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
722936,Berwicks Lane - Marston Green,2023-03-30T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-03-30T16:30:00.000+00:00,transformer,,Temperature,C,21.2
722936,Berwicks Lane - Marston Green,2023-03-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-03-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
722936,Berwicks Lane - Marston Green,2023-03-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-03-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
722936,Berwicks Lane - Marston Green,2023-03-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
722936,Berwicks Lane - Marston Green,2023-03-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-03-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.27
722936,Berwicks Lane - Marston Green,2023-03-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.7
722936,Berwicks Lane - Marston Green,2023-03-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.19
722936,Berwicks Lane - Marston Green,2023-03-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
722936,Berwicks Lane - Marston Green,2023-03-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
722936,Berwicks Lane - Marston Green,2023-03-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
722936,Berwicks Lane - Marston Green,2023-03-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
722936,Berwicks Lane - Marston Green,2023-03-30T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-30T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-03-30T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-03-30T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.34
722936,Berwicks Lane - Marston Green,2023-03-30T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.78
722936,Berwicks Lane - Marston Green,2023-03-30T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
722936,Berwicks Lane - Marston Green,2023-03-30T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-03-30T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
722936,Berwicks Lane - Marston Green,2023-03-30T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
722936,Berwicks Lane - Marston Green,2023-03-30T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-03-30T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-03-30T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-03-30T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-30T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
722936,Berwicks Lane - Marston Green,2023-03-30T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.06
722936,Berwicks Lane - Marston Green,2023-03-30T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.31
722936,Berwicks Lane - Marston Green,2023-03-30T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-03-30T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
722936,Berwicks Lane - Marston Green,2023-03-30T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.7
722936,Berwicks Lane - Marston Green,2023-03-30T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
722936,Berwicks Lane - Marston Green,2023-03-30T16:20:00.000+00:00,transformer,,Temperature,C,21.9
722936,Berwicks Lane - Marston Green,2023-03-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-03-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
722936,Berwicks Lane - Marston Green,2023-03-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-03-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
722936,Berwicks Lane - Marston Green,2023-03-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
722936,Berwicks Lane - Marston Green,2023-03-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-03-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-03-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-03-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.16
722936,Berwicks Lane - Marston Green,2023-03-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.84
722936,Berwicks Lane - Marston Green,2023-03-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.96
722936,Berwicks Lane - Marston Green,2023-03-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
722936,Berwicks Lane - Marston Green,2023-03-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
722936,Berwicks Lane - Marston Green,2023-03-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
722936,Berwicks Lane - Marston Green,2023-03-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
722936,Berwicks Lane - Marston Green,2023-03-30T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-30T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-03-30T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-30T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.29
722936,Berwicks Lane - Marston Green,2023-03-30T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.18
722936,Berwicks Lane - Marston Green,2023-03-30T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.85
722936,Berwicks Lane - Marston Green,2023-03-30T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-03-30T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-03-30T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
722936,Berwicks Lane - Marston Green,2023-03-30T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
722936,Berwicks Lane - Marston Green,2023-03-30T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-03-30T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-30T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-30T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
722936,Berwicks Lane - Marston Green,2023-03-30T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.6
722936,Berwicks Lane - Marston Green,2023-03-30T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.81
722936,Berwicks Lane - Marston Green,2023-03-30T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
722936,Berwicks Lane - Marston Green,2023-03-30T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-03-30T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
722936,Berwicks Lane - Marston Green,2023-03-30T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-03-30T16:10:00.000+00:00,transformer,,Temperature,C,22.1
722936,Berwicks Lane - Marston Green,2023-03-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-03-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
722936,Berwicks Lane - Marston Green,2023-03-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-03-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
722936,Berwicks Lane - Marston Green,2023-03-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
722936,Berwicks Lane - Marston Green,2023-03-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-03-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.09
722936,Berwicks Lane - Marston Green,2023-03-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.78
722936,Berwicks Lane - Marston Green,2023-03-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.66
722936,Berwicks Lane - Marston Green,2023-03-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
722936,Berwicks Lane - Marston Green,2023-03-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
722936,Berwicks Lane - Marston Green,2023-03-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
722936,Berwicks Lane - Marston Green,2023-03-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
722936,Berwicks Lane - Marston Green,2023-03-30T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-30T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-03-30T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-03-30T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.73
722936,Berwicks Lane - Marston Green,2023-03-30T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.83
722936,Berwicks Lane - Marston Green,2023-03-30T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.28
722936,Berwicks Lane - Marston Green,2023-03-30T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-03-30T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-03-30T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-03-30T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-03-30T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-03-30T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-03-30T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-03-30T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
722936,Berwicks Lane - Marston Green,2023-03-30T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.79
722936,Berwicks Lane - Marston Green,2023-03-30T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.99
722936,Berwicks Lane - Marston Green,2023-03-30T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-03-30T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
722936,Berwicks Lane - Marston Green,2023-03-30T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.9
722936,Berwicks Lane - Marston Green,2023-03-30T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-03-30T16:00:00.000+00:00,transformer,,Temperature,C,22.4
722936,Berwicks Lane - Marston Green,2023-03-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-03-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
722936,Berwicks Lane - Marston Green,2023-03-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-03-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
722936,Berwicks Lane - Marston Green,2023-03-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
722936,Berwicks Lane - Marston Green,2023-03-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-03-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-03-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-03-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.08
722936,Berwicks Lane - Marston Green,2023-03-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.62
722936,Berwicks Lane - Marston Green,2023-03-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.27
722936,Berwicks Lane - Marston Green,2023-03-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-03-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
722936,Berwicks Lane - Marston Green,2023-03-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
722936,Berwicks Lane - Marston Green,2023-03-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
722936,Berwicks Lane - Marston Green,2023-03-30T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-03-30T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-03-30T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-03-30T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.73
722936,Berwicks Lane - Marston Green,2023-03-30T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.51
722936,Berwicks Lane - Marston Green,2023-03-30T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
722936,Berwicks Lane - Marston Green,2023-03-30T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-03-30T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-03-30T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
722936,Berwicks Lane - Marston Green,2023-03-30T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-03-30T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-03-30T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-30T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-03-30T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
722936,Berwicks Lane - Marston Green,2023-03-30T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.02
722936,Berwicks Lane - Marston Green,2023-03-30T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.3
722936,Berwicks Lane - Marston Green,2023-03-30T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-03-30T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
722936,Berwicks Lane - Marston Green,2023-03-30T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-03-30T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-03-30T15:50:00.000+00:00,transformer,,Temperature,C,22.6
722936,Berwicks Lane - Marston Green,2023-03-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-03-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
722936,Berwicks Lane - Marston Green,2023-03-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
722936,Berwicks Lane - Marston Green,2023-03-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-03-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
722936,Berwicks Lane - Marston Green,2023-03-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-03-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-03-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.65
722936,Berwicks Lane - Marston Green,2023-03-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.53
722936,Berwicks Lane - Marston Green,2023-03-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.06
722936,Berwicks Lane - Marston Green,2023-03-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-03-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
722936,Berwicks Lane - Marston Green,2023-03-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
722936,Berwicks Lane - Marston Green,2023-03-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
722936,Berwicks Lane - Marston Green,2023-03-30T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-30T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-03-30T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-03-30T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.65
722936,Berwicks Lane - Marston Green,2023-03-30T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.47
722936,Berwicks Lane - Marston Green,2023-03-30T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
722936,Berwicks Lane - Marston Green,2023-03-30T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-03-30T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
722936,Berwicks Lane - Marston Green,2023-03-30T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
722936,Berwicks Lane - Marston Green,2023-03-30T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-03-30T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-03-30T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-30T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-30T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
722936,Berwicks Lane - Marston Green,2023-03-30T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.13
722936,Berwicks Lane - Marston Green,2023-03-30T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.62
722936,Berwicks Lane - Marston Green,2023-03-30T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-03-30T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
722936,Berwicks Lane - Marston Green,2023-03-30T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
722936,Berwicks Lane - Marston Green,2023-03-30T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-03-30T15:40:00.000+00:00,transformer,,Temperature,C,21.3
722936,Berwicks Lane - Marston Green,2023-03-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-03-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
722936,Berwicks Lane - Marston Green,2023-03-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-03-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
