Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
722936,Berwicks Lane - Marston Green,2023-03-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
722936,Berwicks Lane - Marston Green,2023-03-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.75
722936,Berwicks Lane - Marston Green,2023-03-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.6
722936,Berwicks Lane - Marston Green,2023-03-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.42
722936,Berwicks Lane - Marston Green,2023-03-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-03-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
722936,Berwicks Lane - Marston Green,2023-03-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
722936,Berwicks Lane - Marston Green,2023-03-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
722936,Berwicks Lane - Marston Green,2023-03-30T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-30T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-03-30T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-03-30T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.22
722936,Berwicks Lane - Marston Green,2023-03-30T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.93
722936,Berwicks Lane - Marston Green,2023-03-30T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.65
722936,Berwicks Lane - Marston Green,2023-03-30T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-03-30T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
722936,Berwicks Lane - Marston Green,2023-03-30T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
722936,Berwicks Lane - Marston Green,2023-03-30T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-03-30T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
722936,Berwicks Lane - Marston Green,2023-03-30T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-03-30T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-30T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
722936,Berwicks Lane - Marston Green,2023-03-30T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.05
722936,Berwicks Lane - Marston Green,2023-03-30T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.26
722936,Berwicks Lane - Marston Green,2023-03-30T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-03-30T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
722936,Berwicks Lane - Marston Green,2023-03-30T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-03-30T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
722936,Berwicks Lane - Marston Green,2023-03-30T15:30:00.000+00:00,transformer,,Temperature,C,20.8
722936,Berwicks Lane - Marston Green,2023-03-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-03-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
722936,Berwicks Lane - Marston Green,2023-03-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-03-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
722936,Berwicks Lane - Marston Green,2023-03-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
722936,Berwicks Lane - Marston Green,2023-03-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-03-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.04
722936,Berwicks Lane - Marston Green,2023-03-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.98
722936,Berwicks Lane - Marston Green,2023-03-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.91
722936,Berwicks Lane - Marston Green,2023-03-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-03-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
722936,Berwicks Lane - Marston Green,2023-03-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
722936,Berwicks Lane - Marston Green,2023-03-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
722936,Berwicks Lane - Marston Green,2023-03-30T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-30T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
722936,Berwicks Lane - Marston Green,2023-03-30T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-03-30T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.58
722936,Berwicks Lane - Marston Green,2023-03-30T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.92
722936,Berwicks Lane - Marston Green,2023-03-30T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.95
722936,Berwicks Lane - Marston Green,2023-03-30T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-03-30T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
722936,Berwicks Lane - Marston Green,2023-03-30T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-03-30T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-03-30T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
722936,Berwicks Lane - Marston Green,2023-03-30T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-30T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-30T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
722936,Berwicks Lane - Marston Green,2023-03-30T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.27
722936,Berwicks Lane - Marston Green,2023-03-30T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.94
722936,Berwicks Lane - Marston Green,2023-03-30T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-03-30T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
722936,Berwicks Lane - Marston Green,2023-03-30T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
722936,Berwicks Lane - Marston Green,2023-03-30T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-03-30T15:20:00.000+00:00,transformer,,Temperature,C,20.7
722936,Berwicks Lane - Marston Green,2023-03-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-03-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
722936,Berwicks Lane - Marston Green,2023-03-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-03-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
722936,Berwicks Lane - Marston Green,2023-03-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
722936,Berwicks Lane - Marston Green,2023-03-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-03-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-03-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
722936,Berwicks Lane - Marston Green,2023-03-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.56
722936,Berwicks Lane - Marston Green,2023-03-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.19
722936,Berwicks Lane - Marston Green,2023-03-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.89
722936,Berwicks Lane - Marston Green,2023-03-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-03-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
722936,Berwicks Lane - Marston Green,2023-03-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
722936,Berwicks Lane - Marston Green,2023-03-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
722936,Berwicks Lane - Marston Green,2023-03-30T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-03-30T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
722936,Berwicks Lane - Marston Green,2023-03-30T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-03-30T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.07
722936,Berwicks Lane - Marston Green,2023-03-30T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.46
722936,Berwicks Lane - Marston Green,2023-03-30T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
722936,Berwicks Lane - Marston Green,2023-03-30T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-03-30T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
722936,Berwicks Lane - Marston Green,2023-03-30T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
722936,Berwicks Lane - Marston Green,2023-03-30T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-03-30T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-03-30T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-30T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-03-30T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
722936,Berwicks Lane - Marston Green,2023-03-30T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.24
722936,Berwicks Lane - Marston Green,2023-03-30T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.09
722936,Berwicks Lane - Marston Green,2023-03-30T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
722936,Berwicks Lane - Marston Green,2023-03-30T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
722936,Berwicks Lane - Marston Green,2023-03-30T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
722936,Berwicks Lane - Marston Green,2023-03-30T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-03-30T15:10:00.000+00:00,transformer,,Temperature,C,20.2
722936,Berwicks Lane - Marston Green,2023-03-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-03-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
722936,Berwicks Lane - Marston Green,2023-03-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-03-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
722936,Berwicks Lane - Marston Green,2023-03-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
722936,Berwicks Lane - Marston Green,2023-03-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-03-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-03-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-03-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.47
722936,Berwicks Lane - Marston Green,2023-03-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.71
722936,Berwicks Lane - Marston Green,2023-03-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.56
722936,Berwicks Lane - Marston Green,2023-03-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-03-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
722936,Berwicks Lane - Marston Green,2023-03-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
722936,Berwicks Lane - Marston Green,2023-03-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
722936,Berwicks Lane - Marston Green,2023-03-30T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-30T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
722936,Berwicks Lane - Marston Green,2023-03-30T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-03-30T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.18
722936,Berwicks Lane - Marston Green,2023-03-30T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.99
722936,Berwicks Lane - Marston Green,2023-03-30T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
722936,Berwicks Lane - Marston Green,2023-03-30T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-03-30T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.1
722936,Berwicks Lane - Marston Green,2023-03-30T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-03-30T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-03-30T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-03-30T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-30T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-03-30T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
722936,Berwicks Lane - Marston Green,2023-03-30T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.3
722936,Berwicks Lane - Marston Green,2023-03-30T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.77
722936,Berwicks Lane - Marston Green,2023-03-30T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-03-30T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
722936,Berwicks Lane - Marston Green,2023-03-30T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-03-30T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-03-30T15:00:00.000+00:00,transformer,,Temperature,C,20.5
722936,Berwicks Lane - Marston Green,2023-03-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
722936,Berwicks Lane - Marston Green,2023-03-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
722936,Berwicks Lane - Marston Green,2023-03-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
722936,Berwicks Lane - Marston Green,2023-03-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-03-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-03-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.76
722936,Berwicks Lane - Marston Green,2023-03-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.29
722936,Berwicks Lane - Marston Green,2023-03-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.48
722936,Berwicks Lane - Marston Green,2023-03-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
722936,Berwicks Lane - Marston Green,2023-03-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
722936,Berwicks Lane - Marston Green,2023-03-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
722936,Berwicks Lane - Marston Green,2023-03-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
722936,Berwicks Lane - Marston Green,2023-03-30T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-03-30T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
722936,Berwicks Lane - Marston Green,2023-03-30T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-30T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.31
722936,Berwicks Lane - Marston Green,2023-03-30T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.88
722936,Berwicks Lane - Marston Green,2023-03-30T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.43
722936,Berwicks Lane - Marston Green,2023-03-30T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
722936,Berwicks Lane - Marston Green,2023-03-30T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-03-30T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
722936,Berwicks Lane - Marston Green,2023-03-30T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-03-30T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-03-30T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-03-30T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-30T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
722936,Berwicks Lane - Marston Green,2023-03-30T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.14
722936,Berwicks Lane - Marston Green,2023-03-30T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.21
722936,Berwicks Lane - Marston Green,2023-03-30T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-03-30T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
722936,Berwicks Lane - Marston Green,2023-03-30T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-03-30T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-03-30T14:50:00.000+00:00,transformer,,Temperature,C,20.7
722936,Berwicks Lane - Marston Green,2023-03-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-03-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
722936,Berwicks Lane - Marston Green,2023-03-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
722936,Berwicks Lane - Marston Green,2023-03-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
722936,Berwicks Lane - Marston Green,2023-03-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-03-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-03-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-03-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.22
722936,Berwicks Lane - Marston Green,2023-03-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.02
722936,Berwicks Lane - Marston Green,2023-03-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.64
722936,Berwicks Lane - Marston Green,2023-03-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
722936,Berwicks Lane - Marston Green,2023-03-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
722936,Berwicks Lane - Marston Green,2023-03-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
722936,Berwicks Lane - Marston Green,2023-03-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
722936,Berwicks Lane - Marston Green,2023-03-30T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-30T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-03-30T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-03-30T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.41
722936,Berwicks Lane - Marston Green,2023-03-30T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.1
722936,Berwicks Lane - Marston Green,2023-03-30T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
722936,Berwicks Lane - Marston Green,2023-03-30T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
722936,Berwicks Lane - Marston Green,2023-03-30T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
722936,Berwicks Lane - Marston Green,2023-03-30T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-03-30T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-03-30T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
722936,Berwicks Lane - Marston Green,2023-03-30T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-03-30T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-03-30T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
722936,Berwicks Lane - Marston Green,2023-03-30T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.43
722936,Berwicks Lane - Marston Green,2023-03-30T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.67
722936,Berwicks Lane - Marston Green,2023-03-30T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-03-30T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
722936,Berwicks Lane - Marston Green,2023-03-30T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
722936,Berwicks Lane - Marston Green,2023-03-30T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-03-30T14:40:00.000+00:00,transformer,,Temperature,C,21.2
722936,Berwicks Lane - Marston Green,2023-03-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-03-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
722936,Berwicks Lane - Marston Green,2023-03-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
722936,Berwicks Lane - Marston Green,2023-03-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-03-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
722936,Berwicks Lane - Marston Green,2023-03-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-03-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-03-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.85
722936,Berwicks Lane - Marston Green,2023-03-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.53
722936,Berwicks Lane - Marston Green,2023-03-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.59
722936,Berwicks Lane - Marston Green,2023-03-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-03-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
722936,Berwicks Lane - Marston Green,2023-03-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
722936,Berwicks Lane - Marston Green,2023-03-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
722936,Berwicks Lane - Marston Green,2023-03-30T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-03-30T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-03-30T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-03-30T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.26
722936,Berwicks Lane - Marston Green,2023-03-30T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.98
722936,Berwicks Lane - Marston Green,2023-03-30T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
722936,Berwicks Lane - Marston Green,2023-03-30T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-03-30T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-03-30T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-03-30T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-03-30T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-03-30T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-30T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-03-30T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
722936,Berwicks Lane - Marston Green,2023-03-30T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.23
722936,Berwicks Lane - Marston Green,2023-03-30T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
722936,Berwicks Lane - Marston Green,2023-03-30T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
722936,Berwicks Lane - Marston Green,2023-03-30T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-03-30T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-03-30T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-03-30T14:30:00.000+00:00,transformer,,Temperature,C,21.0
722936,Berwicks Lane - Marston Green,2023-03-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
722936,Berwicks Lane - Marston Green,2023-03-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
722936,Berwicks Lane - Marston Green,2023-03-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-03-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
722936,Berwicks Lane - Marston Green,2023-03-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
722936,Berwicks Lane - Marston Green,2023-03-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-03-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-03-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.16
722936,Berwicks Lane - Marston Green,2023-03-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.21
722936,Berwicks Lane - Marston Green,2023-03-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.95
722936,Berwicks Lane - Marston Green,2023-03-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-03-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
722936,Berwicks Lane - Marston Green,2023-03-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
722936,Berwicks Lane - Marston Green,2023-03-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
722936,Berwicks Lane - Marston Green,2023-03-30T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-30T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-03-30T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
722936,Berwicks Lane - Marston Green,2023-03-30T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
722936,Berwicks Lane - Marston Green,2023-03-30T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.93
722936,Berwicks Lane - Marston Green,2023-03-30T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
722936,Berwicks Lane - Marston Green,2023-03-30T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
722936,Berwicks Lane - Marston Green,2023-03-30T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-03-30T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-03-30T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-03-30T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-03-30T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-03-30T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-03-30T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
722936,Berwicks Lane - Marston Green,2023-03-30T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
722936,Berwicks Lane - Marston Green,2023-03-30T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.98
722936,Berwicks Lane - Marston Green,2023-03-30T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-03-30T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
722936,Berwicks Lane - Marston Green,2023-03-30T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-03-30T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-03-30T14:20:00.000+00:00,transformer,,Temperature,C,20.6
722936,Berwicks Lane - Marston Green,2023-03-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
722936,Berwicks Lane - Marston Green,2023-03-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
722936,Berwicks Lane - Marston Green,2023-03-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
722936,Berwicks Lane - Marston Green,2023-03-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-03-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
722936,Berwicks Lane - Marston Green,2023-03-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.7
722936,Berwicks Lane - Marston Green,2023-03-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.6
722936,Berwicks Lane - Marston Green,2023-03-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.13
722936,Berwicks Lane - Marston Green,2023-03-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
722936,Berwicks Lane - Marston Green,2023-03-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
722936,Berwicks Lane - Marston Green,2023-03-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
722936,Berwicks Lane - Marston Green,2023-03-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
722936,Berwicks Lane - Marston Green,2023-03-30T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-03-30T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-03-30T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-03-30T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
722936,Berwicks Lane - Marston Green,2023-03-30T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.44
722936,Berwicks Lane - Marston Green,2023-03-30T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.3
722936,Berwicks Lane - Marston Green,2023-03-30T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-03-30T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-03-30T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-03-30T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-03-30T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-03-30T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-30T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-30T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
722936,Berwicks Lane - Marston Green,2023-03-30T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.48
722936,Berwicks Lane - Marston Green,2023-03-30T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
722936,Berwicks Lane - Marston Green,2023-03-30T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
722936,Berwicks Lane - Marston Green,2023-03-30T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
722936,Berwicks Lane - Marston Green,2023-03-30T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-03-30T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-03-30T14:10:00.000+00:00,transformer,,Temperature,C,20.3
722936,Berwicks Lane - Marston Green,2023-03-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-03-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
722936,Berwicks Lane - Marston Green,2023-03-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-03-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
722936,Berwicks Lane - Marston Green,2023-03-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
722936,Berwicks Lane - Marston Green,2023-03-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
722936,Berwicks Lane - Marston Green,2023-03-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.38
722936,Berwicks Lane - Marston Green,2023-03-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.92
722936,Berwicks Lane - Marston Green,2023-03-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.94
722936,Berwicks Lane - Marston Green,2023-03-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-03-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
722936,Berwicks Lane - Marston Green,2023-03-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
722936,Berwicks Lane - Marston Green,2023-03-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
722936,Berwicks Lane - Marston Green,2023-03-30T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-30T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-03-30T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-30T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
722936,Berwicks Lane - Marston Green,2023-03-30T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
722936,Berwicks Lane - Marston Green,2023-03-30T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
722936,Berwicks Lane - Marston Green,2023-03-30T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
722936,Berwicks Lane - Marston Green,2023-03-30T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-03-30T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-03-30T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-03-30T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
722936,Berwicks Lane - Marston Green,2023-03-30T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-30T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-30T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
722936,Berwicks Lane - Marston Green,2023-03-30T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.44
722936,Berwicks Lane - Marston Green,2023-03-30T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
722936,Berwicks Lane - Marston Green,2023-03-30T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-03-30T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-03-30T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
722936,Berwicks Lane - Marston Green,2023-03-30T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-03-30T14:00:00.000+00:00,transformer,,Temperature,C,19.9
722936,Berwicks Lane - Marston Green,2023-03-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-03-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
722936,Berwicks Lane - Marston Green,2023-03-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-03-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
722936,Berwicks Lane - Marston Green,2023-03-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
722936,Berwicks Lane - Marston Green,2023-03-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-03-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-03-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.91
722936,Berwicks Lane - Marston Green,2023-03-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.91
722936,Berwicks Lane - Marston Green,2023-03-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.84
722936,Berwicks Lane - Marston Green,2023-03-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
722936,Berwicks Lane - Marston Green,2023-03-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
722936,Berwicks Lane - Marston Green,2023-03-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
722936,Berwicks Lane - Marston Green,2023-03-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
722936,Berwicks Lane - Marston Green,2023-03-30T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-03-30T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-03-30T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-03-30T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
722936,Berwicks Lane - Marston Green,2023-03-30T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
722936,Berwicks Lane - Marston Green,2023-03-30T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
722936,Berwicks Lane - Marston Green,2023-03-30T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-03-30T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-03-30T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-03-30T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-03-30T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
722936,Berwicks Lane - Marston Green,2023-03-30T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-30T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-03-30T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
722936,Berwicks Lane - Marston Green,2023-03-30T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.86
722936,Berwicks Lane - Marston Green,2023-03-30T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.37
722936,Berwicks Lane - Marston Green,2023-03-30T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-03-30T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-03-30T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-03-30T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-03-30T13:50:00.000+00:00,transformer,,Temperature,C,19.7
722936,Berwicks Lane - Marston Green,2023-03-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-03-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
722936,Berwicks Lane - Marston Green,2023-03-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-03-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
722936,Berwicks Lane - Marston Green,2023-03-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
722936,Berwicks Lane - Marston Green,2023-03-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.58
722936,Berwicks Lane - Marston Green,2023-03-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.61
722936,Berwicks Lane - Marston Green,2023-03-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.35
722936,Berwicks Lane - Marston Green,2023-03-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-03-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-03-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
722936,Berwicks Lane - Marston Green,2023-03-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
722936,Berwicks Lane - Marston Green,2023-03-30T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-30T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-03-30T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-30T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.92
722936,Berwicks Lane - Marston Green,2023-03-30T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.77
722936,Berwicks Lane - Marston Green,2023-03-30T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.4
722936,Berwicks Lane - Marston Green,2023-03-30T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
722936,Berwicks Lane - Marston Green,2023-03-30T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-03-30T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-03-30T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.8
722936,Berwicks Lane - Marston Green,2023-03-30T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-03-30T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-30T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-03-30T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
722936,Berwicks Lane - Marston Green,2023-03-30T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.97
722936,Berwicks Lane - Marston Green,2023-03-30T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
722936,Berwicks Lane - Marston Green,2023-03-30T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-03-30T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-03-30T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
722936,Berwicks Lane - Marston Green,2023-03-30T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-03-30T13:40:00.000+00:00,transformer,,Temperature,C,19.4
722936,Berwicks Lane - Marston Green,2023-03-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-03-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
722936,Berwicks Lane - Marston Green,2023-03-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-03-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
722936,Berwicks Lane - Marston Green,2023-03-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
722936,Berwicks Lane - Marston Green,2023-03-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-03-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.34
722936,Berwicks Lane - Marston Green,2023-03-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.74
722936,Berwicks Lane - Marston Green,2023-03-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.84
722936,Berwicks Lane - Marston Green,2023-03-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-03-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
722936,Berwicks Lane - Marston Green,2023-03-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
722936,Berwicks Lane - Marston Green,2023-03-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
722936,Berwicks Lane - Marston Green,2023-03-30T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-30T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-30T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-30T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.38
722936,Berwicks Lane - Marston Green,2023-03-30T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
722936,Berwicks Lane - Marston Green,2023-03-30T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.94
722936,Berwicks Lane - Marston Green,2023-03-30T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
722936,Berwicks Lane - Marston Green,2023-03-30T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-03-30T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-03-30T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
