Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-30T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-03-30T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-30T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-03-30T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
722936,Berwicks Lane - Marston Green,2023-03-30T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.97
722936,Berwicks Lane - Marston Green,2023-03-30T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.26
722936,Berwicks Lane - Marston Green,2023-03-30T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-03-30T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-03-30T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
722936,Berwicks Lane - Marston Green,2023-03-30T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
722936,Berwicks Lane - Marston Green,2023-03-30T13:30:00.000+00:00,transformer,,Temperature,C,19.8
722936,Berwicks Lane - Marston Green,2023-03-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-03-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
722936,Berwicks Lane - Marston Green,2023-03-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-03-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
722936,Berwicks Lane - Marston Green,2023-03-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
722936,Berwicks Lane - Marston Green,2023-03-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-03-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-03-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.49
722936,Berwicks Lane - Marston Green,2023-03-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.51
722936,Berwicks Lane - Marston Green,2023-03-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.21
722936,Berwicks Lane - Marston Green,2023-03-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-03-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
722936,Berwicks Lane - Marston Green,2023-03-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
722936,Berwicks Lane - Marston Green,2023-03-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
722936,Berwicks Lane - Marston Green,2023-03-30T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-30T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-03-30T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-30T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.52
722936,Berwicks Lane - Marston Green,2023-03-30T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
722936,Berwicks Lane - Marston Green,2023-03-30T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
722936,Berwicks Lane - Marston Green,2023-03-30T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
722936,Berwicks Lane - Marston Green,2023-03-30T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-03-30T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-03-30T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-03-30T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
722936,Berwicks Lane - Marston Green,2023-03-30T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-03-30T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
722936,Berwicks Lane - Marston Green,2023-03-30T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
722936,Berwicks Lane - Marston Green,2023-03-30T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
722936,Berwicks Lane - Marston Green,2023-03-30T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.15
722936,Berwicks Lane - Marston Green,2023-03-30T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-03-30T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
722936,Berwicks Lane - Marston Green,2023-03-30T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-03-30T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
722936,Berwicks Lane - Marston Green,2023-03-30T13:20:00.000+00:00,transformer,,Temperature,C,20.0
722936,Berwicks Lane - Marston Green,2023-03-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
722936,Berwicks Lane - Marston Green,2023-03-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
722936,Berwicks Lane - Marston Green,2023-03-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-03-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
722936,Berwicks Lane - Marston Green,2023-03-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
722936,Berwicks Lane - Marston Green,2023-03-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-03-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-03-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-03-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.02
722936,Berwicks Lane - Marston Green,2023-03-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.8
722936,Berwicks Lane - Marston Green,2023-03-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.88
722936,Berwicks Lane - Marston Green,2023-03-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-03-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
722936,Berwicks Lane - Marston Green,2023-03-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
722936,Berwicks Lane - Marston Green,2023-03-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
722936,Berwicks Lane - Marston Green,2023-03-30T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-03-30T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-03-30T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-30T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
722936,Berwicks Lane - Marston Green,2023-03-30T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
722936,Berwicks Lane - Marston Green,2023-03-30T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.1
722936,Berwicks Lane - Marston Green,2023-03-30T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-03-30T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-03-30T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-03-30T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
722936,Berwicks Lane - Marston Green,2023-03-30T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
722936,Berwicks Lane - Marston Green,2023-03-30T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-30T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-30T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
722936,Berwicks Lane - Marston Green,2023-03-30T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.04
722936,Berwicks Lane - Marston Green,2023-03-30T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.42
722936,Berwicks Lane - Marston Green,2023-03-30T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-03-30T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
722936,Berwicks Lane - Marston Green,2023-03-30T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-03-30T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-03-30T13:10:00.000+00:00,transformer,,Temperature,C,20.5
722936,Berwicks Lane - Marston Green,2023-03-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-03-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
722936,Berwicks Lane - Marston Green,2023-03-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-03-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
722936,Berwicks Lane - Marston Green,2023-03-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
722936,Berwicks Lane - Marston Green,2023-03-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-03-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-03-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.12
722936,Berwicks Lane - Marston Green,2023-03-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.71
722936,Berwicks Lane - Marston Green,2023-03-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.52
722936,Berwicks Lane - Marston Green,2023-03-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
722936,Berwicks Lane - Marston Green,2023-03-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-03-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
722936,Berwicks Lane - Marston Green,2023-03-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
722936,Berwicks Lane - Marston Green,2023-03-30T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-30T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-03-30T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-30T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
722936,Berwicks Lane - Marston Green,2023-03-30T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
722936,Berwicks Lane - Marston Green,2023-03-30T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
722936,Berwicks Lane - Marston Green,2023-03-30T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
722936,Berwicks Lane - Marston Green,2023-03-30T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-03-30T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-03-30T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-03-30T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-03-30T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-30T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-03-30T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
722936,Berwicks Lane - Marston Green,2023-03-30T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
722936,Berwicks Lane - Marston Green,2023-03-30T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.3
722936,Berwicks Lane - Marston Green,2023-03-30T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-03-30T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
722936,Berwicks Lane - Marston Green,2023-03-30T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-03-30T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
722936,Berwicks Lane - Marston Green,2023-03-30T13:00:00.000+00:00,transformer,,Temperature,C,20.6
722936,Berwicks Lane - Marston Green,2023-03-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-03-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
722936,Berwicks Lane - Marston Green,2023-03-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-03-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
722936,Berwicks Lane - Marston Green,2023-03-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
722936,Berwicks Lane - Marston Green,2023-03-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.36
722936,Berwicks Lane - Marston Green,2023-03-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.51
722936,Berwicks Lane - Marston Green,2023-03-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.5
722936,Berwicks Lane - Marston Green,2023-03-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-03-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-03-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
722936,Berwicks Lane - Marston Green,2023-03-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
722936,Berwicks Lane - Marston Green,2023-03-30T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-30T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-03-30T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-30T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.63
722936,Berwicks Lane - Marston Green,2023-03-30T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
722936,Berwicks Lane - Marston Green,2023-03-30T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
722936,Berwicks Lane - Marston Green,2023-03-30T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
722936,Berwicks Lane - Marston Green,2023-03-30T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
722936,Berwicks Lane - Marston Green,2023-03-30T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-03-30T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-03-30T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-03-30T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-30T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-03-30T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
722936,Berwicks Lane - Marston Green,2023-03-30T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.82
722936,Berwicks Lane - Marston Green,2023-03-30T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.96
722936,Berwicks Lane - Marston Green,2023-03-30T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-03-30T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
722936,Berwicks Lane - Marston Green,2023-03-30T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-03-30T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-03-30T12:50:00.000+00:00,transformer,,Temperature,C,20.7
722936,Berwicks Lane - Marston Green,2023-03-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
722936,Berwicks Lane - Marston Green,2023-03-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
722936,Berwicks Lane - Marston Green,2023-03-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
722936,Berwicks Lane - Marston Green,2023-03-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
722936,Berwicks Lane - Marston Green,2023-03-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
722936,Berwicks Lane - Marston Green,2023-03-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-03-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.06
722936,Berwicks Lane - Marston Green,2023-03-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.37
722936,Berwicks Lane - Marston Green,2023-03-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.21
722936,Berwicks Lane - Marston Green,2023-03-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-03-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
722936,Berwicks Lane - Marston Green,2023-03-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
722936,Berwicks Lane - Marston Green,2023-03-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
722936,Berwicks Lane - Marston Green,2023-03-30T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-30T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-30T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-30T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
722936,Berwicks Lane - Marston Green,2023-03-30T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.63
722936,Berwicks Lane - Marston Green,2023-03-30T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
722936,Berwicks Lane - Marston Green,2023-03-30T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-03-30T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-03-30T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-03-30T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-03-30T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-03-30T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-03-30T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
722936,Berwicks Lane - Marston Green,2023-03-30T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
722936,Berwicks Lane - Marston Green,2023-03-30T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.75
722936,Berwicks Lane - Marston Green,2023-03-30T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.62
722936,Berwicks Lane - Marston Green,2023-03-30T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-03-30T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
722936,Berwicks Lane - Marston Green,2023-03-30T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-03-30T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-03-30T12:40:00.000+00:00,transformer,,Temperature,C,20.5
722936,Berwicks Lane - Marston Green,2023-03-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
722936,Berwicks Lane - Marston Green,2023-03-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
722936,Berwicks Lane - Marston Green,2023-03-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
722936,Berwicks Lane - Marston Green,2023-03-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
722936,Berwicks Lane - Marston Green,2023-03-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
722936,Berwicks Lane - Marston Green,2023-03-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-03-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-03-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.88
722936,Berwicks Lane - Marston Green,2023-03-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.38
722936,Berwicks Lane - Marston Green,2023-03-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.74
722936,Berwicks Lane - Marston Green,2023-03-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
722936,Berwicks Lane - Marston Green,2023-03-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
722936,Berwicks Lane - Marston Green,2023-03-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
722936,Berwicks Lane - Marston Green,2023-03-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
722936,Berwicks Lane - Marston Green,2023-03-30T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-30T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-03-30T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-03-30T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
722936,Berwicks Lane - Marston Green,2023-03-30T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.4
722936,Berwicks Lane - Marston Green,2023-03-30T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
722936,Berwicks Lane - Marston Green,2023-03-30T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-03-30T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
722936,Berwicks Lane - Marston Green,2023-03-30T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
722936,Berwicks Lane - Marston Green,2023-03-30T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-03-30T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-03-30T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-30T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-30T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
722936,Berwicks Lane - Marston Green,2023-03-30T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
722936,Berwicks Lane - Marston Green,2023-03-30T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.5
722936,Berwicks Lane - Marston Green,2023-03-30T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-03-30T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
722936,Berwicks Lane - Marston Green,2023-03-30T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-03-30T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
722936,Berwicks Lane - Marston Green,2023-03-30T12:30:00.000+00:00,transformer,,Temperature,C,20.4
722936,Berwicks Lane - Marston Green,2023-03-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
722936,Berwicks Lane - Marston Green,2023-03-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
722936,Berwicks Lane - Marston Green,2023-03-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
722936,Berwicks Lane - Marston Green,2023-03-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
722936,Berwicks Lane - Marston Green,2023-03-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
722936,Berwicks Lane - Marston Green,2023-03-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
722936,Berwicks Lane - Marston Green,2023-03-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.94
722936,Berwicks Lane - Marston Green,2023-03-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.47
722936,Berwicks Lane - Marston Green,2023-03-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.52
722936,Berwicks Lane - Marston Green,2023-03-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
722936,Berwicks Lane - Marston Green,2023-03-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-03-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
722936,Berwicks Lane - Marston Green,2023-03-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
722936,Berwicks Lane - Marston Green,2023-03-30T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-03-30T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-03-30T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-03-30T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
722936,Berwicks Lane - Marston Green,2023-03-30T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.73
722936,Berwicks Lane - Marston Green,2023-03-30T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
722936,Berwicks Lane - Marston Green,2023-03-30T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-03-30T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-03-30T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
722936,Berwicks Lane - Marston Green,2023-03-30T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-03-30T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
722936,Berwicks Lane - Marston Green,2023-03-30T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-30T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-30T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
722936,Berwicks Lane - Marston Green,2023-03-30T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
722936,Berwicks Lane - Marston Green,2023-03-30T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.11
722936,Berwicks Lane - Marston Green,2023-03-30T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-03-30T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
722936,Berwicks Lane - Marston Green,2023-03-30T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-03-30T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
722936,Berwicks Lane - Marston Green,2023-03-30T12:20:00.000+00:00,transformer,,Temperature,C,19.8
722936,Berwicks Lane - Marston Green,2023-03-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
722936,Berwicks Lane - Marston Green,2023-03-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
722936,Berwicks Lane - Marston Green,2023-03-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
722936,Berwicks Lane - Marston Green,2023-03-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
722936,Berwicks Lane - Marston Green,2023-03-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
722936,Berwicks Lane - Marston Green,2023-03-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-03-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-03-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
722936,Berwicks Lane - Marston Green,2023-03-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.97
722936,Berwicks Lane - Marston Green,2023-03-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.67
722936,Berwicks Lane - Marston Green,2023-03-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.38
722936,Berwicks Lane - Marston Green,2023-03-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-03-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-03-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
722936,Berwicks Lane - Marston Green,2023-03-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
722936,Berwicks Lane - Marston Green,2023-03-30T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-30T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-03-30T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-30T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
722936,Berwicks Lane - Marston Green,2023-03-30T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
722936,Berwicks Lane - Marston Green,2023-03-30T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
722936,Berwicks Lane - Marston Green,2023-03-30T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
722936,Berwicks Lane - Marston Green,2023-03-30T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-03-30T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-03-30T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-03-30T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-30T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-03-30T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-03-30T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
722936,Berwicks Lane - Marston Green,2023-03-30T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
722936,Berwicks Lane - Marston Green,2023-03-30T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.37
722936,Berwicks Lane - Marston Green,2023-03-30T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-03-30T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-03-30T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-03-30T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
722936,Berwicks Lane - Marston Green,2023-03-30T12:10:00.000+00:00,transformer,,Temperature,C,19.3
722936,Berwicks Lane - Marston Green,2023-03-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
722936,Berwicks Lane - Marston Green,2023-03-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
722936,Berwicks Lane - Marston Green,2023-03-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722936,Berwicks Lane - Marston Green,2023-03-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
722936,Berwicks Lane - Marston Green,2023-03-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
722936,Berwicks Lane - Marston Green,2023-03-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-03-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-03-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.12
722936,Berwicks Lane - Marston Green,2023-03-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.84
722936,Berwicks Lane - Marston Green,2023-03-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.7
722936,Berwicks Lane - Marston Green,2023-03-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-03-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
722936,Berwicks Lane - Marston Green,2023-03-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
722936,Berwicks Lane - Marston Green,2023-03-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
722936,Berwicks Lane - Marston Green,2023-03-30T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-30T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-03-30T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-30T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.52
722936,Berwicks Lane - Marston Green,2023-03-30T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.87
722936,Berwicks Lane - Marston Green,2023-03-30T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.74
722936,Berwicks Lane - Marston Green,2023-03-30T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
722936,Berwicks Lane - Marston Green,2023-03-30T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-03-30T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-03-30T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-03-30T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-03-30T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-03-30T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-30T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.6
722936,Berwicks Lane - Marston Green,2023-03-30T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
722936,Berwicks Lane - Marston Green,2023-03-30T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.73
722936,Berwicks Lane - Marston Green,2023-03-30T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
722936,Berwicks Lane - Marston Green,2023-03-30T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-03-30T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-03-30T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-03-30T12:00:00.000+00:00,transformer,,Temperature,C,19.3
722936,Berwicks Lane - Marston Green,2023-03-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
722936,Berwicks Lane - Marston Green,2023-03-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
722936,Berwicks Lane - Marston Green,2023-03-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722936,Berwicks Lane - Marston Green,2023-03-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
722936,Berwicks Lane - Marston Green,2023-03-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
722936,Berwicks Lane - Marston Green,2023-03-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-03-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-03-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.12
722936,Berwicks Lane - Marston Green,2023-03-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.36
722936,Berwicks Lane - Marston Green,2023-03-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.47
722936,Berwicks Lane - Marston Green,2023-03-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-03-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
722936,Berwicks Lane - Marston Green,2023-03-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
722936,Berwicks Lane - Marston Green,2023-03-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
722936,Berwicks Lane - Marston Green,2023-03-30T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-30T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-03-30T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-30T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
722936,Berwicks Lane - Marston Green,2023-03-30T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
722936,Berwicks Lane - Marston Green,2023-03-30T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.35
722936,Berwicks Lane - Marston Green,2023-03-30T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-03-30T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-03-30T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-03-30T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-03-30T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-30T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-03-30T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-03-30T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
722936,Berwicks Lane - Marston Green,2023-03-30T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.3
722936,Berwicks Lane - Marston Green,2023-03-30T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.95
722936,Berwicks Lane - Marston Green,2023-03-30T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
722936,Berwicks Lane - Marston Green,2023-03-30T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-03-30T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-03-30T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-03-30T11:50:00.000+00:00,transformer,,Temperature,C,19.1
722936,Berwicks Lane - Marston Green,2023-03-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
722936,Berwicks Lane - Marston Green,2023-03-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
722936,Berwicks Lane - Marston Green,2023-03-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-03-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
722936,Berwicks Lane - Marston Green,2023-03-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
722936,Berwicks Lane - Marston Green,2023-03-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-03-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-03-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-03-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.87
722936,Berwicks Lane - Marston Green,2023-03-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.06
722936,Berwicks Lane - Marston Green,2023-03-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.3
722936,Berwicks Lane - Marston Green,2023-03-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
722936,Berwicks Lane - Marston Green,2023-03-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
722936,Berwicks Lane - Marston Green,2023-03-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
722936,Berwicks Lane - Marston Green,2023-03-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
722936,Berwicks Lane - Marston Green,2023-03-30T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-30T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-03-30T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-03-30T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
722936,Berwicks Lane - Marston Green,2023-03-30T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
722936,Berwicks Lane - Marston Green,2023-03-30T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.34
722936,Berwicks Lane - Marston Green,2023-03-30T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
722936,Berwicks Lane - Marston Green,2023-03-30T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
722936,Berwicks Lane - Marston Green,2023-03-30T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-03-30T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
722936,Berwicks Lane - Marston Green,2023-03-30T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-03-30T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-30T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
722936,Berwicks Lane - Marston Green,2023-03-30T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.26
722936,Berwicks Lane - Marston Green,2023-03-30T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
722936,Berwicks Lane - Marston Green,2023-03-30T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.37
722936,Berwicks Lane - Marston Green,2023-03-30T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-03-30T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-03-30T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-03-30T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-03-30T11:40:00.000+00:00,transformer,,Temperature,C,19.0
722936,Berwicks Lane - Marston Green,2023-03-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
722936,Berwicks Lane - Marston Green,2023-03-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
722936,Berwicks Lane - Marston Green,2023-03-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
722936,Berwicks Lane - Marston Green,2023-03-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
722936,Berwicks Lane - Marston Green,2023-03-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
722936,Berwicks Lane - Marston Green,2023-03-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-03-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-03-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.6
722936,Berwicks Lane - Marston Green,2023-03-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.5
722936,Berwicks Lane - Marston Green,2023-03-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.71
722936,Berwicks Lane - Marston Green,2023-03-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
722936,Berwicks Lane - Marston Green,2023-03-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
722936,Berwicks Lane - Marston Green,2023-03-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
722936,Berwicks Lane - Marston Green,2023-03-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
722936,Berwicks Lane - Marston Green,2023-03-30T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-03-30T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
722936,Berwicks Lane - Marston Green,2023-03-30T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-30T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
722936,Berwicks Lane - Marston Green,2023-03-30T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.4
722936,Berwicks Lane - Marston Green,2023-03-30T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.14
722936,Berwicks Lane - Marston Green,2023-03-30T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-03-30T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-03-30T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-03-30T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
722936,Berwicks Lane - Marston Green,2023-03-30T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-30T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-03-30T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-03-30T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
722936,Berwicks Lane - Marston Green,2023-03-30T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.54
722936,Berwicks Lane - Marston Green,2023-03-30T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.88
722936,Berwicks Lane - Marston Green,2023-03-30T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-03-30T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-03-30T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-03-30T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-03-30T11:30:00.000+00:00,transformer,,Temperature,C,18.5
722936,Berwicks Lane - Marston Green,2023-03-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
722936,Berwicks Lane - Marston Green,2023-03-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
722936,Berwicks Lane - Marston Green,2023-03-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
722936,Berwicks Lane - Marston Green,2023-03-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
722936,Berwicks Lane - Marston Green,2023-03-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
722936,Berwicks Lane - Marston Green,2023-03-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722936,Berwicks Lane - Marston Green,2023-03-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.6
722936,Berwicks Lane - Marston Green,2023-03-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.94
