Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.02
722936,Berwicks Lane - Marston Green,2023-03-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
722936,Berwicks Lane - Marston Green,2023-03-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
722936,Berwicks Lane - Marston Green,2023-03-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
722936,Berwicks Lane - Marston Green,2023-03-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
722936,Berwicks Lane - Marston Green,2023-03-30T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-30T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
722936,Berwicks Lane - Marston Green,2023-03-30T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-30T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
722936,Berwicks Lane - Marston Green,2023-03-30T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.53
722936,Berwicks Lane - Marston Green,2023-03-30T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.73
722936,Berwicks Lane - Marston Green,2023-03-30T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-03-30T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-03-30T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
722936,Berwicks Lane - Marston Green,2023-03-30T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-03-30T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-30T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-03-30T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-03-30T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
722936,Berwicks Lane - Marston Green,2023-03-30T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
722936,Berwicks Lane - Marston Green,2023-03-30T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.27
722936,Berwicks Lane - Marston Green,2023-03-30T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
722936,Berwicks Lane - Marston Green,2023-03-30T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-03-30T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-03-30T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-03-30T11:20:00.000+00:00,transformer,,Temperature,C,18.5
722936,Berwicks Lane - Marston Green,2023-03-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
722936,Berwicks Lane - Marston Green,2023-03-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
722936,Berwicks Lane - Marston Green,2023-03-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
722936,Berwicks Lane - Marston Green,2023-03-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
722936,Berwicks Lane - Marston Green,2023-03-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
722936,Berwicks Lane - Marston Green,2023-03-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722936,Berwicks Lane - Marston Green,2023-03-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-03-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.46
722936,Berwicks Lane - Marston Green,2023-03-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.16
722936,Berwicks Lane - Marston Green,2023-03-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
722936,Berwicks Lane - Marston Green,2023-03-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-03-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
722936,Berwicks Lane - Marston Green,2023-03-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
722936,Berwicks Lane - Marston Green,2023-03-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
722936,Berwicks Lane - Marston Green,2023-03-30T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-30T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-03-30T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-30T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.88
722936,Berwicks Lane - Marston Green,2023-03-30T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.79
722936,Berwicks Lane - Marston Green,2023-03-30T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
722936,Berwicks Lane - Marston Green,2023-03-30T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
722936,Berwicks Lane - Marston Green,2023-03-30T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-03-30T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-03-30T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
722936,Berwicks Lane - Marston Green,2023-03-30T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-03-30T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-30T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-30T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
722936,Berwicks Lane - Marston Green,2023-03-30T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
722936,Berwicks Lane - Marston Green,2023-03-30T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
722936,Berwicks Lane - Marston Green,2023-03-30T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
722936,Berwicks Lane - Marston Green,2023-03-30T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-03-30T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-03-30T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-03-30T11:10:00.000+00:00,transformer,,Temperature,C,18.4
722936,Berwicks Lane - Marston Green,2023-03-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
722936,Berwicks Lane - Marston Green,2023-03-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
722936,Berwicks Lane - Marston Green,2023-03-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
722936,Berwicks Lane - Marston Green,2023-03-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
722936,Berwicks Lane - Marston Green,2023-03-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
722936,Berwicks Lane - Marston Green,2023-03-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722936,Berwicks Lane - Marston Green,2023-03-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.47
722936,Berwicks Lane - Marston Green,2023-03-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.94
722936,Berwicks Lane - Marston Green,2023-03-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.84
722936,Berwicks Lane - Marston Green,2023-03-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
722936,Berwicks Lane - Marston Green,2023-03-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
722936,Berwicks Lane - Marston Green,2023-03-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
722936,Berwicks Lane - Marston Green,2023-03-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
722936,Berwicks Lane - Marston Green,2023-03-30T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-30T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-03-30T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-30T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
722936,Berwicks Lane - Marston Green,2023-03-30T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
722936,Berwicks Lane - Marston Green,2023-03-30T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.77
722936,Berwicks Lane - Marston Green,2023-03-30T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
722936,Berwicks Lane - Marston Green,2023-03-30T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-03-30T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-03-30T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
722936,Berwicks Lane - Marston Green,2023-03-30T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-30T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-30T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
722936,Berwicks Lane - Marston Green,2023-03-30T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
722936,Berwicks Lane - Marston Green,2023-03-30T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
722936,Berwicks Lane - Marston Green,2023-03-30T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.99
722936,Berwicks Lane - Marston Green,2023-03-30T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-03-30T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-03-30T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-03-30T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
722936,Berwicks Lane - Marston Green,2023-03-30T11:00:00.000+00:00,transformer,,Temperature,C,18.5
722936,Berwicks Lane - Marston Green,2023-03-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
722936,Berwicks Lane - Marston Green,2023-03-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
722936,Berwicks Lane - Marston Green,2023-03-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
722936,Berwicks Lane - Marston Green,2023-03-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
722936,Berwicks Lane - Marston Green,2023-03-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
722936,Berwicks Lane - Marston Green,2023-03-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-03-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-03-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.76
722936,Berwicks Lane - Marston Green,2023-03-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.96
722936,Berwicks Lane - Marston Green,2023-03-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.76
722936,Berwicks Lane - Marston Green,2023-03-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
722936,Berwicks Lane - Marston Green,2023-03-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
722936,Berwicks Lane - Marston Green,2023-03-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
722936,Berwicks Lane - Marston Green,2023-03-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
722936,Berwicks Lane - Marston Green,2023-03-30T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-30T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-03-30T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-30T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.18
722936,Berwicks Lane - Marston Green,2023-03-30T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.61
722936,Berwicks Lane - Marston Green,2023-03-30T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.7
722936,Berwicks Lane - Marston Green,2023-03-30T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
722936,Berwicks Lane - Marston Green,2023-03-30T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-03-30T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-03-30T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
722936,Berwicks Lane - Marston Green,2023-03-30T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-30T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-30T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-30T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
722936,Berwicks Lane - Marston Green,2023-03-30T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
722936,Berwicks Lane - Marston Green,2023-03-30T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.8
722936,Berwicks Lane - Marston Green,2023-03-30T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-03-30T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
722936,Berwicks Lane - Marston Green,2023-03-30T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-03-30T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-03-30T10:50:00.000+00:00,transformer,,Temperature,C,18.0
722936,Berwicks Lane - Marston Green,2023-03-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
722936,Berwicks Lane - Marston Green,2023-03-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
722936,Berwicks Lane - Marston Green,2023-03-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
722936,Berwicks Lane - Marston Green,2023-03-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
722936,Berwicks Lane - Marston Green,2023-03-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
722936,Berwicks Lane - Marston Green,2023-03-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-03-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.91
722936,Berwicks Lane - Marston Green,2023-03-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.36
722936,Berwicks Lane - Marston Green,2023-03-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.5
722936,Berwicks Lane - Marston Green,2023-03-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
722936,Berwicks Lane - Marston Green,2023-03-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
722936,Berwicks Lane - Marston Green,2023-03-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
722936,Berwicks Lane - Marston Green,2023-03-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
722936,Berwicks Lane - Marston Green,2023-03-30T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-03-30T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
722936,Berwicks Lane - Marston Green,2023-03-30T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-30T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.65
722936,Berwicks Lane - Marston Green,2023-03-30T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.8
722936,Berwicks Lane - Marston Green,2023-03-30T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.88
722936,Berwicks Lane - Marston Green,2023-03-30T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
722936,Berwicks Lane - Marston Green,2023-03-30T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-03-30T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-03-30T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-03-30T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-30T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-03-30T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-03-30T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
722936,Berwicks Lane - Marston Green,2023-03-30T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.63
722936,Berwicks Lane - Marston Green,2023-03-30T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.47
722936,Berwicks Lane - Marston Green,2023-03-30T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-03-30T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
722936,Berwicks Lane - Marston Green,2023-03-30T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
722936,Berwicks Lane - Marston Green,2023-03-30T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
722936,Berwicks Lane - Marston Green,2023-03-30T10:40:00.000+00:00,transformer,,Temperature,C,17.9
722936,Berwicks Lane - Marston Green,2023-03-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
722936,Berwicks Lane - Marston Green,2023-03-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
722936,Berwicks Lane - Marston Green,2023-03-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
722936,Berwicks Lane - Marston Green,2023-03-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
722936,Berwicks Lane - Marston Green,2023-03-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
722936,Berwicks Lane - Marston Green,2023-03-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
722936,Berwicks Lane - Marston Green,2023-03-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.84
722936,Berwicks Lane - Marston Green,2023-03-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.43
722936,Berwicks Lane - Marston Green,2023-03-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.35
722936,Berwicks Lane - Marston Green,2023-03-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-03-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
722936,Berwicks Lane - Marston Green,2023-03-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
722936,Berwicks Lane - Marston Green,2023-03-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
722936,Berwicks Lane - Marston Green,2023-03-30T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-30T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-03-30T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-30T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.14
722936,Berwicks Lane - Marston Green,2023-03-30T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.75
722936,Berwicks Lane - Marston Green,2023-03-30T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.4
722936,Berwicks Lane - Marston Green,2023-03-30T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
722936,Berwicks Lane - Marston Green,2023-03-30T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-03-30T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
722936,Berwicks Lane - Marston Green,2023-03-30T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
722936,Berwicks Lane - Marston Green,2023-03-30T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-30T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-03-30T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-30T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
722936,Berwicks Lane - Marston Green,2023-03-30T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.82
722936,Berwicks Lane - Marston Green,2023-03-30T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.3
722936,Berwicks Lane - Marston Green,2023-03-30T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-03-30T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
722936,Berwicks Lane - Marston Green,2023-03-30T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-03-30T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-03-30T10:30:00.000+00:00,transformer,,Temperature,C,18.1
722936,Berwicks Lane - Marston Green,2023-03-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
722936,Berwicks Lane - Marston Green,2023-03-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
722936,Berwicks Lane - Marston Green,2023-03-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
722936,Berwicks Lane - Marston Green,2023-03-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
722936,Berwicks Lane - Marston Green,2023-03-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
722936,Berwicks Lane - Marston Green,2023-03-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-03-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
722936,Berwicks Lane - Marston Green,2023-03-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-03-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.92
722936,Berwicks Lane - Marston Green,2023-03-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.57
722936,Berwicks Lane - Marston Green,2023-03-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.69
722936,Berwicks Lane - Marston Green,2023-03-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
722936,Berwicks Lane - Marston Green,2023-03-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
722936,Berwicks Lane - Marston Green,2023-03-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
722936,Berwicks Lane - Marston Green,2023-03-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
722936,Berwicks Lane - Marston Green,2023-03-30T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-30T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
722936,Berwicks Lane - Marston Green,2023-03-30T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-30T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
722936,Berwicks Lane - Marston Green,2023-03-30T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.12
722936,Berwicks Lane - Marston Green,2023-03-30T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.82
722936,Berwicks Lane - Marston Green,2023-03-30T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-03-30T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-03-30T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
722936,Berwicks Lane - Marston Green,2023-03-30T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
722936,Berwicks Lane - Marston Green,2023-03-30T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-30T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-03-30T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-03-30T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
722936,Berwicks Lane - Marston Green,2023-03-30T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.39
722936,Berwicks Lane - Marston Green,2023-03-30T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.6
722936,Berwicks Lane - Marston Green,2023-03-30T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-03-30T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
722936,Berwicks Lane - Marston Green,2023-03-30T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-03-30T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-03-30T10:20:00.000+00:00,transformer,,Temperature,C,17.5
722936,Berwicks Lane - Marston Green,2023-03-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
722936,Berwicks Lane - Marston Green,2023-03-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
722936,Berwicks Lane - Marston Green,2023-03-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
722936,Berwicks Lane - Marston Green,2023-03-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
722936,Berwicks Lane - Marston Green,2023-03-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-03-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
722936,Berwicks Lane - Marston Green,2023-03-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722936,Berwicks Lane - Marston Green,2023-03-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-03-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-03-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.58
722936,Berwicks Lane - Marston Green,2023-03-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.51
722936,Berwicks Lane - Marston Green,2023-03-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.42
722936,Berwicks Lane - Marston Green,2023-03-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
722936,Berwicks Lane - Marston Green,2023-03-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-03-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
722936,Berwicks Lane - Marston Green,2023-03-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
722936,Berwicks Lane - Marston Green,2023-03-30T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-03-30T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-03-30T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-30T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.28
722936,Berwicks Lane - Marston Green,2023-03-30T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.3
722936,Berwicks Lane - Marston Green,2023-03-30T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.21
722936,Berwicks Lane - Marston Green,2023-03-30T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-03-30T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-03-30T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-03-30T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
722936,Berwicks Lane - Marston Green,2023-03-30T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-30T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-03-30T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
722936,Berwicks Lane - Marston Green,2023-03-30T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
722936,Berwicks Lane - Marston Green,2023-03-30T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.02
722936,Berwicks Lane - Marston Green,2023-03-30T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.69
722936,Berwicks Lane - Marston Green,2023-03-30T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-03-30T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
722936,Berwicks Lane - Marston Green,2023-03-30T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
722936,Berwicks Lane - Marston Green,2023-03-30T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
722936,Berwicks Lane - Marston Green,2023-03-30T10:10:00.000+00:00,transformer,,Temperature,C,17.2
722936,Berwicks Lane - Marston Green,2023-03-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
722936,Berwicks Lane - Marston Green,2023-03-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
722936,Berwicks Lane - Marston Green,2023-03-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
722936,Berwicks Lane - Marston Green,2023-03-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
722936,Berwicks Lane - Marston Green,2023-03-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-03-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
722936,Berwicks Lane - Marston Green,2023-03-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
722936,Berwicks Lane - Marston Green,2023-03-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-03-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-03-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.04
722936,Berwicks Lane - Marston Green,2023-03-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.32
722936,Berwicks Lane - Marston Green,2023-03-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.9
722936,Berwicks Lane - Marston Green,2023-03-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
722936,Berwicks Lane - Marston Green,2023-03-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
722936,Berwicks Lane - Marston Green,2023-03-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
722936,Berwicks Lane - Marston Green,2023-03-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
722936,Berwicks Lane - Marston Green,2023-03-30T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-03-30T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-03-30T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-03-30T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.17
722936,Berwicks Lane - Marston Green,2023-03-30T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
722936,Berwicks Lane - Marston Green,2023-03-30T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.66
722936,Berwicks Lane - Marston Green,2023-03-30T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-03-30T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-03-30T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-03-30T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
722936,Berwicks Lane - Marston Green,2023-03-30T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-03-30T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
722936,Berwicks Lane - Marston Green,2023-03-30T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
722936,Berwicks Lane - Marston Green,2023-03-30T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
722936,Berwicks Lane - Marston Green,2023-03-30T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.89
722936,Berwicks Lane - Marston Green,2023-03-30T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.63
722936,Berwicks Lane - Marston Green,2023-03-30T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-03-30T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
722936,Berwicks Lane - Marston Green,2023-03-30T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
722936,Berwicks Lane - Marston Green,2023-03-30T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-03-30T10:00:00.000+00:00,transformer,,Temperature,C,17.0
722936,Berwicks Lane - Marston Green,2023-03-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
722936,Berwicks Lane - Marston Green,2023-03-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
722936,Berwicks Lane - Marston Green,2023-03-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
722936,Berwicks Lane - Marston Green,2023-03-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
722936,Berwicks Lane - Marston Green,2023-03-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-03-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
722936,Berwicks Lane - Marston Green,2023-03-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722936,Berwicks Lane - Marston Green,2023-03-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
722936,Berwicks Lane - Marston Green,2023-03-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
722936,Berwicks Lane - Marston Green,2023-03-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.57
722936,Berwicks Lane - Marston Green,2023-03-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.35
722936,Berwicks Lane - Marston Green,2023-03-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.29
722936,Berwicks Lane - Marston Green,2023-03-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
722936,Berwicks Lane - Marston Green,2023-03-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
722936,Berwicks Lane - Marston Green,2023-03-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
722936,Berwicks Lane - Marston Green,2023-03-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
722936,Berwicks Lane - Marston Green,2023-03-30T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-30T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
722936,Berwicks Lane - Marston Green,2023-03-30T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-30T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
722936,Berwicks Lane - Marston Green,2023-03-30T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.54
722936,Berwicks Lane - Marston Green,2023-03-30T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.75
722936,Berwicks Lane - Marston Green,2023-03-30T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
722936,Berwicks Lane - Marston Green,2023-03-30T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-03-30T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
722936,Berwicks Lane - Marston Green,2023-03-30T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
722936,Berwicks Lane - Marston Green,2023-03-30T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-30T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-03-30T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-03-30T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
722936,Berwicks Lane - Marston Green,2023-03-30T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.2
722936,Berwicks Lane - Marston Green,2023-03-30T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.33
722936,Berwicks Lane - Marston Green,2023-03-30T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-03-30T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
722936,Berwicks Lane - Marston Green,2023-03-30T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
722936,Berwicks Lane - Marston Green,2023-03-30T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
722936,Berwicks Lane - Marston Green,2023-03-30T09:50:00.000+00:00,transformer,,Temperature,C,17.1
722936,Berwicks Lane - Marston Green,2023-03-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
722936,Berwicks Lane - Marston Green,2023-03-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
722936,Berwicks Lane - Marston Green,2023-03-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
722936,Berwicks Lane - Marston Green,2023-03-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
722936,Berwicks Lane - Marston Green,2023-03-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-03-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
722936,Berwicks Lane - Marston Green,2023-03-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
722936,Berwicks Lane - Marston Green,2023-03-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
722936,Berwicks Lane - Marston Green,2023-03-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.69
722936,Berwicks Lane - Marston Green,2023-03-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.74
722936,Berwicks Lane - Marston Green,2023-03-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.07
722936,Berwicks Lane - Marston Green,2023-03-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
722936,Berwicks Lane - Marston Green,2023-03-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
722936,Berwicks Lane - Marston Green,2023-03-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
722936,Berwicks Lane - Marston Green,2023-03-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
722936,Berwicks Lane - Marston Green,2023-03-30T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-03-30T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
722936,Berwicks Lane - Marston Green,2023-03-30T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-30T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
722936,Berwicks Lane - Marston Green,2023-03-30T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.05
722936,Berwicks Lane - Marston Green,2023-03-30T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.22
722936,Berwicks Lane - Marston Green,2023-03-30T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-03-30T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-03-30T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-03-30T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
722936,Berwicks Lane - Marston Green,2023-03-30T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-30T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-03-30T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-30T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
722936,Berwicks Lane - Marston Green,2023-03-30T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.58
722936,Berwicks Lane - Marston Green,2023-03-30T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
722936,Berwicks Lane - Marston Green,2023-03-30T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-03-30T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
722936,Berwicks Lane - Marston Green,2023-03-30T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-03-30T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-03-30T09:40:00.000+00:00,transformer,,Temperature,C,17.1
722936,Berwicks Lane - Marston Green,2023-03-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
722936,Berwicks Lane - Marston Green,2023-03-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
722936,Berwicks Lane - Marston Green,2023-03-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
722936,Berwicks Lane - Marston Green,2023-03-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
722936,Berwicks Lane - Marston Green,2023-03-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-03-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
722936,Berwicks Lane - Marston Green,2023-03-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-03-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-03-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722936,Berwicks Lane - Marston Green,2023-03-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.4
722936,Berwicks Lane - Marston Green,2023-03-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.62
722936,Berwicks Lane - Marston Green,2023-03-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.09
722936,Berwicks Lane - Marston Green,2023-03-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
722936,Berwicks Lane - Marston Green,2023-03-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-03-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
722936,Berwicks Lane - Marston Green,2023-03-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
722936,Berwicks Lane - Marston Green,2023-03-30T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-30T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
722936,Berwicks Lane - Marston Green,2023-03-30T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-30T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.81
722936,Berwicks Lane - Marston Green,2023-03-30T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.31
722936,Berwicks Lane - Marston Green,2023-03-30T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.35
722936,Berwicks Lane - Marston Green,2023-03-30T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-03-30T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
722936,Berwicks Lane - Marston Green,2023-03-30T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
722936,Berwicks Lane - Marston Green,2023-03-30T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
722936,Berwicks Lane - Marston Green,2023-03-30T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-03-30T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-30T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-03-30T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
722936,Berwicks Lane - Marston Green,2023-03-30T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.17
722936,Berwicks Lane - Marston Green,2023-03-30T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.17
722936,Berwicks Lane - Marston Green,2023-03-30T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-03-30T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
722936,Berwicks Lane - Marston Green,2023-03-30T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-03-30T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-03-30T09:30:00.000+00:00,transformer,,Temperature,C,16.9
722936,Berwicks Lane - Marston Green,2023-03-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
722936,Berwicks Lane - Marston Green,2023-03-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
722936,Berwicks Lane - Marston Green,2023-03-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
722936,Berwicks Lane - Marston Green,2023-03-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
722936,Berwicks Lane - Marston Green,2023-03-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
722936,Berwicks Lane - Marston Green,2023-03-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-03-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-03-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-03-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.63
722936,Berwicks Lane - Marston Green,2023-03-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.48
722936,Berwicks Lane - Marston Green,2023-03-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.52
722936,Berwicks Lane - Marston Green,2023-03-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-03-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
722936,Berwicks Lane - Marston Green,2023-03-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
722936,Berwicks Lane - Marston Green,2023-03-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
722936,Berwicks Lane - Marston Green,2023-03-30T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-03-30T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-03-30T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-30T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
722936,Berwicks Lane - Marston Green,2023-03-30T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.13
722936,Berwicks Lane - Marston Green,2023-03-30T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.82
722936,Berwicks Lane - Marston Green,2023-03-30T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-03-30T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-03-30T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
722936,Berwicks Lane - Marston Green,2023-03-30T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
722936,Berwicks Lane - Marston Green,2023-03-30T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-30T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-03-30T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-03-30T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
722936,Berwicks Lane - Marston Green,2023-03-30T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
722936,Berwicks Lane - Marston Green,2023-03-30T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.01
722936,Berwicks Lane - Marston Green,2023-03-30T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
