Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-30T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-03-30T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-03-30T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-03-30T09:20:00.000+00:00,transformer,,Temperature,C,16.8
722936,Berwicks Lane - Marston Green,2023-03-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
722936,Berwicks Lane - Marston Green,2023-03-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
722936,Berwicks Lane - Marston Green,2023-03-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
722936,Berwicks Lane - Marston Green,2023-03-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
722936,Berwicks Lane - Marston Green,2023-03-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-03-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
722936,Berwicks Lane - Marston Green,2023-03-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-03-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-03-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.4
722936,Berwicks Lane - Marston Green,2023-03-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.26
722936,Berwicks Lane - Marston Green,2023-03-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.83
722936,Berwicks Lane - Marston Green,2023-03-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-03-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
722936,Berwicks Lane - Marston Green,2023-03-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
722936,Berwicks Lane - Marston Green,2023-03-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
722936,Berwicks Lane - Marston Green,2023-03-30T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-30T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-03-30T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-30T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.37
722936,Berwicks Lane - Marston Green,2023-03-30T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.41
722936,Berwicks Lane - Marston Green,2023-03-30T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.9
722936,Berwicks Lane - Marston Green,2023-03-30T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-03-30T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-03-30T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
722936,Berwicks Lane - Marston Green,2023-03-30T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-03-30T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-30T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-30T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
722936,Berwicks Lane - Marston Green,2023-03-30T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
722936,Berwicks Lane - Marston Green,2023-03-30T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.61
722936,Berwicks Lane - Marston Green,2023-03-30T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
722936,Berwicks Lane - Marston Green,2023-03-30T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-03-30T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-03-30T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-03-30T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-03-30T09:10:00.000+00:00,transformer,,Temperature,C,16.6
722936,Berwicks Lane - Marston Green,2023-03-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
722936,Berwicks Lane - Marston Green,2023-03-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
722936,Berwicks Lane - Marston Green,2023-03-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
722936,Berwicks Lane - Marston Green,2023-03-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
722936,Berwicks Lane - Marston Green,2023-03-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-03-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
722936,Berwicks Lane - Marston Green,2023-03-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-03-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-03-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-03-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.8
722936,Berwicks Lane - Marston Green,2023-03-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.02
722936,Berwicks Lane - Marston Green,2023-03-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.83
722936,Berwicks Lane - Marston Green,2023-03-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-03-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
722936,Berwicks Lane - Marston Green,2023-03-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
722936,Berwicks Lane - Marston Green,2023-03-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
722936,Berwicks Lane - Marston Green,2023-03-30T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-30T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
722936,Berwicks Lane - Marston Green,2023-03-30T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-30T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
722936,Berwicks Lane - Marston Green,2023-03-30T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.35
722936,Berwicks Lane - Marston Green,2023-03-30T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.31
722936,Berwicks Lane - Marston Green,2023-03-30T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-03-30T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-03-30T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
722936,Berwicks Lane - Marston Green,2023-03-30T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
722936,Berwicks Lane - Marston Green,2023-03-30T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-30T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-30T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-03-30T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
722936,Berwicks Lane - Marston Green,2023-03-30T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.01
722936,Berwicks Lane - Marston Green,2023-03-30T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.16
722936,Berwicks Lane - Marston Green,2023-03-30T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-03-30T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-03-30T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-03-30T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-03-30T09:00:00.000+00:00,transformer,,Temperature,C,16.6
722936,Berwicks Lane - Marston Green,2023-03-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
722936,Berwicks Lane - Marston Green,2023-03-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
722936,Berwicks Lane - Marston Green,2023-03-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
722936,Berwicks Lane - Marston Green,2023-03-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
722936,Berwicks Lane - Marston Green,2023-03-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-03-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
722936,Berwicks Lane - Marston Green,2023-03-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722936,Berwicks Lane - Marston Green,2023-03-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-03-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-03-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.61
722936,Berwicks Lane - Marston Green,2023-03-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.36
722936,Berwicks Lane - Marston Green,2023-03-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.47
722936,Berwicks Lane - Marston Green,2023-03-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
722936,Berwicks Lane - Marston Green,2023-03-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
722936,Berwicks Lane - Marston Green,2023-03-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
722936,Berwicks Lane - Marston Green,2023-03-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
722936,Berwicks Lane - Marston Green,2023-03-30T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-30T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-03-30T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-03-30T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
722936,Berwicks Lane - Marston Green,2023-03-30T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.61
722936,Berwicks Lane - Marston Green,2023-03-30T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.86
722936,Berwicks Lane - Marston Green,2023-03-30T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-03-30T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-03-30T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
722936,Berwicks Lane - Marston Green,2023-03-30T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.4
722936,Berwicks Lane - Marston Green,2023-03-30T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-30T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-03-30T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-03-30T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
722936,Berwicks Lane - Marston Green,2023-03-30T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.48
722936,Berwicks Lane - Marston Green,2023-03-30T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.51
722936,Berwicks Lane - Marston Green,2023-03-30T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-03-30T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
722936,Berwicks Lane - Marston Green,2023-03-30T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
722936,Berwicks Lane - Marston Green,2023-03-30T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-03-30T08:50:00.000+00:00,transformer,,Temperature,C,16.2
722936,Berwicks Lane - Marston Green,2023-03-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
722936,Berwicks Lane - Marston Green,2023-03-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
722936,Berwicks Lane - Marston Green,2023-03-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
722936,Berwicks Lane - Marston Green,2023-03-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
722936,Berwicks Lane - Marston Green,2023-03-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-03-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
722936,Berwicks Lane - Marston Green,2023-03-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722936,Berwicks Lane - Marston Green,2023-03-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-03-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-03-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.81
722936,Berwicks Lane - Marston Green,2023-03-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.09
722936,Berwicks Lane - Marston Green,2023-03-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,39.37
722936,Berwicks Lane - Marston Green,2023-03-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,99.6
722936,Berwicks Lane - Marston Green,2023-03-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-03-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
722936,Berwicks Lane - Marston Green,2023-03-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
722936,Berwicks Lane - Marston Green,2023-03-30T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-30T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
722936,Berwicks Lane - Marston Green,2023-03-30T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-03-30T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
722936,Berwicks Lane - Marston Green,2023-03-30T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.04
722936,Berwicks Lane - Marston Green,2023-03-30T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.47
722936,Berwicks Lane - Marston Green,2023-03-30T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-03-30T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
722936,Berwicks Lane - Marston Green,2023-03-30T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
722936,Berwicks Lane - Marston Green,2023-03-30T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.9
722936,Berwicks Lane - Marston Green,2023-03-30T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-03-30T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-03-30T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
722936,Berwicks Lane - Marston Green,2023-03-30T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
722936,Berwicks Lane - Marston Green,2023-03-30T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
722936,Berwicks Lane - Marston Green,2023-03-30T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.1
722936,Berwicks Lane - Marston Green,2023-03-30T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-03-30T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
722936,Berwicks Lane - Marston Green,2023-03-30T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-03-30T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
722936,Berwicks Lane - Marston Green,2023-03-30T08:40:00.000+00:00,transformer,,Temperature,C,15.9
722936,Berwicks Lane - Marston Green,2023-03-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
722936,Berwicks Lane - Marston Green,2023-03-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
722936,Berwicks Lane - Marston Green,2023-03-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
722936,Berwicks Lane - Marston Green,2023-03-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
722936,Berwicks Lane - Marston Green,2023-03-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
722936,Berwicks Lane - Marston Green,2023-03-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
722936,Berwicks Lane - Marston Green,2023-03-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
722936,Berwicks Lane - Marston Green,2023-03-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
722936,Berwicks Lane - Marston Green,2023-03-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
722936,Berwicks Lane - Marston Green,2023-03-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.02
722936,Berwicks Lane - Marston Green,2023-03-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.13
722936,Berwicks Lane - Marston Green,2023-03-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,43.57
722936,Berwicks Lane - Marston Green,2023-03-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,103.9
722936,Berwicks Lane - Marston Green,2023-03-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
722936,Berwicks Lane - Marston Green,2023-03-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
722936,Berwicks Lane - Marston Green,2023-03-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
722936,Berwicks Lane - Marston Green,2023-03-30T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-30T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-03-30T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-30T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
722936,Berwicks Lane - Marston Green,2023-03-30T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.94
722936,Berwicks Lane - Marston Green,2023-03-30T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.91
722936,Berwicks Lane - Marston Green,2023-03-30T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-03-30T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-03-30T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.7
722936,Berwicks Lane - Marston Green,2023-03-30T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.1
722936,Berwicks Lane - Marston Green,2023-03-30T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-03-30T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-03-30T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-03-30T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
722936,Berwicks Lane - Marston Green,2023-03-30T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
722936,Berwicks Lane - Marston Green,2023-03-30T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.81
722936,Berwicks Lane - Marston Green,2023-03-30T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-03-30T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-03-30T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-03-30T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
722936,Berwicks Lane - Marston Green,2023-03-30T08:30:00.000+00:00,transformer,,Temperature,C,15.8
722936,Berwicks Lane - Marston Green,2023-03-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
722936,Berwicks Lane - Marston Green,2023-03-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
722936,Berwicks Lane - Marston Green,2023-03-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
722936,Berwicks Lane - Marston Green,2023-03-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
722936,Berwicks Lane - Marston Green,2023-03-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-03-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
722936,Berwicks Lane - Marston Green,2023-03-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
722936,Berwicks Lane - Marston Green,2023-03-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
722936,Berwicks Lane - Marston Green,2023-03-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-03-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.3
722936,Berwicks Lane - Marston Green,2023-03-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.24
722936,Berwicks Lane - Marston Green,2023-03-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.72
722936,Berwicks Lane - Marston Green,2023-03-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
722936,Berwicks Lane - Marston Green,2023-03-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
722936,Berwicks Lane - Marston Green,2023-03-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
722936,Berwicks Lane - Marston Green,2023-03-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
722936,Berwicks Lane - Marston Green,2023-03-30T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-30T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-03-30T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-30T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.91
722936,Berwicks Lane - Marston Green,2023-03-30T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.31
722936,Berwicks Lane - Marston Green,2023-03-30T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.64
722936,Berwicks Lane - Marston Green,2023-03-30T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-03-30T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-03-30T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
722936,Berwicks Lane - Marston Green,2023-03-30T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
722936,Berwicks Lane - Marston Green,2023-03-30T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-30T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-03-30T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-03-30T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
722936,Berwicks Lane - Marston Green,2023-03-30T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.45
722936,Berwicks Lane - Marston Green,2023-03-30T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.76
722936,Berwicks Lane - Marston Green,2023-03-30T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
722936,Berwicks Lane - Marston Green,2023-03-30T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
722936,Berwicks Lane - Marston Green,2023-03-30T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
722936,Berwicks Lane - Marston Green,2023-03-30T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
722936,Berwicks Lane - Marston Green,2023-03-30T08:20:00.000+00:00,transformer,,Temperature,C,15.8
722936,Berwicks Lane - Marston Green,2023-03-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
722936,Berwicks Lane - Marston Green,2023-03-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
722936,Berwicks Lane - Marston Green,2023-03-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
722936,Berwicks Lane - Marston Green,2023-03-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
722936,Berwicks Lane - Marston Green,2023-03-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-03-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
722936,Berwicks Lane - Marston Green,2023-03-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-03-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-03-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.38
722936,Berwicks Lane - Marston Green,2023-03-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.76
722936,Berwicks Lane - Marston Green,2023-03-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.4
722936,Berwicks Lane - Marston Green,2023-03-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
722936,Berwicks Lane - Marston Green,2023-03-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
722936,Berwicks Lane - Marston Green,2023-03-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
722936,Berwicks Lane - Marston Green,2023-03-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
722936,Berwicks Lane - Marston Green,2023-03-30T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-03-30T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-30T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-30T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.7
722936,Berwicks Lane - Marston Green,2023-03-30T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.82
722936,Berwicks Lane - Marston Green,2023-03-30T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.49
722936,Berwicks Lane - Marston Green,2023-03-30T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-03-30T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-03-30T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
722936,Berwicks Lane - Marston Green,2023-03-30T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-03-30T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-30T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-03-30T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-03-30T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
722936,Berwicks Lane - Marston Green,2023-03-30T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.9
722936,Berwicks Lane - Marston Green,2023-03-30T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.73
722936,Berwicks Lane - Marston Green,2023-03-30T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-03-30T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
722936,Berwicks Lane - Marston Green,2023-03-30T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
722936,Berwicks Lane - Marston Green,2023-03-30T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-03-30T08:10:00.000+00:00,transformer,,Temperature,C,15.7
722936,Berwicks Lane - Marston Green,2023-03-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
722936,Berwicks Lane - Marston Green,2023-03-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
722936,Berwicks Lane - Marston Green,2023-03-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
722936,Berwicks Lane - Marston Green,2023-03-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
722936,Berwicks Lane - Marston Green,2023-03-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
722936,Berwicks Lane - Marston Green,2023-03-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
722936,Berwicks Lane - Marston Green,2023-03-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-03-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-03-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.7
722936,Berwicks Lane - Marston Green,2023-03-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.72
722936,Berwicks Lane - Marston Green,2023-03-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.22
722936,Berwicks Lane - Marston Green,2023-03-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
722936,Berwicks Lane - Marston Green,2023-03-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
722936,Berwicks Lane - Marston Green,2023-03-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
722936,Berwicks Lane - Marston Green,2023-03-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
722936,Berwicks Lane - Marston Green,2023-03-30T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-30T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-03-30T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-30T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
722936,Berwicks Lane - Marston Green,2023-03-30T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.22
722936,Berwicks Lane - Marston Green,2023-03-30T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.04
722936,Berwicks Lane - Marston Green,2023-03-30T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-03-30T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-03-30T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
722936,Berwicks Lane - Marston Green,2023-03-30T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
722936,Berwicks Lane - Marston Green,2023-03-30T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-30T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
722936,Berwicks Lane - Marston Green,2023-03-30T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-03-30T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
722936,Berwicks Lane - Marston Green,2023-03-30T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.09
722936,Berwicks Lane - Marston Green,2023-03-30T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.38
722936,Berwicks Lane - Marston Green,2023-03-30T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-03-30T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-03-30T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
722936,Berwicks Lane - Marston Green,2023-03-30T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-03-30T08:00:00.000+00:00,transformer,,Temperature,C,15.5
722936,Berwicks Lane - Marston Green,2023-03-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
722936,Berwicks Lane - Marston Green,2023-03-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
722936,Berwicks Lane - Marston Green,2023-03-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
722936,Berwicks Lane - Marston Green,2023-03-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
722936,Berwicks Lane - Marston Green,2023-03-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
722936,Berwicks Lane - Marston Green,2023-03-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
722936,Berwicks Lane - Marston Green,2023-03-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-03-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
722936,Berwicks Lane - Marston Green,2023-03-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-03-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.54
722936,Berwicks Lane - Marston Green,2023-03-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.31
722936,Berwicks Lane - Marston Green,2023-03-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.42
722936,Berwicks Lane - Marston Green,2023-03-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
722936,Berwicks Lane - Marston Green,2023-03-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
722936,Berwicks Lane - Marston Green,2023-03-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
722936,Berwicks Lane - Marston Green,2023-03-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
722936,Berwicks Lane - Marston Green,2023-03-30T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-30T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-03-30T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-03-30T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
722936,Berwicks Lane - Marston Green,2023-03-30T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.32
722936,Berwicks Lane - Marston Green,2023-03-30T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.85
722936,Berwicks Lane - Marston Green,2023-03-30T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-03-30T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
722936,Berwicks Lane - Marston Green,2023-03-30T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
722936,Berwicks Lane - Marston Green,2023-03-30T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-03-30T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-30T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-03-30T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-03-30T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
722936,Berwicks Lane - Marston Green,2023-03-30T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.45
722936,Berwicks Lane - Marston Green,2023-03-30T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.81
722936,Berwicks Lane - Marston Green,2023-03-30T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-03-30T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
722936,Berwicks Lane - Marston Green,2023-03-30T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-03-30T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
722936,Berwicks Lane - Marston Green,2023-03-30T07:50:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-03-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
722936,Berwicks Lane - Marston Green,2023-03-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
722936,Berwicks Lane - Marston Green,2023-03-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
722936,Berwicks Lane - Marston Green,2023-03-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
722936,Berwicks Lane - Marston Green,2023-03-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-03-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
722936,Berwicks Lane - Marston Green,2023-03-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-03-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-03-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-03-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.01
722936,Berwicks Lane - Marston Green,2023-03-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.77
722936,Berwicks Lane - Marston Green,2023-03-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.66
722936,Berwicks Lane - Marston Green,2023-03-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
722936,Berwicks Lane - Marston Green,2023-03-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
722936,Berwicks Lane - Marston Green,2023-03-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
722936,Berwicks Lane - Marston Green,2023-03-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
722936,Berwicks Lane - Marston Green,2023-03-30T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-30T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-03-30T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-03-30T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.79
722936,Berwicks Lane - Marston Green,2023-03-30T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.55
722936,Berwicks Lane - Marston Green,2023-03-30T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.71
722936,Berwicks Lane - Marston Green,2023-03-30T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-03-30T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-03-30T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
722936,Berwicks Lane - Marston Green,2023-03-30T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
722936,Berwicks Lane - Marston Green,2023-03-30T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-30T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-03-30T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-03-30T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
722936,Berwicks Lane - Marston Green,2023-03-30T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.64
722936,Berwicks Lane - Marston Green,2023-03-30T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.88
722936,Berwicks Lane - Marston Green,2023-03-30T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-03-30T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-03-30T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-03-30T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
722936,Berwicks Lane - Marston Green,2023-03-30T07:40:00.000+00:00,transformer,,Temperature,C,15.4
722936,Berwicks Lane - Marston Green,2023-03-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
722936,Berwicks Lane - Marston Green,2023-03-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
722936,Berwicks Lane - Marston Green,2023-03-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
722936,Berwicks Lane - Marston Green,2023-03-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
722936,Berwicks Lane - Marston Green,2023-03-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-03-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
722936,Berwicks Lane - Marston Green,2023-03-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-03-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-03-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.45
722936,Berwicks Lane - Marston Green,2023-03-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.19
722936,Berwicks Lane - Marston Green,2023-03-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.59
722936,Berwicks Lane - Marston Green,2023-03-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-03-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
722936,Berwicks Lane - Marston Green,2023-03-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
722936,Berwicks Lane - Marston Green,2023-03-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
722936,Berwicks Lane - Marston Green,2023-03-30T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-30T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-03-30T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-03-30T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
722936,Berwicks Lane - Marston Green,2023-03-30T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.84
722936,Berwicks Lane - Marston Green,2023-03-30T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.54
722936,Berwicks Lane - Marston Green,2023-03-30T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-03-30T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-03-30T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-03-30T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
722936,Berwicks Lane - Marston Green,2023-03-30T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-30T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-30T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
722936,Berwicks Lane - Marston Green,2023-03-30T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
722936,Berwicks Lane - Marston Green,2023-03-30T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.68
722936,Berwicks Lane - Marston Green,2023-03-30T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.39
722936,Berwicks Lane - Marston Green,2023-03-30T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-03-30T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
722936,Berwicks Lane - Marston Green,2023-03-30T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
722936,Berwicks Lane - Marston Green,2023-03-30T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-03-30T07:30:00.000+00:00,transformer,,Temperature,C,15.3
722936,Berwicks Lane - Marston Green,2023-03-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
722936,Berwicks Lane - Marston Green,2023-03-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
722936,Berwicks Lane - Marston Green,2023-03-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
722936,Berwicks Lane - Marston Green,2023-03-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
722936,Berwicks Lane - Marston Green,2023-03-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-03-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
722936,Berwicks Lane - Marston Green,2023-03-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-03-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.11
722936,Berwicks Lane - Marston Green,2023-03-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.51
722936,Berwicks Lane - Marston Green,2023-03-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.93
722936,Berwicks Lane - Marston Green,2023-03-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
722936,Berwicks Lane - Marston Green,2023-03-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
722936,Berwicks Lane - Marston Green,2023-03-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
722936,Berwicks Lane - Marston Green,2023-03-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
722936,Berwicks Lane - Marston Green,2023-03-30T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-30T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-03-30T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-03-30T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
722936,Berwicks Lane - Marston Green,2023-03-30T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.26
722936,Berwicks Lane - Marston Green,2023-03-30T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.58
722936,Berwicks Lane - Marston Green,2023-03-30T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-03-30T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-03-30T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-03-30T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-03-30T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-30T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-03-30T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-03-30T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
722936,Berwicks Lane - Marston Green,2023-03-30T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
722936,Berwicks Lane - Marston Green,2023-03-30T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.62
722936,Berwicks Lane - Marston Green,2023-03-30T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-03-30T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
722936,Berwicks Lane - Marston Green,2023-03-30T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-03-30T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-03-30T07:20:00.000+00:00,transformer,,Temperature,C,15.4
722936,Berwicks Lane - Marston Green,2023-03-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
722936,Berwicks Lane - Marston Green,2023-03-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
722936,Berwicks Lane - Marston Green,2023-03-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
722936,Berwicks Lane - Marston Green,2023-03-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
722936,Berwicks Lane - Marston Green,2023-03-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-03-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
722936,Berwicks Lane - Marston Green,2023-03-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-03-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.68
722936,Berwicks Lane - Marston Green,2023-03-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.72
722936,Berwicks Lane - Marston Green,2023-03-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.19
722936,Berwicks Lane - Marston Green,2023-03-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
722936,Berwicks Lane - Marston Green,2023-03-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-03-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
722936,Berwicks Lane - Marston Green,2023-03-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
722936,Berwicks Lane - Marston Green,2023-03-30T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-03-30T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
