Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-03-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
722936,Berwicks Lane - Marston Green,2023-03-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
722936,Berwicks Lane - Marston Green,2023-03-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
722936,Berwicks Lane - Marston Green,2023-03-30T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-30T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-03-30T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-03-30T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
722936,Berwicks Lane - Marston Green,2023-03-30T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
722936,Berwicks Lane - Marston Green,2023-03-30T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.65
722936,Berwicks Lane - Marston Green,2023-03-30T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
722936,Berwicks Lane - Marston Green,2023-03-30T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-03-30T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-03-30T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
722936,Berwicks Lane - Marston Green,2023-03-30T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-30T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-03-30T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-03-30T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
722936,Berwicks Lane - Marston Green,2023-03-30T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
722936,Berwicks Lane - Marston Green,2023-03-30T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
722936,Berwicks Lane - Marston Green,2023-03-30T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
722936,Berwicks Lane - Marston Green,2023-03-30T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
722936,Berwicks Lane - Marston Green,2023-03-30T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-03-30T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
722936,Berwicks Lane - Marston Green,2023-03-30T00:50:00.000+00:00,transformer,,Temperature,C,16.9
722936,Berwicks Lane - Marston Green,2023-03-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
722936,Berwicks Lane - Marston Green,2023-03-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
722936,Berwicks Lane - Marston Green,2023-03-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-03-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
722936,Berwicks Lane - Marston Green,2023-03-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
722936,Berwicks Lane - Marston Green,2023-03-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-03-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-03-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-03-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.35
722936,Berwicks Lane - Marston Green,2023-03-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.97
722936,Berwicks Lane - Marston Green,2023-03-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.82
722936,Berwicks Lane - Marston Green,2023-03-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-03-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
722936,Berwicks Lane - Marston Green,2023-03-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
722936,Berwicks Lane - Marston Green,2023-03-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
722936,Berwicks Lane - Marston Green,2023-03-30T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-30T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-30T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-03-30T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
722936,Berwicks Lane - Marston Green,2023-03-30T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
722936,Berwicks Lane - Marston Green,2023-03-30T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.86
722936,Berwicks Lane - Marston Green,2023-03-30T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
722936,Berwicks Lane - Marston Green,2023-03-30T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-03-30T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-03-30T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.5
722936,Berwicks Lane - Marston Green,2023-03-30T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-30T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-30T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-30T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
722936,Berwicks Lane - Marston Green,2023-03-30T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
722936,Berwicks Lane - Marston Green,2023-03-30T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
722936,Berwicks Lane - Marston Green,2023-03-30T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
722936,Berwicks Lane - Marston Green,2023-03-30T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
722936,Berwicks Lane - Marston Green,2023-03-30T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-03-30T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-03-30T00:40:00.000+00:00,transformer,,Temperature,C,17.0
722936,Berwicks Lane - Marston Green,2023-03-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
722936,Berwicks Lane - Marston Green,2023-03-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
722936,Berwicks Lane - Marston Green,2023-03-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-03-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
722936,Berwicks Lane - Marston Green,2023-03-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
722936,Berwicks Lane - Marston Green,2023-03-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-03-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-03-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
722936,Berwicks Lane - Marston Green,2023-03-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.44
722936,Berwicks Lane - Marston Green,2023-03-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.7
722936,Berwicks Lane - Marston Green,2023-03-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.45
722936,Berwicks Lane - Marston Green,2023-03-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-03-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
722936,Berwicks Lane - Marston Green,2023-03-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
722936,Berwicks Lane - Marston Green,2023-03-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
722936,Berwicks Lane - Marston Green,2023-03-30T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-03-30T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-03-30T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-03-30T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
722936,Berwicks Lane - Marston Green,2023-03-30T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
722936,Berwicks Lane - Marston Green,2023-03-30T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.11
722936,Berwicks Lane - Marston Green,2023-03-30T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-03-30T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-03-30T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-03-30T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-03-30T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-30T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-30T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-03-30T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
722936,Berwicks Lane - Marston Green,2023-03-30T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
722936,Berwicks Lane - Marston Green,2023-03-30T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.76
722936,Berwicks Lane - Marston Green,2023-03-30T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-03-30T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
722936,Berwicks Lane - Marston Green,2023-03-30T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-03-30T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-03-30T00:30:00.000+00:00,transformer,,Temperature,C,17.2
722936,Berwicks Lane - Marston Green,2023-03-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
722936,Berwicks Lane - Marston Green,2023-03-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
722936,Berwicks Lane - Marston Green,2023-03-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-03-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
722936,Berwicks Lane - Marston Green,2023-03-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-03-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
722936,Berwicks Lane - Marston Green,2023-03-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
722936,Berwicks Lane - Marston Green,2023-03-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-03-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-03-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.16
722936,Berwicks Lane - Marston Green,2023-03-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.23
722936,Berwicks Lane - Marston Green,2023-03-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.87
722936,Berwicks Lane - Marston Green,2023-03-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-03-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
722936,Berwicks Lane - Marston Green,2023-03-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
722936,Berwicks Lane - Marston Green,2023-03-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
722936,Berwicks Lane - Marston Green,2023-03-30T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-03-30T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-30T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-30T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
722936,Berwicks Lane - Marston Green,2023-03-30T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
722936,Berwicks Lane - Marston Green,2023-03-30T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.37
722936,Berwicks Lane - Marston Green,2023-03-30T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
722936,Berwicks Lane - Marston Green,2023-03-30T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-03-30T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-03-30T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
722936,Berwicks Lane - Marston Green,2023-03-30T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-30T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-30T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-03-30T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
722936,Berwicks Lane - Marston Green,2023-03-30T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
722936,Berwicks Lane - Marston Green,2023-03-30T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.61
722936,Berwicks Lane - Marston Green,2023-03-30T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-03-30T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
722936,Berwicks Lane - Marston Green,2023-03-30T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-03-30T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-03-30T00:20:00.000+00:00,transformer,,Temperature,C,17.4
722936,Berwicks Lane - Marston Green,2023-03-30T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
722936,Berwicks Lane - Marston Green,2023-03-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
722936,Berwicks Lane - Marston Green,2023-03-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
722936,Berwicks Lane - Marston Green,2023-03-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-03-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
722936,Berwicks Lane - Marston Green,2023-03-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722936,Berwicks Lane - Marston Green,2023-03-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-03-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-03-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.27
722936,Berwicks Lane - Marston Green,2023-03-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.31
722936,Berwicks Lane - Marston Green,2023-03-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.98
722936,Berwicks Lane - Marston Green,2023-03-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-03-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-03-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
722936,Berwicks Lane - Marston Green,2023-03-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
722936,Berwicks Lane - Marston Green,2023-03-30T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-30T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-03-30T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-03-30T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
722936,Berwicks Lane - Marston Green,2023-03-30T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
722936,Berwicks Lane - Marston Green,2023-03-30T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.18
722936,Berwicks Lane - Marston Green,2023-03-30T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-03-30T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-03-30T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-03-30T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.3
722936,Berwicks Lane - Marston Green,2023-03-30T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-03-30T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-30T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-03-30T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
722936,Berwicks Lane - Marston Green,2023-03-30T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
722936,Berwicks Lane - Marston Green,2023-03-30T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
722936,Berwicks Lane - Marston Green,2023-03-30T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-03-30T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
722936,Berwicks Lane - Marston Green,2023-03-30T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-03-30T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-03-30T00:10:00.000+00:00,transformer,,Temperature,C,17.2
722936,Berwicks Lane - Marston Green,2023-03-30T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
722936,Berwicks Lane - Marston Green,2023-03-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
722936,Berwicks Lane - Marston Green,2023-03-30T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-03-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
722936,Berwicks Lane - Marston Green,2023-03-30T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
722936,Berwicks Lane - Marston Green,2023-03-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-03-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-03-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-03-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.47
722936,Berwicks Lane - Marston Green,2023-03-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.64
722936,Berwicks Lane - Marston Green,2023-03-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.72
722936,Berwicks Lane - Marston Green,2023-03-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
722936,Berwicks Lane - Marston Green,2023-03-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
722936,Berwicks Lane - Marston Green,2023-03-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
722936,Berwicks Lane - Marston Green,2023-03-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
722936,Berwicks Lane - Marston Green,2023-03-30T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-03-30T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-30T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-03-30T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
722936,Berwicks Lane - Marston Green,2023-03-30T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
722936,Berwicks Lane - Marston Green,2023-03-30T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.41
722936,Berwicks Lane - Marston Green,2023-03-30T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-03-30T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-03-30T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-03-30T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.1
722936,Berwicks Lane - Marston Green,2023-03-30T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-30T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-30T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-03-30T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
722936,Berwicks Lane - Marston Green,2023-03-30T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
722936,Berwicks Lane - Marston Green,2023-03-30T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.17
722936,Berwicks Lane - Marston Green,2023-03-30T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-03-30T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
722936,Berwicks Lane - Marston Green,2023-03-30T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-03-30T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-03-30T00:00:00.000+00:00,transformer,,Temperature,C,17.0
722936,Berwicks Lane - Marston Green,2023-03-30T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
722936,Berwicks Lane - Marston Green,2023-03-30T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
722936,Berwicks Lane - Marston Green,2023-03-30T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-03-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
722936,Berwicks Lane - Marston Green,2023-03-30T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
722936,Berwicks Lane - Marston Green,2023-03-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-03-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.44
722936,Berwicks Lane - Marston Green,2023-03-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.78
722936,Berwicks Lane - Marston Green,2023-03-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.58
722936,Berwicks Lane - Marston Green,2023-03-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
722936,Berwicks Lane - Marston Green,2023-03-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-03-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
722936,Berwicks Lane - Marston Green,2023-03-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
722936,Berwicks Lane - Marston Green,2023-03-31T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-03-31T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-03-31T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-03-31T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
722936,Berwicks Lane - Marston Green,2023-03-31T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
722936,Berwicks Lane - Marston Green,2023-03-31T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.86
722936,Berwicks Lane - Marston Green,2023-03-31T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
722936,Berwicks Lane - Marston Green,2023-03-31T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-03-31T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-03-31T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.4
722936,Berwicks Lane - Marston Green,2023-03-31T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-03-31T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-03-31T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-03-31T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
722936,Berwicks Lane - Marston Green,2023-03-31T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
722936,Berwicks Lane - Marston Green,2023-03-31T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
722936,Berwicks Lane - Marston Green,2023-03-31T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
722936,Berwicks Lane - Marston Green,2023-03-31T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
722936,Berwicks Lane - Marston Green,2023-03-31T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-03-31T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-03-31T23:50:00.000+00:00,transformer,,Temperature,C,16.9
722936,Berwicks Lane - Marston Green,2023-03-31T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-31T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
722936,Berwicks Lane - Marston Green,2023-03-31T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-31T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
722936,Berwicks Lane - Marston Green,2023-03-31T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-03-31T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
722936,Berwicks Lane - Marston Green,2023-03-31T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
722936,Berwicks Lane - Marston Green,2023-03-31T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-03-31T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-03-31T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.91
722936,Berwicks Lane - Marston Green,2023-03-31T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.88
722936,Berwicks Lane - Marston Green,2023-03-31T23:50:00.000+00:00,busbar,,L1 Active Power,kW,31.71
722936,Berwicks Lane - Marston Green,2023-03-31T23:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
722936,Berwicks Lane - Marston Green,2023-03-31T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-03-31T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
722936,Berwicks Lane - Marston Green,2023-03-31T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
722936,Berwicks Lane - Marston Green,2023-03-31T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-31T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-31T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-31T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
722936,Berwicks Lane - Marston Green,2023-03-31T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
722936,Berwicks Lane - Marston Green,2023-03-31T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.12
722936,Berwicks Lane - Marston Green,2023-03-31T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-03-31T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-03-31T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-03-31T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
722936,Berwicks Lane - Marston Green,2023-03-31T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-31T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-03-31T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-31T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
722936,Berwicks Lane - Marston Green,2023-03-31T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
722936,Berwicks Lane - Marston Green,2023-03-31T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
722936,Berwicks Lane - Marston Green,2023-03-31T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
722936,Berwicks Lane - Marston Green,2023-03-31T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
722936,Berwicks Lane - Marston Green,2023-03-31T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-03-31T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
722936,Berwicks Lane - Marston Green,2023-03-31T23:40:00.000+00:00,transformer,,Temperature,C,16.8
722936,Berwicks Lane - Marston Green,2023-03-31T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-31T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
722936,Berwicks Lane - Marston Green,2023-03-31T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-31T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
722936,Berwicks Lane - Marston Green,2023-03-31T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-03-31T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
722936,Berwicks Lane - Marston Green,2023-03-31T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722936,Berwicks Lane - Marston Green,2023-03-31T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
722936,Berwicks Lane - Marston Green,2023-03-31T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-03-31T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.14
722936,Berwicks Lane - Marston Green,2023-03-31T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.81
722936,Berwicks Lane - Marston Green,2023-03-31T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.26
722936,Berwicks Lane - Marston Green,2023-03-31T23:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-03-31T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-03-31T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
722936,Berwicks Lane - Marston Green,2023-03-31T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
722936,Berwicks Lane - Marston Green,2023-03-31T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-31T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-31T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-31T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
722936,Berwicks Lane - Marston Green,2023-03-31T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
722936,Berwicks Lane - Marston Green,2023-03-31T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.79
722936,Berwicks Lane - Marston Green,2023-03-31T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-03-31T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-03-31T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-03-31T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
722936,Berwicks Lane - Marston Green,2023-03-31T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-31T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-31T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-03-31T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
722936,Berwicks Lane - Marston Green,2023-03-31T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
722936,Berwicks Lane - Marston Green,2023-03-31T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
722936,Berwicks Lane - Marston Green,2023-03-31T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
722936,Berwicks Lane - Marston Green,2023-03-31T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
722936,Berwicks Lane - Marston Green,2023-03-31T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-03-31T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-03-31T23:30:00.000+00:00,transformer,,Temperature,C,16.9
722936,Berwicks Lane - Marston Green,2023-03-31T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-03-31T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
722936,Berwicks Lane - Marston Green,2023-03-31T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-31T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
722936,Berwicks Lane - Marston Green,2023-03-31T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-03-31T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
722936,Berwicks Lane - Marston Green,2023-03-31T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722936,Berwicks Lane - Marston Green,2023-03-31T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-03-31T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-03-31T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.06
722936,Berwicks Lane - Marston Green,2023-03-31T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.82
722936,Berwicks Lane - Marston Green,2023-03-31T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.08
722936,Berwicks Lane - Marston Green,2023-03-31T23:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
722936,Berwicks Lane - Marston Green,2023-03-31T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-03-31T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
722936,Berwicks Lane - Marston Green,2023-03-31T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
722936,Berwicks Lane - Marston Green,2023-03-31T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-31T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-31T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-31T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
722936,Berwicks Lane - Marston Green,2023-03-31T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
722936,Berwicks Lane - Marston Green,2023-03-31T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.18
722936,Berwicks Lane - Marston Green,2023-03-31T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-03-31T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-03-31T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-03-31T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,187.7
722936,Berwicks Lane - Marston Green,2023-03-31T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-31T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-03-31T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-03-31T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
722936,Berwicks Lane - Marston Green,2023-03-31T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
722936,Berwicks Lane - Marston Green,2023-03-31T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
722936,Berwicks Lane - Marston Green,2023-03-31T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
722936,Berwicks Lane - Marston Green,2023-03-31T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
722936,Berwicks Lane - Marston Green,2023-03-31T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-03-31T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
722936,Berwicks Lane - Marston Green,2023-03-31T23:20:00.000+00:00,transformer,,Temperature,C,17.1
722936,Berwicks Lane - Marston Green,2023-03-31T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-03-31T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
722936,Berwicks Lane - Marston Green,2023-03-31T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-31T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
722936,Berwicks Lane - Marston Green,2023-03-31T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-03-31T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
722936,Berwicks Lane - Marston Green,2023-03-31T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722936,Berwicks Lane - Marston Green,2023-03-31T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
722936,Berwicks Lane - Marston Green,2023-03-31T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-03-31T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.24
722936,Berwicks Lane - Marston Green,2023-03-31T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.07
722936,Berwicks Lane - Marston Green,2023-03-31T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.64
722936,Berwicks Lane - Marston Green,2023-03-31T23:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
722936,Berwicks Lane - Marston Green,2023-03-31T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-03-31T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-03-31T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
722936,Berwicks Lane - Marston Green,2023-03-31T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-03-31T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-31T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-31T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.88
722936,Berwicks Lane - Marston Green,2023-03-31T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
722936,Berwicks Lane - Marston Green,2023-03-31T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.06
722936,Berwicks Lane - Marston Green,2023-03-31T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-03-31T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-03-31T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-03-31T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
722936,Berwicks Lane - Marston Green,2023-03-31T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-31T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
722936,Berwicks Lane - Marston Green,2023-03-31T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-31T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
722936,Berwicks Lane - Marston Green,2023-03-31T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
722936,Berwicks Lane - Marston Green,2023-03-31T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
722936,Berwicks Lane - Marston Green,2023-03-31T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
722936,Berwicks Lane - Marston Green,2023-03-31T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
722936,Berwicks Lane - Marston Green,2023-03-31T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-03-31T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-03-31T23:10:00.000+00:00,transformer,,Temperature,C,17.0
722936,Berwicks Lane - Marston Green,2023-03-31T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-03-31T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
722936,Berwicks Lane - Marston Green,2023-03-31T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-31T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
722936,Berwicks Lane - Marston Green,2023-03-31T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-03-31T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
722936,Berwicks Lane - Marston Green,2023-03-31T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
722936,Berwicks Lane - Marston Green,2023-03-31T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
722936,Berwicks Lane - Marston Green,2023-03-31T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-03-31T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.33
722936,Berwicks Lane - Marston Green,2023-03-31T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.32
722936,Berwicks Lane - Marston Green,2023-03-31T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.58
722936,Berwicks Lane - Marston Green,2023-03-31T23:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-03-31T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
722936,Berwicks Lane - Marston Green,2023-03-31T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
722936,Berwicks Lane - Marston Green,2023-03-31T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
722936,Berwicks Lane - Marston Green,2023-03-31T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-03-31T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-03-31T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-03-31T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
722936,Berwicks Lane - Marston Green,2023-03-31T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
722936,Berwicks Lane - Marston Green,2023-03-31T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.33
722936,Berwicks Lane - Marston Green,2023-03-31T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-03-31T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-03-31T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-03-31T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.3
722936,Berwicks Lane - Marston Green,2023-03-31T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-31T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-03-31T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-31T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
722936,Berwicks Lane - Marston Green,2023-03-31T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
722936,Berwicks Lane - Marston Green,2023-03-31T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
722936,Berwicks Lane - Marston Green,2023-03-31T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
722936,Berwicks Lane - Marston Green,2023-03-31T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
722936,Berwicks Lane - Marston Green,2023-03-31T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-03-31T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-03-31T23:00:00.000+00:00,transformer,,Temperature,C,17.1
722936,Berwicks Lane - Marston Green,2023-03-31T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-03-31T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
722936,Berwicks Lane - Marston Green,2023-03-31T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-31T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
722936,Berwicks Lane - Marston Green,2023-03-31T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-03-31T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
722936,Berwicks Lane - Marston Green,2023-03-31T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-03-31T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-31T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-03-31T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.54
722936,Berwicks Lane - Marston Green,2023-03-31T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.9
722936,Berwicks Lane - Marston Green,2023-03-31T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.72
722936,Berwicks Lane - Marston Green,2023-03-31T23:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-03-31T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
722936,Berwicks Lane - Marston Green,2023-03-31T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
722936,Berwicks Lane - Marston Green,2023-03-31T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
722936,Berwicks Lane - Marston Green,2023-03-31T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-03-31T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-03-31T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-31T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.9
722936,Berwicks Lane - Marston Green,2023-03-31T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
722936,Berwicks Lane - Marston Green,2023-03-31T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.51
722936,Berwicks Lane - Marston Green,2023-03-31T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-03-31T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-03-31T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-03-31T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.9
722936,Berwicks Lane - Marston Green,2023-03-31T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-31T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-03-31T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-31T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
722936,Berwicks Lane - Marston Green,2023-03-31T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
722936,Berwicks Lane - Marston Green,2023-03-31T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
722936,Berwicks Lane - Marston Green,2023-03-31T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
722936,Berwicks Lane - Marston Green,2023-03-31T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
