Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-31T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-03-31T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-03-31T22:50:00.000+00:00,transformer,,Temperature,C,17.0
722936,Berwicks Lane - Marston Green,2023-03-31T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-03-31T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
722936,Berwicks Lane - Marston Green,2023-03-31T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-31T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
722936,Berwicks Lane - Marston Green,2023-03-31T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-03-31T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
722936,Berwicks Lane - Marston Green,2023-03-31T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-03-31T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-31T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-03-31T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.01
722936,Berwicks Lane - Marston Green,2023-03-31T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.88
722936,Berwicks Lane - Marston Green,2023-03-31T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.08
722936,Berwicks Lane - Marston Green,2023-03-31T22:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
722936,Berwicks Lane - Marston Green,2023-03-31T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
722936,Berwicks Lane - Marston Green,2023-03-31T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
722936,Berwicks Lane - Marston Green,2023-03-31T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
722936,Berwicks Lane - Marston Green,2023-03-31T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-31T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-03-31T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-31T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.04
722936,Berwicks Lane - Marston Green,2023-03-31T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
722936,Berwicks Lane - Marston Green,2023-03-31T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.0
722936,Berwicks Lane - Marston Green,2023-03-31T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-03-31T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-03-31T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-03-31T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.3
722936,Berwicks Lane - Marston Green,2023-03-31T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-31T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-03-31T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-03-31T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
722936,Berwicks Lane - Marston Green,2023-03-31T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
722936,Berwicks Lane - Marston Green,2023-03-31T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.41
722936,Berwicks Lane - Marston Green,2023-03-31T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-03-31T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
722936,Berwicks Lane - Marston Green,2023-03-31T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-03-31T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-03-31T22:40:00.000+00:00,transformer,,Temperature,C,17.0
722936,Berwicks Lane - Marston Green,2023-03-31T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-31T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
722936,Berwicks Lane - Marston Green,2023-03-31T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-31T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
722936,Berwicks Lane - Marston Green,2023-03-31T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-03-31T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
722936,Berwicks Lane - Marston Green,2023-03-31T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722936,Berwicks Lane - Marston Green,2023-03-31T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-03-31T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-31T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.26
722936,Berwicks Lane - Marston Green,2023-03-31T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.35
722936,Berwicks Lane - Marston Green,2023-03-31T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.41
722936,Berwicks Lane - Marston Green,2023-03-31T22:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
722936,Berwicks Lane - Marston Green,2023-03-31T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-03-31T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
722936,Berwicks Lane - Marston Green,2023-03-31T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
722936,Berwicks Lane - Marston Green,2023-03-31T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-31T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-03-31T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-03-31T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.52
722936,Berwicks Lane - Marston Green,2023-03-31T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
722936,Berwicks Lane - Marston Green,2023-03-31T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.74
722936,Berwicks Lane - Marston Green,2023-03-31T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-03-31T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-03-31T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-03-31T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.1
722936,Berwicks Lane - Marston Green,2023-03-31T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-31T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-03-31T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-03-31T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
722936,Berwicks Lane - Marston Green,2023-03-31T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
722936,Berwicks Lane - Marston Green,2023-03-31T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.8
722936,Berwicks Lane - Marston Green,2023-03-31T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-03-31T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
722936,Berwicks Lane - Marston Green,2023-03-31T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-03-31T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-03-31T22:30:00.000+00:00,transformer,,Temperature,C,17.0
722936,Berwicks Lane - Marston Green,2023-03-31T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-03-31T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
722936,Berwicks Lane - Marston Green,2023-03-31T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-31T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
722936,Berwicks Lane - Marston Green,2023-03-31T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-03-31T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
722936,Berwicks Lane - Marston Green,2023-03-31T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
722936,Berwicks Lane - Marston Green,2023-03-31T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-03-31T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-03-31T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.29
722936,Berwicks Lane - Marston Green,2023-03-31T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.8
722936,Berwicks Lane - Marston Green,2023-03-31T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.55
722936,Berwicks Lane - Marston Green,2023-03-31T22:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
722936,Berwicks Lane - Marston Green,2023-03-31T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
722936,Berwicks Lane - Marston Green,2023-03-31T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
722936,Berwicks Lane - Marston Green,2023-03-31T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
722936,Berwicks Lane - Marston Green,2023-03-31T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-31T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-03-31T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-03-31T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.42
722936,Berwicks Lane - Marston Green,2023-03-31T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.8
722936,Berwicks Lane - Marston Green,2023-03-31T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
722936,Berwicks Lane - Marston Green,2023-03-31T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
722936,Berwicks Lane - Marston Green,2023-03-31T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
722936,Berwicks Lane - Marston Green,2023-03-31T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-03-31T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-03-31T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-03-31T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-03-31T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-03-31T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
722936,Berwicks Lane - Marston Green,2023-03-31T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
722936,Berwicks Lane - Marston Green,2023-03-31T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.48
722936,Berwicks Lane - Marston Green,2023-03-31T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-03-31T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
722936,Berwicks Lane - Marston Green,2023-03-31T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-03-31T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-03-31T22:20:00.000+00:00,transformer,,Temperature,C,17.1
722936,Berwicks Lane - Marston Green,2023-03-31T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-31T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
722936,Berwicks Lane - Marston Green,2023-03-31T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-31T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
722936,Berwicks Lane - Marston Green,2023-03-31T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-03-31T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
722936,Berwicks Lane - Marston Green,2023-03-31T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-31T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-03-31T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
722936,Berwicks Lane - Marston Green,2023-03-31T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.7
722936,Berwicks Lane - Marston Green,2023-03-31T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.11
722936,Berwicks Lane - Marston Green,2023-03-31T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.14
722936,Berwicks Lane - Marston Green,2023-03-31T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-03-31T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
722936,Berwicks Lane - Marston Green,2023-03-31T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
722936,Berwicks Lane - Marston Green,2023-03-31T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
722936,Berwicks Lane - Marston Green,2023-03-31T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-03-31T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-03-31T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-03-31T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.85
722936,Berwicks Lane - Marston Green,2023-03-31T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
722936,Berwicks Lane - Marston Green,2023-03-31T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.66
722936,Berwicks Lane - Marston Green,2023-03-31T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-03-31T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-03-31T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-03-31T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
722936,Berwicks Lane - Marston Green,2023-03-31T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
722936,Berwicks Lane - Marston Green,2023-03-31T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-31T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-03-31T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
722936,Berwicks Lane - Marston Green,2023-03-31T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.95
722936,Berwicks Lane - Marston Green,2023-03-31T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.3
722936,Berwicks Lane - Marston Green,2023-03-31T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-03-31T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
722936,Berwicks Lane - Marston Green,2023-03-31T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-03-31T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-03-31T22:10:00.000+00:00,transformer,,Temperature,C,17.2
722936,Berwicks Lane - Marston Green,2023-03-31T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-03-31T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
722936,Berwicks Lane - Marston Green,2023-03-31T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-31T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
722936,Berwicks Lane - Marston Green,2023-03-31T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-03-31T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
722936,Berwicks Lane - Marston Green,2023-03-31T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
722936,Berwicks Lane - Marston Green,2023-03-31T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-31T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722936,Berwicks Lane - Marston Green,2023-03-31T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.01
722936,Berwicks Lane - Marston Green,2023-03-31T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.76
722936,Berwicks Lane - Marston Green,2023-03-31T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.96
722936,Berwicks Lane - Marston Green,2023-03-31T22:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-03-31T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
722936,Berwicks Lane - Marston Green,2023-03-31T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
722936,Berwicks Lane - Marston Green,2023-03-31T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
722936,Berwicks Lane - Marston Green,2023-03-31T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-31T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-31T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-03-31T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.99
722936,Berwicks Lane - Marston Green,2023-03-31T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
722936,Berwicks Lane - Marston Green,2023-03-31T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.24
722936,Berwicks Lane - Marston Green,2023-03-31T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-03-31T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
722936,Berwicks Lane - Marston Green,2023-03-31T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-03-31T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-03-31T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
722936,Berwicks Lane - Marston Green,2023-03-31T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-03-31T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-31T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
722936,Berwicks Lane - Marston Green,2023-03-31T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
722936,Berwicks Lane - Marston Green,2023-03-31T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
722936,Berwicks Lane - Marston Green,2023-03-31T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-03-31T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-03-31T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-03-31T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-03-31T22:00:00.000+00:00,transformer,,Temperature,C,17.3
722936,Berwicks Lane - Marston Green,2023-03-31T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-03-31T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
722936,Berwicks Lane - Marston Green,2023-03-31T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-31T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
722936,Berwicks Lane - Marston Green,2023-03-31T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-03-31T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
722936,Berwicks Lane - Marston Green,2023-03-31T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
722936,Berwicks Lane - Marston Green,2023-03-31T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
722936,Berwicks Lane - Marston Green,2023-03-31T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722936,Berwicks Lane - Marston Green,2023-03-31T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.56
722936,Berwicks Lane - Marston Green,2023-03-31T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.8
722936,Berwicks Lane - Marston Green,2023-03-31T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.53
722936,Berwicks Lane - Marston Green,2023-03-31T22:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
722936,Berwicks Lane - Marston Green,2023-03-31T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
722936,Berwicks Lane - Marston Green,2023-03-31T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
722936,Berwicks Lane - Marston Green,2023-03-31T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
722936,Berwicks Lane - Marston Green,2023-03-31T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-03-31T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-03-31T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
722936,Berwicks Lane - Marston Green,2023-03-31T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.58
722936,Berwicks Lane - Marston Green,2023-03-31T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.36
722936,Berwicks Lane - Marston Green,2023-03-31T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.58
722936,Berwicks Lane - Marston Green,2023-03-31T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-03-31T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
722936,Berwicks Lane - Marston Green,2023-03-31T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-03-31T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
722936,Berwicks Lane - Marston Green,2023-03-31T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
722936,Berwicks Lane - Marston Green,2023-03-31T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-03-31T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-03-31T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
722936,Berwicks Lane - Marston Green,2023-03-31T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
722936,Berwicks Lane - Marston Green,2023-03-31T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.65
722936,Berwicks Lane - Marston Green,2023-03-31T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-03-31T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-03-31T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-03-31T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-03-31T21:50:00.000+00:00,transformer,,Temperature,C,17.4
722936,Berwicks Lane - Marston Green,2023-03-31T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-03-31T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.57
722936,Berwicks Lane - Marston Green,2023-03-31T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-31T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.61
722936,Berwicks Lane - Marston Green,2023-03-31T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-03-31T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
722936,Berwicks Lane - Marston Green,2023-03-31T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
722936,Berwicks Lane - Marston Green,2023-03-31T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-03-31T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
722936,Berwicks Lane - Marston Green,2023-03-31T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.34
722936,Berwicks Lane - Marston Green,2023-03-31T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.88
722936,Berwicks Lane - Marston Green,2023-03-31T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.23
722936,Berwicks Lane - Marston Green,2023-03-31T21:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-03-31T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
722936,Berwicks Lane - Marston Green,2023-03-31T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
722936,Berwicks Lane - Marston Green,2023-03-31T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
722936,Berwicks Lane - Marston Green,2023-03-31T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-31T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-03-31T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
722936,Berwicks Lane - Marston Green,2023-03-31T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.4
722936,Berwicks Lane - Marston Green,2023-03-31T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.45
722936,Berwicks Lane - Marston Green,2023-03-31T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.15
722936,Berwicks Lane - Marston Green,2023-03-31T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-03-31T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
722936,Berwicks Lane - Marston Green,2023-03-31T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-03-31T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
722936,Berwicks Lane - Marston Green,2023-03-31T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
722936,Berwicks Lane - Marston Green,2023-03-31T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-31T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-31T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
722936,Berwicks Lane - Marston Green,2023-03-31T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
722936,Berwicks Lane - Marston Green,2023-03-31T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.32
722936,Berwicks Lane - Marston Green,2023-03-31T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-03-31T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-03-31T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-03-31T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
722936,Berwicks Lane - Marston Green,2023-03-31T21:40:00.000+00:00,transformer,,Temperature,C,17.5
722936,Berwicks Lane - Marston Green,2023-03-31T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-03-31T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.37
722936,Berwicks Lane - Marston Green,2023-03-31T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-31T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
722936,Berwicks Lane - Marston Green,2023-03-31T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-31T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
722936,Berwicks Lane - Marston Green,2023-03-31T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
722936,Berwicks Lane - Marston Green,2023-03-31T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-31T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
722936,Berwicks Lane - Marston Green,2023-03-31T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.11
722936,Berwicks Lane - Marston Green,2023-03-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.72
722936,Berwicks Lane - Marston Green,2023-03-31T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.47
722936,Berwicks Lane - Marston Green,2023-03-31T21:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-03-31T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
722936,Berwicks Lane - Marston Green,2023-03-31T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
722936,Berwicks Lane - Marston Green,2023-03-31T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
722936,Berwicks Lane - Marston Green,2023-03-31T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-31T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-03-31T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
722936,Berwicks Lane - Marston Green,2023-03-31T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.37
722936,Berwicks Lane - Marston Green,2023-03-31T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
722936,Berwicks Lane - Marston Green,2023-03-31T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.92
722936,Berwicks Lane - Marston Green,2023-03-31T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-03-31T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-03-31T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-03-31T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.5
722936,Berwicks Lane - Marston Green,2023-03-31T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.02
722936,Berwicks Lane - Marston Green,2023-03-31T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-31T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-31T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
722936,Berwicks Lane - Marston Green,2023-03-31T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
722936,Berwicks Lane - Marston Green,2023-03-31T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.47
722936,Berwicks Lane - Marston Green,2023-03-31T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-03-31T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-03-31T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
722936,Berwicks Lane - Marston Green,2023-03-31T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-03-31T21:30:00.000+00:00,transformer,,Temperature,C,17.5
722936,Berwicks Lane - Marston Green,2023-03-31T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-03-31T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
722936,Berwicks Lane - Marston Green,2023-03-31T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-31T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
722936,Berwicks Lane - Marston Green,2023-03-31T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-03-31T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
722936,Berwicks Lane - Marston Green,2023-03-31T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
722936,Berwicks Lane - Marston Green,2023-03-31T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-31T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
722936,Berwicks Lane - Marston Green,2023-03-31T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.56
722936,Berwicks Lane - Marston Green,2023-03-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.52
722936,Berwicks Lane - Marston Green,2023-03-31T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.38
722936,Berwicks Lane - Marston Green,2023-03-31T21:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
722936,Berwicks Lane - Marston Green,2023-03-31T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
722936,Berwicks Lane - Marston Green,2023-03-31T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
722936,Berwicks Lane - Marston Green,2023-03-31T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
722936,Berwicks Lane - Marston Green,2023-03-31T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-31T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-03-31T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-03-31T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.12
722936,Berwicks Lane - Marston Green,2023-03-31T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.41
722936,Berwicks Lane - Marston Green,2023-03-31T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.02
722936,Berwicks Lane - Marston Green,2023-03-31T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-03-31T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
722936,Berwicks Lane - Marston Green,2023-03-31T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-03-31T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
722936,Berwicks Lane - Marston Green,2023-03-31T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.37
722936,Berwicks Lane - Marston Green,2023-03-31T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-03-31T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-31T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.73
722936,Berwicks Lane - Marston Green,2023-03-31T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
722936,Berwicks Lane - Marston Green,2023-03-31T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.88
722936,Berwicks Lane - Marston Green,2023-03-31T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-03-31T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-03-31T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-03-31T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
722936,Berwicks Lane - Marston Green,2023-03-31T21:20:00.000+00:00,transformer,,Temperature,C,17.3
722936,Berwicks Lane - Marston Green,2023-03-31T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-03-31T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
722936,Berwicks Lane - Marston Green,2023-03-31T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-31T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
722936,Berwicks Lane - Marston Green,2023-03-31T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-03-31T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
722936,Berwicks Lane - Marston Green,2023-03-31T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
722936,Berwicks Lane - Marston Green,2023-03-31T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-31T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
722936,Berwicks Lane - Marston Green,2023-03-31T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.85
722936,Berwicks Lane - Marston Green,2023-03-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.84
722936,Berwicks Lane - Marston Green,2023-03-31T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.9
722936,Berwicks Lane - Marston Green,2023-03-31T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
722936,Berwicks Lane - Marston Green,2023-03-31T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
722936,Berwicks Lane - Marston Green,2023-03-31T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
722936,Berwicks Lane - Marston Green,2023-03-31T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
722936,Berwicks Lane - Marston Green,2023-03-31T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-31T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-03-31T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-31T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.62
722936,Berwicks Lane - Marston Green,2023-03-31T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.52
722936,Berwicks Lane - Marston Green,2023-03-31T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.06
722936,Berwicks Lane - Marston Green,2023-03-31T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-03-31T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
722936,Berwicks Lane - Marston Green,2023-03-31T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-03-31T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
722936,Berwicks Lane - Marston Green,2023-03-31T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.26
722936,Berwicks Lane - Marston Green,2023-03-31T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-31T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-03-31T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.7
722936,Berwicks Lane - Marston Green,2023-03-31T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
722936,Berwicks Lane - Marston Green,2023-03-31T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.68
722936,Berwicks Lane - Marston Green,2023-03-31T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-03-31T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-03-31T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-03-31T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-03-31T21:10:00.000+00:00,transformer,,Temperature,C,17.2
722936,Berwicks Lane - Marston Green,2023-03-31T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-31T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
722936,Berwicks Lane - Marston Green,2023-03-31T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-31T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
722936,Berwicks Lane - Marston Green,2023-03-31T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-03-31T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
722936,Berwicks Lane - Marston Green,2023-03-31T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
722936,Berwicks Lane - Marston Green,2023-03-31T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-03-31T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-03-31T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.32
722936,Berwicks Lane - Marston Green,2023-03-31T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.53
722936,Berwicks Lane - Marston Green,2023-03-31T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.74
722936,Berwicks Lane - Marston Green,2023-03-31T21:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-03-31T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
722936,Berwicks Lane - Marston Green,2023-03-31T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
722936,Berwicks Lane - Marston Green,2023-03-31T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
722936,Berwicks Lane - Marston Green,2023-03-31T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-03-31T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-31T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-03-31T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.75
722936,Berwicks Lane - Marston Green,2023-03-31T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
722936,Berwicks Lane - Marston Green,2023-03-31T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.0
722936,Berwicks Lane - Marston Green,2023-03-31T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-03-31T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-03-31T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-03-31T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
722936,Berwicks Lane - Marston Green,2023-03-31T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
722936,Berwicks Lane - Marston Green,2023-03-31T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-31T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-31T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
722936,Berwicks Lane - Marston Green,2023-03-31T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.42
722936,Berwicks Lane - Marston Green,2023-03-31T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.95
722936,Berwicks Lane - Marston Green,2023-03-31T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-03-31T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-03-31T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-03-31T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
722936,Berwicks Lane - Marston Green,2023-03-31T21:00:00.000+00:00,transformer,,Temperature,C,17.1
722936,Berwicks Lane - Marston Green,2023-03-31T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-03-31T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
722936,Berwicks Lane - Marston Green,2023-03-31T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-31T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
722936,Berwicks Lane - Marston Green,2023-03-31T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-03-31T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
722936,Berwicks Lane - Marston Green,2023-03-31T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
722936,Berwicks Lane - Marston Green,2023-03-31T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-31T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-03-31T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.01
722936,Berwicks Lane - Marston Green,2023-03-31T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.14
722936,Berwicks Lane - Marston Green,2023-03-31T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.95
722936,Berwicks Lane - Marston Green,2023-03-31T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-03-31T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
722936,Berwicks Lane - Marston Green,2023-03-31T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
722936,Berwicks Lane - Marston Green,2023-03-31T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
722936,Berwicks Lane - Marston Green,2023-03-31T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-03-31T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-03-31T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
722936,Berwicks Lane - Marston Green,2023-03-31T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.32
722936,Berwicks Lane - Marston Green,2023-03-31T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
722936,Berwicks Lane - Marston Green,2023-03-31T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.96
722936,Berwicks Lane - Marston Green,2023-03-31T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-03-31T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-03-31T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-03-31T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
722936,Berwicks Lane - Marston Green,2023-03-31T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
722936,Berwicks Lane - Marston Green,2023-03-31T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-03-31T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-31T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
722936,Berwicks Lane - Marston Green,2023-03-31T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.17
722936,Berwicks Lane - Marston Green,2023-03-31T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.87
722936,Berwicks Lane - Marston Green,2023-03-31T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-03-31T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-03-31T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-03-31T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-03-31T20:50:00.000+00:00,transformer,,Temperature,C,17.0
722936,Berwicks Lane - Marston Green,2023-03-31T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-03-31T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
722936,Berwicks Lane - Marston Green,2023-03-31T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-31T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
722936,Berwicks Lane - Marston Green,2023-03-31T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-03-31T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
722936,Berwicks Lane - Marston Green,2023-03-31T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-03-31T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-03-31T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
722936,Berwicks Lane - Marston Green,2023-03-31T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.48
722936,Berwicks Lane - Marston Green,2023-03-31T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.05
722936,Berwicks Lane - Marston Green,2023-03-31T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.83
722936,Berwicks Lane - Marston Green,2023-03-31T20:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
722936,Berwicks Lane - Marston Green,2023-03-31T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
722936,Berwicks Lane - Marston Green,2023-03-31T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
722936,Berwicks Lane - Marston Green,2023-03-31T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
722936,Berwicks Lane - Marston Green,2023-03-31T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-03-31T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-03-31T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
