Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-31T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.7
722936,Berwicks Lane - Marston Green,2023-03-31T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
722936,Berwicks Lane - Marston Green,2023-03-31T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.12
722936,Berwicks Lane - Marston Green,2023-03-31T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-03-31T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
722936,Berwicks Lane - Marston Green,2023-03-31T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-03-31T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
722936,Berwicks Lane - Marston Green,2023-03-31T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.8
722936,Berwicks Lane - Marston Green,2023-03-31T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-31T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-31T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
722936,Berwicks Lane - Marston Green,2023-03-31T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
722936,Berwicks Lane - Marston Green,2023-03-31T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.67
722936,Berwicks Lane - Marston Green,2023-03-31T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-03-31T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-03-31T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-03-31T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
722936,Berwicks Lane - Marston Green,2023-03-31T20:40:00.000+00:00,transformer,,Temperature,C,17.0
722936,Berwicks Lane - Marston Green,2023-03-31T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
722936,Berwicks Lane - Marston Green,2023-03-31T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
722936,Berwicks Lane - Marston Green,2023-03-31T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-03-31T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
722936,Berwicks Lane - Marston Green,2023-03-31T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-31T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
722936,Berwicks Lane - Marston Green,2023-03-31T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
722936,Berwicks Lane - Marston Green,2023-03-31T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-31T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
722936,Berwicks Lane - Marston Green,2023-03-31T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.71
722936,Berwicks Lane - Marston Green,2023-03-31T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.77
722936,Berwicks Lane - Marston Green,2023-03-31T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.8
722936,Berwicks Lane - Marston Green,2023-03-31T20:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
722936,Berwicks Lane - Marston Green,2023-03-31T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
722936,Berwicks Lane - Marston Green,2023-03-31T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
722936,Berwicks Lane - Marston Green,2023-03-31T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
722936,Berwicks Lane - Marston Green,2023-03-31T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-31T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-03-31T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-03-31T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.77
722936,Berwicks Lane - Marston Green,2023-03-31T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.16
722936,Berwicks Lane - Marston Green,2023-03-31T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.16
722936,Berwicks Lane - Marston Green,2023-03-31T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-03-31T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
722936,Berwicks Lane - Marston Green,2023-03-31T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
722936,Berwicks Lane - Marston Green,2023-03-31T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
722936,Berwicks Lane - Marston Green,2023-03-31T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
722936,Berwicks Lane - Marston Green,2023-03-31T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-31T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-31T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
722936,Berwicks Lane - Marston Green,2023-03-31T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.92
722936,Berwicks Lane - Marston Green,2023-03-31T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.15
722936,Berwicks Lane - Marston Green,2023-03-31T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
722936,Berwicks Lane - Marston Green,2023-03-31T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
722936,Berwicks Lane - Marston Green,2023-03-31T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-03-31T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
722936,Berwicks Lane - Marston Green,2023-03-31T20:30:00.000+00:00,transformer,,Temperature,C,17.0
722936,Berwicks Lane - Marston Green,2023-03-31T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
722936,Berwicks Lane - Marston Green,2023-03-31T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
722936,Berwicks Lane - Marston Green,2023-03-31T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-03-31T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
722936,Berwicks Lane - Marston Green,2023-03-31T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-03-31T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
722936,Berwicks Lane - Marston Green,2023-03-31T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
722936,Berwicks Lane - Marston Green,2023-03-31T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-31T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
722936,Berwicks Lane - Marston Green,2023-03-31T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.62
722936,Berwicks Lane - Marston Green,2023-03-31T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.08
722936,Berwicks Lane - Marston Green,2023-03-31T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.32
722936,Berwicks Lane - Marston Green,2023-03-31T20:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-03-31T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
722936,Berwicks Lane - Marston Green,2023-03-31T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
722936,Berwicks Lane - Marston Green,2023-03-31T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
722936,Berwicks Lane - Marston Green,2023-03-31T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-03-31T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-03-31T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-03-31T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.22
722936,Berwicks Lane - Marston Green,2023-03-31T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.26
722936,Berwicks Lane - Marston Green,2023-03-31T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.22
722936,Berwicks Lane - Marston Green,2023-03-31T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-03-31T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
722936,Berwicks Lane - Marston Green,2023-03-31T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-03-31T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
722936,Berwicks Lane - Marston Green,2023-03-31T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
722936,Berwicks Lane - Marston Green,2023-03-31T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-03-31T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-31T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
722936,Berwicks Lane - Marston Green,2023-03-31T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.4
722936,Berwicks Lane - Marston Green,2023-03-31T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.2
722936,Berwicks Lane - Marston Green,2023-03-31T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-03-31T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-03-31T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
722936,Berwicks Lane - Marston Green,2023-03-31T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
722936,Berwicks Lane - Marston Green,2023-03-31T20:20:00.000+00:00,transformer,,Temperature,C,17.3
722936,Berwicks Lane - Marston Green,2023-03-31T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-03-31T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
722936,Berwicks Lane - Marston Green,2023-03-31T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-31T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
722936,Berwicks Lane - Marston Green,2023-03-31T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-31T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
722936,Berwicks Lane - Marston Green,2023-03-31T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
722936,Berwicks Lane - Marston Green,2023-03-31T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-31T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
722936,Berwicks Lane - Marston Green,2023-03-31T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.8
722936,Berwicks Lane - Marston Green,2023-03-31T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.66
722936,Berwicks Lane - Marston Green,2023-03-31T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.42
722936,Berwicks Lane - Marston Green,2023-03-31T20:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
722936,Berwicks Lane - Marston Green,2023-03-31T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
722936,Berwicks Lane - Marston Green,2023-03-31T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
722936,Berwicks Lane - Marston Green,2023-03-31T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
722936,Berwicks Lane - Marston Green,2023-03-31T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-03-31T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-03-31T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-03-31T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.85
722936,Berwicks Lane - Marston Green,2023-03-31T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.6
722936,Berwicks Lane - Marston Green,2023-03-31T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.18
722936,Berwicks Lane - Marston Green,2023-03-31T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-03-31T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
722936,Berwicks Lane - Marston Green,2023-03-31T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
722936,Berwicks Lane - Marston Green,2023-03-31T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
722936,Berwicks Lane - Marston Green,2023-03-31T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.87
722936,Berwicks Lane - Marston Green,2023-03-31T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-31T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-31T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
722936,Berwicks Lane - Marston Green,2023-03-31T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.07
722936,Berwicks Lane - Marston Green,2023-03-31T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.08
722936,Berwicks Lane - Marston Green,2023-03-31T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-03-31T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
722936,Berwicks Lane - Marston Green,2023-03-31T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-03-31T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
722936,Berwicks Lane - Marston Green,2023-03-31T20:10:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-03-31T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-03-31T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
722936,Berwicks Lane - Marston Green,2023-03-31T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-03-31T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
722936,Berwicks Lane - Marston Green,2023-03-31T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-31T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
722936,Berwicks Lane - Marston Green,2023-03-31T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-03-31T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-31T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
722936,Berwicks Lane - Marston Green,2023-03-31T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.48
722936,Berwicks Lane - Marston Green,2023-03-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.66
722936,Berwicks Lane - Marston Green,2023-03-31T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.27
722936,Berwicks Lane - Marston Green,2023-03-31T20:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
722936,Berwicks Lane - Marston Green,2023-03-31T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
722936,Berwicks Lane - Marston Green,2023-03-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
722936,Berwicks Lane - Marston Green,2023-03-31T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
722936,Berwicks Lane - Marston Green,2023-03-31T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-03-31T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-03-31T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-03-31T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.04
722936,Berwicks Lane - Marston Green,2023-03-31T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.79
722936,Berwicks Lane - Marston Green,2023-03-31T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.05
722936,Berwicks Lane - Marston Green,2023-03-31T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-03-31T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
722936,Berwicks Lane - Marston Green,2023-03-31T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-03-31T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
722936,Berwicks Lane - Marston Green,2023-03-31T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
722936,Berwicks Lane - Marston Green,2023-03-31T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-31T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-31T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.49
722936,Berwicks Lane - Marston Green,2023-03-31T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.27
722936,Berwicks Lane - Marston Green,2023-03-31T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.21
722936,Berwicks Lane - Marston Green,2023-03-31T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
722936,Berwicks Lane - Marston Green,2023-03-31T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-03-31T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-03-31T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-03-31T20:00:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-03-31T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-03-31T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
722936,Berwicks Lane - Marston Green,2023-03-31T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
722936,Berwicks Lane - Marston Green,2023-03-31T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
722936,Berwicks Lane - Marston Green,2023-03-31T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
722936,Berwicks Lane - Marston Green,2023-03-31T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-31T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
722936,Berwicks Lane - Marston Green,2023-03-31T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.53
722936,Berwicks Lane - Marston Green,2023-03-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.06
722936,Berwicks Lane - Marston Green,2023-03-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.25
722936,Berwicks Lane - Marston Green,2023-03-31T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-03-31T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
722936,Berwicks Lane - Marston Green,2023-03-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
722936,Berwicks Lane - Marston Green,2023-03-31T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
722936,Berwicks Lane - Marston Green,2023-03-31T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-31T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
722936,Berwicks Lane - Marston Green,2023-03-31T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
722936,Berwicks Lane - Marston Green,2023-03-31T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.53
722936,Berwicks Lane - Marston Green,2023-03-31T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
722936,Berwicks Lane - Marston Green,2023-03-31T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.98
722936,Berwicks Lane - Marston Green,2023-03-31T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-03-31T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
722936,Berwicks Lane - Marston Green,2023-03-31T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-03-31T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
722936,Berwicks Lane - Marston Green,2023-03-31T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.86
722936,Berwicks Lane - Marston Green,2023-03-31T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-03-31T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-31T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.64
722936,Berwicks Lane - Marston Green,2023-03-31T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.34
722936,Berwicks Lane - Marston Green,2023-03-31T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.09
722936,Berwicks Lane - Marston Green,2023-03-31T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-03-31T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-03-31T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-03-31T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
722936,Berwicks Lane - Marston Green,2023-03-31T19:50:00.000+00:00,transformer,,Temperature,C,17.5
722936,Berwicks Lane - Marston Green,2023-03-31T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-03-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
722936,Berwicks Lane - Marston Green,2023-03-31T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
722936,Berwicks Lane - Marston Green,2023-03-31T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
722936,Berwicks Lane - Marston Green,2023-03-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
722936,Berwicks Lane - Marston Green,2023-03-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
722936,Berwicks Lane - Marston Green,2023-03-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.17
722936,Berwicks Lane - Marston Green,2023-03-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.03
722936,Berwicks Lane - Marston Green,2023-03-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.06
722936,Berwicks Lane - Marston Green,2023-03-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-03-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
722936,Berwicks Lane - Marston Green,2023-03-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
722936,Berwicks Lane - Marston Green,2023-03-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
722936,Berwicks Lane - Marston Green,2023-03-31T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-31T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-03-31T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-03-31T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.37
722936,Berwicks Lane - Marston Green,2023-03-31T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.24
722936,Berwicks Lane - Marston Green,2023-03-31T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.39
722936,Berwicks Lane - Marston Green,2023-03-31T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-03-31T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
722936,Berwicks Lane - Marston Green,2023-03-31T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
722936,Berwicks Lane - Marston Green,2023-03-31T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
722936,Berwicks Lane - Marston Green,2023-03-31T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
722936,Berwicks Lane - Marston Green,2023-03-31T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-31T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-31T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.73
722936,Berwicks Lane - Marston Green,2023-03-31T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.6
722936,Berwicks Lane - Marston Green,2023-03-31T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.62
722936,Berwicks Lane - Marston Green,2023-03-31T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-03-31T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-03-31T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
722936,Berwicks Lane - Marston Green,2023-03-31T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
722936,Berwicks Lane - Marston Green,2023-03-31T19:40:00.000+00:00,transformer,,Temperature,C,17.5
722936,Berwicks Lane - Marston Green,2023-03-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-03-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
722936,Berwicks Lane - Marston Green,2023-03-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
722936,Berwicks Lane - Marston Green,2023-03-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
722936,Berwicks Lane - Marston Green,2023-03-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
722936,Berwicks Lane - Marston Green,2023-03-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
722936,Berwicks Lane - Marston Green,2023-03-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.1
722936,Berwicks Lane - Marston Green,2023-03-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.84
722936,Berwicks Lane - Marston Green,2023-03-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.01
722936,Berwicks Lane - Marston Green,2023-03-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
722936,Berwicks Lane - Marston Green,2023-03-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
722936,Berwicks Lane - Marston Green,2023-03-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
722936,Berwicks Lane - Marston Green,2023-03-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
722936,Berwicks Lane - Marston Green,2023-03-31T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-31T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-31T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-03-31T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.22
722936,Berwicks Lane - Marston Green,2023-03-31T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.52
722936,Berwicks Lane - Marston Green,2023-03-31T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.18
722936,Berwicks Lane - Marston Green,2023-03-31T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-03-31T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.8
722936,Berwicks Lane - Marston Green,2023-03-31T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
722936,Berwicks Lane - Marston Green,2023-03-31T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
722936,Berwicks Lane - Marston Green,2023-03-31T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
722936,Berwicks Lane - Marston Green,2023-03-31T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-31T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-31T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.26
722936,Berwicks Lane - Marston Green,2023-03-31T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.62
722936,Berwicks Lane - Marston Green,2023-03-31T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.13
722936,Berwicks Lane - Marston Green,2023-03-31T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-03-31T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-03-31T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
722936,Berwicks Lane - Marston Green,2023-03-31T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-03-31T19:30:00.000+00:00,transformer,,Temperature,C,17.3
722936,Berwicks Lane - Marston Green,2023-03-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-03-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
722936,Berwicks Lane - Marston Green,2023-03-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-03-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
722936,Berwicks Lane - Marston Green,2023-03-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
722936,Berwicks Lane - Marston Green,2023-03-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
722936,Berwicks Lane - Marston Green,2023-03-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-03-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
722936,Berwicks Lane - Marston Green,2023-03-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.47
722936,Berwicks Lane - Marston Green,2023-03-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.14
722936,Berwicks Lane - Marston Green,2023-03-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.31
722936,Berwicks Lane - Marston Green,2023-03-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-03-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
722936,Berwicks Lane - Marston Green,2023-03-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
722936,Berwicks Lane - Marston Green,2023-03-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
722936,Berwicks Lane - Marston Green,2023-03-31T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-03-31T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-03-31T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-03-31T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.32
722936,Berwicks Lane - Marston Green,2023-03-31T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.87
722936,Berwicks Lane - Marston Green,2023-03-31T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.11
722936,Berwicks Lane - Marston Green,2023-03-31T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-03-31T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.8
722936,Berwicks Lane - Marston Green,2023-03-31T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
722936,Berwicks Lane - Marston Green,2023-03-31T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.9
722936,Berwicks Lane - Marston Green,2023-03-31T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
722936,Berwicks Lane - Marston Green,2023-03-31T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-31T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-31T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
722936,Berwicks Lane - Marston Green,2023-03-31T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.77
722936,Berwicks Lane - Marston Green,2023-03-31T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.59
722936,Berwicks Lane - Marston Green,2023-03-31T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-03-31T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-03-31T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
722936,Berwicks Lane - Marston Green,2023-03-31T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-03-31T19:20:00.000+00:00,transformer,,Temperature,C,17.2
722936,Berwicks Lane - Marston Green,2023-03-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
722936,Berwicks Lane - Marston Green,2023-03-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
722936,Berwicks Lane - Marston Green,2023-03-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-03-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
722936,Berwicks Lane - Marston Green,2023-03-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
722936,Berwicks Lane - Marston Green,2023-03-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
722936,Berwicks Lane - Marston Green,2023-03-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
722936,Berwicks Lane - Marston Green,2023-03-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.39
722936,Berwicks Lane - Marston Green,2023-03-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.64
722936,Berwicks Lane - Marston Green,2023-03-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.69
722936,Berwicks Lane - Marston Green,2023-03-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-03-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
722936,Berwicks Lane - Marston Green,2023-03-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
722936,Berwicks Lane - Marston Green,2023-03-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
722936,Berwicks Lane - Marston Green,2023-03-31T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-31T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-03-31T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-31T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.25
722936,Berwicks Lane - Marston Green,2023-03-31T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.72
722936,Berwicks Lane - Marston Green,2023-03-31T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.89
722936,Berwicks Lane - Marston Green,2023-03-31T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-03-31T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.8
722936,Berwicks Lane - Marston Green,2023-03-31T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-03-31T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.0
722936,Berwicks Lane - Marston Green,2023-03-31T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
722936,Berwicks Lane - Marston Green,2023-03-31T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-03-31T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-31T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
722936,Berwicks Lane - Marston Green,2023-03-31T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.78
722936,Berwicks Lane - Marston Green,2023-03-31T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.1
722936,Berwicks Lane - Marston Green,2023-03-31T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-03-31T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-03-31T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
722936,Berwicks Lane - Marston Green,2023-03-31T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-03-31T19:10:00.000+00:00,transformer,,Temperature,C,17.4
722936,Berwicks Lane - Marston Green,2023-03-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
722936,Berwicks Lane - Marston Green,2023-03-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
722936,Berwicks Lane - Marston Green,2023-03-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-03-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
722936,Berwicks Lane - Marston Green,2023-03-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
722936,Berwicks Lane - Marston Green,2023-03-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-03-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-03-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
722936,Berwicks Lane - Marston Green,2023-03-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.59
722936,Berwicks Lane - Marston Green,2023-03-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.5
722936,Berwicks Lane - Marston Green,2023-03-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.98
722936,Berwicks Lane - Marston Green,2023-03-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-03-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
722936,Berwicks Lane - Marston Green,2023-03-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
722936,Berwicks Lane - Marston Green,2023-03-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
722936,Berwicks Lane - Marston Green,2023-03-31T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-31T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-03-31T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-03-31T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.38
722936,Berwicks Lane - Marston Green,2023-03-31T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.35
722936,Berwicks Lane - Marston Green,2023-03-31T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.74
722936,Berwicks Lane - Marston Green,2023-03-31T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-03-31T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
722936,Berwicks Lane - Marston Green,2023-03-31T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
722936,Berwicks Lane - Marston Green,2023-03-31T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.8
722936,Berwicks Lane - Marston Green,2023-03-31T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
722936,Berwicks Lane - Marston Green,2023-03-31T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-31T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-31T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
722936,Berwicks Lane - Marston Green,2023-03-31T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.92
722936,Berwicks Lane - Marston Green,2023-03-31T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.74
722936,Berwicks Lane - Marston Green,2023-03-31T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-03-31T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
722936,Berwicks Lane - Marston Green,2023-03-31T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
722936,Berwicks Lane - Marston Green,2023-03-31T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-03-31T19:00:00.000+00:00,transformer,,Temperature,C,17.3
722936,Berwicks Lane - Marston Green,2023-03-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-03-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
722936,Berwicks Lane - Marston Green,2023-03-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-03-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
722936,Berwicks Lane - Marston Green,2023-03-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
722936,Berwicks Lane - Marston Green,2023-03-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
722936,Berwicks Lane - Marston Green,2023-03-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
722936,Berwicks Lane - Marston Green,2023-03-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.17
722936,Berwicks Lane - Marston Green,2023-03-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.28
722936,Berwicks Lane - Marston Green,2023-03-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.47
722936,Berwicks Lane - Marston Green,2023-03-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
722936,Berwicks Lane - Marston Green,2023-03-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
722936,Berwicks Lane - Marston Green,2023-03-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
722936,Berwicks Lane - Marston Green,2023-03-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
722936,Berwicks Lane - Marston Green,2023-03-31T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-03-31T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-31T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-31T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.56
722936,Berwicks Lane - Marston Green,2023-03-31T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.48
722936,Berwicks Lane - Marston Green,2023-03-31T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.34
722936,Berwicks Lane - Marston Green,2023-03-31T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-03-31T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
722936,Berwicks Lane - Marston Green,2023-03-31T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
722936,Berwicks Lane - Marston Green,2023-03-31T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.1
722936,Berwicks Lane - Marston Green,2023-03-31T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
722936,Berwicks Lane - Marston Green,2023-03-31T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-31T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-03-31T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
722936,Berwicks Lane - Marston Green,2023-03-31T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.85
722936,Berwicks Lane - Marston Green,2023-03-31T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.77
722936,Berwicks Lane - Marston Green,2023-03-31T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-03-31T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-03-31T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
722936,Berwicks Lane - Marston Green,2023-03-31T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-03-31T18:50:00.000+00:00,transformer,,Temperature,C,17.1
722936,Berwicks Lane - Marston Green,2023-03-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
722936,Berwicks Lane - Marston Green,2023-03-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
722936,Berwicks Lane - Marston Green,2023-03-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-03-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
722936,Berwicks Lane - Marston Green,2023-03-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
722936,Berwicks Lane - Marston Green,2023-03-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
722936,Berwicks Lane - Marston Green,2023-03-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722936,Berwicks Lane - Marston Green,2023-03-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.84
722936,Berwicks Lane - Marston Green,2023-03-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.32
722936,Berwicks Lane - Marston Green,2023-03-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.12
722936,Berwicks Lane - Marston Green,2023-03-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
722936,Berwicks Lane - Marston Green,2023-03-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
722936,Berwicks Lane - Marston Green,2023-03-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
722936,Berwicks Lane - Marston Green,2023-03-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
722936,Berwicks Lane - Marston Green,2023-03-31T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-03-31T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-03-31T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-03-31T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.18
722936,Berwicks Lane - Marston Green,2023-03-31T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.54
722936,Berwicks Lane - Marston Green,2023-03-31T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.38
722936,Berwicks Lane - Marston Green,2023-03-31T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-03-31T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-03-31T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
722936,Berwicks Lane - Marston Green,2023-03-31T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.0
722936,Berwicks Lane - Marston Green,2023-03-31T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.8
722936,Berwicks Lane - Marston Green,2023-03-31T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-31T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-31T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
722936,Berwicks Lane - Marston Green,2023-03-31T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.55
722936,Berwicks Lane - Marston Green,2023-03-31T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.64
722936,Berwicks Lane - Marston Green,2023-03-31T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-03-31T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-03-31T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
722936,Berwicks Lane - Marston Green,2023-03-31T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
722936,Berwicks Lane - Marston Green,2023-03-31T18:40:00.000+00:00,transformer,,Temperature,C,16.9
722936,Berwicks Lane - Marston Green,2023-03-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
722936,Berwicks Lane - Marston Green,2023-03-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
722936,Berwicks Lane - Marston Green,2023-03-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-03-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
