Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-03-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
722936,Berwicks Lane - Marston Green,2023-03-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
722936,Berwicks Lane - Marston Green,2023-03-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-03-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
722936,Berwicks Lane - Marston Green,2023-03-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.37
722936,Berwicks Lane - Marston Green,2023-03-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.09
722936,Berwicks Lane - Marston Green,2023-03-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.02
722936,Berwicks Lane - Marston Green,2023-03-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-03-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
722936,Berwicks Lane - Marston Green,2023-03-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
722936,Berwicks Lane - Marston Green,2023-03-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
722936,Berwicks Lane - Marston Green,2023-03-31T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-03-31T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
722936,Berwicks Lane - Marston Green,2023-03-31T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-31T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.95
722936,Berwicks Lane - Marston Green,2023-03-31T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.34
722936,Berwicks Lane - Marston Green,2023-03-31T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.46
722936,Berwicks Lane - Marston Green,2023-03-31T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-03-31T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-03-31T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
722936,Berwicks Lane - Marston Green,2023-03-31T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.7
722936,Berwicks Lane - Marston Green,2023-03-31T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
722936,Berwicks Lane - Marston Green,2023-03-31T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-31T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-31T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
722936,Berwicks Lane - Marston Green,2023-03-31T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.43
722936,Berwicks Lane - Marston Green,2023-03-31T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
722936,Berwicks Lane - Marston Green,2023-03-31T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-03-31T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-03-31T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
722936,Berwicks Lane - Marston Green,2023-03-31T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-03-31T18:30:00.000+00:00,transformer,,Temperature,C,16.9
722936,Berwicks Lane - Marston Green,2023-03-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
722936,Berwicks Lane - Marston Green,2023-03-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
722936,Berwicks Lane - Marston Green,2023-03-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-03-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
722936,Berwicks Lane - Marston Green,2023-03-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
722936,Berwicks Lane - Marston Green,2023-03-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
722936,Berwicks Lane - Marston Green,2023-03-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-03-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-03-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.82
722936,Berwicks Lane - Marston Green,2023-03-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.77
722936,Berwicks Lane - Marston Green,2023-03-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.42
722936,Berwicks Lane - Marston Green,2023-03-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
722936,Berwicks Lane - Marston Green,2023-03-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
722936,Berwicks Lane - Marston Green,2023-03-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
722936,Berwicks Lane - Marston Green,2023-03-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
722936,Berwicks Lane - Marston Green,2023-03-31T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-31T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
722936,Berwicks Lane - Marston Green,2023-03-31T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-31T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.25
722936,Berwicks Lane - Marston Green,2023-03-31T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.51
722936,Berwicks Lane - Marston Green,2023-03-31T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.8
722936,Berwicks Lane - Marston Green,2023-03-31T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-03-31T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
722936,Berwicks Lane - Marston Green,2023-03-31T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
722936,Berwicks Lane - Marston Green,2023-03-31T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.1
722936,Berwicks Lane - Marston Green,2023-03-31T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
722936,Berwicks Lane - Marston Green,2023-03-31T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-03-31T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-31T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
722936,Berwicks Lane - Marston Green,2023-03-31T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.43
722936,Berwicks Lane - Marston Green,2023-03-31T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
722936,Berwicks Lane - Marston Green,2023-03-31T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-03-31T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
722936,Berwicks Lane - Marston Green,2023-03-31T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
722936,Berwicks Lane - Marston Green,2023-03-31T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-03-31T18:20:00.000+00:00,transformer,,Temperature,C,16.9
722936,Berwicks Lane - Marston Green,2023-03-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-03-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
722936,Berwicks Lane - Marston Green,2023-03-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-03-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
722936,Berwicks Lane - Marston Green,2023-03-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-03-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
722936,Berwicks Lane - Marston Green,2023-03-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
722936,Berwicks Lane - Marston Green,2023-03-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
722936,Berwicks Lane - Marston Green,2023-03-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-03-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.62
722936,Berwicks Lane - Marston Green,2023-03-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.93
722936,Berwicks Lane - Marston Green,2023-03-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.54
722936,Berwicks Lane - Marston Green,2023-03-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
722936,Berwicks Lane - Marston Green,2023-03-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
722936,Berwicks Lane - Marston Green,2023-03-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
722936,Berwicks Lane - Marston Green,2023-03-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
722936,Berwicks Lane - Marston Green,2023-03-31T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-03-31T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
722936,Berwicks Lane - Marston Green,2023-03-31T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-31T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.86
722936,Berwicks Lane - Marston Green,2023-03-31T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.21
722936,Berwicks Lane - Marston Green,2023-03-31T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.91
722936,Berwicks Lane - Marston Green,2023-03-31T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-03-31T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.1
722936,Berwicks Lane - Marston Green,2023-03-31T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
722936,Berwicks Lane - Marston Green,2023-03-31T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
722936,Berwicks Lane - Marston Green,2023-03-31T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
722936,Berwicks Lane - Marston Green,2023-03-31T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-03-31T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-31T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.14
722936,Berwicks Lane - Marston Green,2023-03-31T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.89
722936,Berwicks Lane - Marston Green,2023-03-31T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
722936,Berwicks Lane - Marston Green,2023-03-31T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-03-31T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-03-31T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.9
722936,Berwicks Lane - Marston Green,2023-03-31T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-03-31T18:10:00.000+00:00,transformer,,Temperature,C,17.1
722936,Berwicks Lane - Marston Green,2023-03-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
722936,Berwicks Lane - Marston Green,2023-03-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
722936,Berwicks Lane - Marston Green,2023-03-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
722936,Berwicks Lane - Marston Green,2023-03-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
722936,Berwicks Lane - Marston Green,2023-03-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
722936,Berwicks Lane - Marston Green,2023-03-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
722936,Berwicks Lane - Marston Green,2023-03-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
722936,Berwicks Lane - Marston Green,2023-03-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-03-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
722936,Berwicks Lane - Marston Green,2023-03-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.1
722936,Berwicks Lane - Marston Green,2023-03-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.4
722936,Berwicks Lane - Marston Green,2023-03-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-03-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
722936,Berwicks Lane - Marston Green,2023-03-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
722936,Berwicks Lane - Marston Green,2023-03-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
722936,Berwicks Lane - Marston Green,2023-03-31T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-03-31T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
722936,Berwicks Lane - Marston Green,2023-03-31T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-03-31T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.78
722936,Berwicks Lane - Marston Green,2023-03-31T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.21
722936,Berwicks Lane - Marston Green,2023-03-31T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.71
722936,Berwicks Lane - Marston Green,2023-03-31T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-03-31T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
722936,Berwicks Lane - Marston Green,2023-03-31T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
722936,Berwicks Lane - Marston Green,2023-03-31T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.5
722936,Berwicks Lane - Marston Green,2023-03-31T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
722936,Berwicks Lane - Marston Green,2023-03-31T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-31T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-31T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
722936,Berwicks Lane - Marston Green,2023-03-31T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.66
722936,Berwicks Lane - Marston Green,2023-03-31T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.08
722936,Berwicks Lane - Marston Green,2023-03-31T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
722936,Berwicks Lane - Marston Green,2023-03-31T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-03-31T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
722936,Berwicks Lane - Marston Green,2023-03-31T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-03-31T18:00:00.000+00:00,transformer,,Temperature,C,17.1
722936,Berwicks Lane - Marston Green,2023-03-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
722936,Berwicks Lane - Marston Green,2023-03-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
722936,Berwicks Lane - Marston Green,2023-03-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-03-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
722936,Berwicks Lane - Marston Green,2023-03-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
722936,Berwicks Lane - Marston Green,2023-03-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
722936,Berwicks Lane - Marston Green,2023-03-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-03-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
722936,Berwicks Lane - Marston Green,2023-03-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.17
722936,Berwicks Lane - Marston Green,2023-03-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.87
722936,Berwicks Lane - Marston Green,2023-03-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.79
722936,Berwicks Lane - Marston Green,2023-03-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-03-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
722936,Berwicks Lane - Marston Green,2023-03-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
722936,Berwicks Lane - Marston Green,2023-03-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
722936,Berwicks Lane - Marston Green,2023-03-31T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-03-31T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
722936,Berwicks Lane - Marston Green,2023-03-31T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-31T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.27
722936,Berwicks Lane - Marston Green,2023-03-31T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
722936,Berwicks Lane - Marston Green,2023-03-31T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.6
722936,Berwicks Lane - Marston Green,2023-03-31T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
722936,Berwicks Lane - Marston Green,2023-03-31T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.2
722936,Berwicks Lane - Marston Green,2023-03-31T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-03-31T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.0
722936,Berwicks Lane - Marston Green,2023-03-31T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
722936,Berwicks Lane - Marston Green,2023-03-31T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-31T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-03-31T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.43
722936,Berwicks Lane - Marston Green,2023-03-31T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.43
722936,Berwicks Lane - Marston Green,2023-03-31T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.46
722936,Berwicks Lane - Marston Green,2023-03-31T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-03-31T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-03-31T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
722936,Berwicks Lane - Marston Green,2023-03-31T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
722936,Berwicks Lane - Marston Green,2023-03-31T17:50:00.000+00:00,transformer,,Temperature,C,17.1
722936,Berwicks Lane - Marston Green,2023-03-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
722936,Berwicks Lane - Marston Green,2023-03-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
722936,Berwicks Lane - Marston Green,2023-03-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-03-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
722936,Berwicks Lane - Marston Green,2023-03-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
722936,Berwicks Lane - Marston Green,2023-03-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
722936,Berwicks Lane - Marston Green,2023-03-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-03-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.7
722936,Berwicks Lane - Marston Green,2023-03-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.61
722936,Berwicks Lane - Marston Green,2023-03-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.05
722936,Berwicks Lane - Marston Green,2023-03-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
722936,Berwicks Lane - Marston Green,2023-03-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
722936,Berwicks Lane - Marston Green,2023-03-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
722936,Berwicks Lane - Marston Green,2023-03-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
722936,Berwicks Lane - Marston Green,2023-03-31T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-03-31T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
722936,Berwicks Lane - Marston Green,2023-03-31T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-03-31T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.87
722936,Berwicks Lane - Marston Green,2023-03-31T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.61
722936,Berwicks Lane - Marston Green,2023-03-31T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.01
722936,Berwicks Lane - Marston Green,2023-03-31T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-03-31T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.5
722936,Berwicks Lane - Marston Green,2023-03-31T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-03-31T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.7
722936,Berwicks Lane - Marston Green,2023-03-31T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
722936,Berwicks Lane - Marston Green,2023-03-31T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-31T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-03-31T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
722936,Berwicks Lane - Marston Green,2023-03-31T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.1
722936,Berwicks Lane - Marston Green,2023-03-31T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.85
722936,Berwicks Lane - Marston Green,2023-03-31T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-03-31T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-03-31T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
722936,Berwicks Lane - Marston Green,2023-03-31T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-03-31T17:40:00.000+00:00,transformer,,Temperature,C,17.0
722936,Berwicks Lane - Marston Green,2023-03-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
722936,Berwicks Lane - Marston Green,2023-03-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
722936,Berwicks Lane - Marston Green,2023-03-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
722936,Berwicks Lane - Marston Green,2023-03-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
722936,Berwicks Lane - Marston Green,2023-03-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
722936,Berwicks Lane - Marston Green,2023-03-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-03-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.84
722936,Berwicks Lane - Marston Green,2023-03-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.7
722936,Berwicks Lane - Marston Green,2023-03-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.85
722936,Berwicks Lane - Marston Green,2023-03-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-03-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
722936,Berwicks Lane - Marston Green,2023-03-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
722936,Berwicks Lane - Marston Green,2023-03-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
722936,Berwicks Lane - Marston Green,2023-03-31T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-03-31T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-03-31T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-31T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.06
722936,Berwicks Lane - Marston Green,2023-03-31T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.12
722936,Berwicks Lane - Marston Green,2023-03-31T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.0
722936,Berwicks Lane - Marston Green,2023-03-31T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-03-31T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
722936,Berwicks Lane - Marston Green,2023-03-31T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
722936,Berwicks Lane - Marston Green,2023-03-31T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
722936,Berwicks Lane - Marston Green,2023-03-31T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
722936,Berwicks Lane - Marston Green,2023-03-31T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-31T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-03-31T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.1
722936,Berwicks Lane - Marston Green,2023-03-31T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.16
722936,Berwicks Lane - Marston Green,2023-03-31T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.51
722936,Berwicks Lane - Marston Green,2023-03-31T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-03-31T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-03-31T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
722936,Berwicks Lane - Marston Green,2023-03-31T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
722936,Berwicks Lane - Marston Green,2023-03-31T17:30:00.000+00:00,transformer,,Temperature,C,16.9
722936,Berwicks Lane - Marston Green,2023-03-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
722936,Berwicks Lane - Marston Green,2023-03-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
722936,Berwicks Lane - Marston Green,2023-03-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
722936,Berwicks Lane - Marston Green,2023-03-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
722936,Berwicks Lane - Marston Green,2023-03-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
722936,Berwicks Lane - Marston Green,2023-03-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.15
722936,Berwicks Lane - Marston Green,2023-03-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.28
722936,Berwicks Lane - Marston Green,2023-03-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.52
722936,Berwicks Lane - Marston Green,2023-03-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-03-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
722936,Berwicks Lane - Marston Green,2023-03-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
722936,Berwicks Lane - Marston Green,2023-03-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
722936,Berwicks Lane - Marston Green,2023-03-31T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-03-31T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-31T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-31T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.86
722936,Berwicks Lane - Marston Green,2023-03-31T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.57
722936,Berwicks Lane - Marston Green,2023-03-31T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.67
722936,Berwicks Lane - Marston Green,2023-03-31T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
722936,Berwicks Lane - Marston Green,2023-03-31T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
722936,Berwicks Lane - Marston Green,2023-03-31T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-03-31T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
722936,Berwicks Lane - Marston Green,2023-03-31T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
722936,Berwicks Lane - Marston Green,2023-03-31T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-03-31T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-03-31T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.88
722936,Berwicks Lane - Marston Green,2023-03-31T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.94
722936,Berwicks Lane - Marston Green,2023-03-31T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.81
722936,Berwicks Lane - Marston Green,2023-03-31T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-03-31T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
722936,Berwicks Lane - Marston Green,2023-03-31T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-03-31T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-03-31T17:20:00.000+00:00,transformer,,Temperature,C,16.9
722936,Berwicks Lane - Marston Green,2023-03-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
722936,Berwicks Lane - Marston Green,2023-03-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
722936,Berwicks Lane - Marston Green,2023-03-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-03-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
722936,Berwicks Lane - Marston Green,2023-03-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
722936,Berwicks Lane - Marston Green,2023-03-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
722936,Berwicks Lane - Marston Green,2023-03-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-03-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.74
722936,Berwicks Lane - Marston Green,2023-03-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.51
722936,Berwicks Lane - Marston Green,2023-03-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.48
722936,Berwicks Lane - Marston Green,2023-03-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
722936,Berwicks Lane - Marston Green,2023-03-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
722936,Berwicks Lane - Marston Green,2023-03-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
722936,Berwicks Lane - Marston Green,2023-03-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
722936,Berwicks Lane - Marston Green,2023-03-31T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-03-31T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-03-31T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-03-31T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.16
722936,Berwicks Lane - Marston Green,2023-03-31T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.71
722936,Berwicks Lane - Marston Green,2023-03-31T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.69
722936,Berwicks Lane - Marston Green,2023-03-31T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-03-31T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
722936,Berwicks Lane - Marston Green,2023-03-31T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
722936,Berwicks Lane - Marston Green,2023-03-31T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.4
722936,Berwicks Lane - Marston Green,2023-03-31T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
722936,Berwicks Lane - Marston Green,2023-03-31T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-31T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-03-31T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.45
722936,Berwicks Lane - Marston Green,2023-03-31T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.32
722936,Berwicks Lane - Marston Green,2023-03-31T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.77
722936,Berwicks Lane - Marston Green,2023-03-31T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-03-31T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-03-31T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
722936,Berwicks Lane - Marston Green,2023-03-31T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-03-31T17:10:00.000+00:00,transformer,,Temperature,C,16.8
722936,Berwicks Lane - Marston Green,2023-03-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
722936,Berwicks Lane - Marston Green,2023-03-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
722936,Berwicks Lane - Marston Green,2023-03-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-03-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
722936,Berwicks Lane - Marston Green,2023-03-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
722936,Berwicks Lane - Marston Green,2023-03-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
722936,Berwicks Lane - Marston Green,2023-03-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-03-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.61
722936,Berwicks Lane - Marston Green,2023-03-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.03
722936,Berwicks Lane - Marston Green,2023-03-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.46
722936,Berwicks Lane - Marston Green,2023-03-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
722936,Berwicks Lane - Marston Green,2023-03-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
722936,Berwicks Lane - Marston Green,2023-03-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
722936,Berwicks Lane - Marston Green,2023-03-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
722936,Berwicks Lane - Marston Green,2023-03-31T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-03-31T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
722936,Berwicks Lane - Marston Green,2023-03-31T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-03-31T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.97
722936,Berwicks Lane - Marston Green,2023-03-31T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.0
722936,Berwicks Lane - Marston Green,2023-03-31T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.97
722936,Berwicks Lane - Marston Green,2023-03-31T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-03-31T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
722936,Berwicks Lane - Marston Green,2023-03-31T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.1
722936,Berwicks Lane - Marston Green,2023-03-31T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
722936,Berwicks Lane - Marston Green,2023-03-31T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.42
722936,Berwicks Lane - Marston Green,2023-03-31T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-31T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-03-31T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.09
722936,Berwicks Lane - Marston Green,2023-03-31T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
722936,Berwicks Lane - Marston Green,2023-03-31T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.12
722936,Berwicks Lane - Marston Green,2023-03-31T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-03-31T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-03-31T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-03-31T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
722936,Berwicks Lane - Marston Green,2023-03-31T17:00:00.000+00:00,transformer,,Temperature,C,17.0
722936,Berwicks Lane - Marston Green,2023-03-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
722936,Berwicks Lane - Marston Green,2023-03-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
722936,Berwicks Lane - Marston Green,2023-03-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-03-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
722936,Berwicks Lane - Marston Green,2023-03-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-03-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
722936,Berwicks Lane - Marston Green,2023-03-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
722936,Berwicks Lane - Marston Green,2023-03-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-03-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-03-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.06
722936,Berwicks Lane - Marston Green,2023-03-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.09
722936,Berwicks Lane - Marston Green,2023-03-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.09
722936,Berwicks Lane - Marston Green,2023-03-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-03-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
722936,Berwicks Lane - Marston Green,2023-03-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
722936,Berwicks Lane - Marston Green,2023-03-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
722936,Berwicks Lane - Marston Green,2023-03-31T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
722936,Berwicks Lane - Marston Green,2023-03-31T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
722936,Berwicks Lane - Marston Green,2023-03-31T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-03-31T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.07
722936,Berwicks Lane - Marston Green,2023-03-31T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.13
722936,Berwicks Lane - Marston Green,2023-03-31T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.88
722936,Berwicks Lane - Marston Green,2023-03-31T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-03-31T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
722936,Berwicks Lane - Marston Green,2023-03-31T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
722936,Berwicks Lane - Marston Green,2023-03-31T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
722936,Berwicks Lane - Marston Green,2023-03-31T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.74
722936,Berwicks Lane - Marston Green,2023-03-31T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-31T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-03-31T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.23
722936,Berwicks Lane - Marston Green,2023-03-31T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.92
722936,Berwicks Lane - Marston Green,2023-03-31T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.34
722936,Berwicks Lane - Marston Green,2023-03-31T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-03-31T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-03-31T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
722936,Berwicks Lane - Marston Green,2023-03-31T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
722936,Berwicks Lane - Marston Green,2023-03-31T16:50:00.000+00:00,transformer,,Temperature,C,17.1
722936,Berwicks Lane - Marston Green,2023-03-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
722936,Berwicks Lane - Marston Green,2023-03-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
722936,Berwicks Lane - Marston Green,2023-03-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
722936,Berwicks Lane - Marston Green,2023-03-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
722936,Berwicks Lane - Marston Green,2023-03-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
722936,Berwicks Lane - Marston Green,2023-03-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-03-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-03-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.31
722936,Berwicks Lane - Marston Green,2023-03-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.06
722936,Berwicks Lane - Marston Green,2023-03-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.22
722936,Berwicks Lane - Marston Green,2023-03-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
722936,Berwicks Lane - Marston Green,2023-03-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
722936,Berwicks Lane - Marston Green,2023-03-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
722936,Berwicks Lane - Marston Green,2023-03-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
722936,Berwicks Lane - Marston Green,2023-03-31T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-03-31T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
722936,Berwicks Lane - Marston Green,2023-03-31T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
722936,Berwicks Lane - Marston Green,2023-03-31T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.1
722936,Berwicks Lane - Marston Green,2023-03-31T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.83
722936,Berwicks Lane - Marston Green,2023-03-31T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.15
722936,Berwicks Lane - Marston Green,2023-03-31T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-03-31T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
722936,Berwicks Lane - Marston Green,2023-03-31T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
722936,Berwicks Lane - Marston Green,2023-03-31T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.8
722936,Berwicks Lane - Marston Green,2023-03-31T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
722936,Berwicks Lane - Marston Green,2023-03-31T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-31T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-31T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
722936,Berwicks Lane - Marston Green,2023-03-31T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.91
722936,Berwicks Lane - Marston Green,2023-03-31T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.17
722936,Berwicks Lane - Marston Green,2023-03-31T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-03-31T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-03-31T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-03-31T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-03-31T16:40:00.000+00:00,transformer,,Temperature,C,17.1
722936,Berwicks Lane - Marston Green,2023-03-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-03-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
722936,Berwicks Lane - Marston Green,2023-03-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
722936,Berwicks Lane - Marston Green,2023-03-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
722936,Berwicks Lane - Marston Green,2023-03-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
722936,Berwicks Lane - Marston Green,2023-03-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-03-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-03-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.95
722936,Berwicks Lane - Marston Green,2023-03-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.74
722936,Berwicks Lane - Marston Green,2023-03-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.32
722936,Berwicks Lane - Marston Green,2023-03-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
722936,Berwicks Lane - Marston Green,2023-03-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
722936,Berwicks Lane - Marston Green,2023-03-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
722936,Berwicks Lane - Marston Green,2023-03-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
722936,Berwicks Lane - Marston Green,2023-03-31T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-31T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
722936,Berwicks Lane - Marston Green,2023-03-31T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-03-31T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.35
722936,Berwicks Lane - Marston Green,2023-03-31T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.6
722936,Berwicks Lane - Marston Green,2023-03-31T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.45
722936,Berwicks Lane - Marston Green,2023-03-31T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-03-31T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
722936,Berwicks Lane - Marston Green,2023-03-31T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-03-31T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.9
