Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-31T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-03-31T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-31T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-03-31T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.98
722936,Berwicks Lane - Marston Green,2023-03-31T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.24
722936,Berwicks Lane - Marston Green,2023-03-31T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.36
722936,Berwicks Lane - Marston Green,2023-03-31T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-03-31T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-03-31T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-03-31T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
722936,Berwicks Lane - Marston Green,2023-03-31T16:30:00.000+00:00,transformer,,Temperature,C,16.9
722936,Berwicks Lane - Marston Green,2023-03-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-03-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
722936,Berwicks Lane - Marston Green,2023-03-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
722936,Berwicks Lane - Marston Green,2023-03-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
722936,Berwicks Lane - Marston Green,2023-03-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-03-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.34
722936,Berwicks Lane - Marston Green,2023-03-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.84
722936,Berwicks Lane - Marston Green,2023-03-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.82
722936,Berwicks Lane - Marston Green,2023-03-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
722936,Berwicks Lane - Marston Green,2023-03-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
722936,Berwicks Lane - Marston Green,2023-03-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
722936,Berwicks Lane - Marston Green,2023-03-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
722936,Berwicks Lane - Marston Green,2023-03-31T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-31T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-03-31T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-31T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.28
722936,Berwicks Lane - Marston Green,2023-03-31T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.5
722936,Berwicks Lane - Marston Green,2023-03-31T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.01
722936,Berwicks Lane - Marston Green,2023-03-31T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-03-31T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
722936,Berwicks Lane - Marston Green,2023-03-31T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
722936,Berwicks Lane - Marston Green,2023-03-31T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
722936,Berwicks Lane - Marston Green,2023-03-31T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-03-31T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-31T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-03-31T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
722936,Berwicks Lane - Marston Green,2023-03-31T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.58
722936,Berwicks Lane - Marston Green,2023-03-31T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
722936,Berwicks Lane - Marston Green,2023-03-31T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
722936,Berwicks Lane - Marston Green,2023-03-31T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-03-31T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-03-31T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-03-31T16:20:00.000+00:00,transformer,,Temperature,C,16.8
722936,Berwicks Lane - Marston Green,2023-03-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-03-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
722936,Berwicks Lane - Marston Green,2023-03-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
722936,Berwicks Lane - Marston Green,2023-03-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
722936,Berwicks Lane - Marston Green,2023-03-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-03-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.08
722936,Berwicks Lane - Marston Green,2023-03-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.08
722936,Berwicks Lane - Marston Green,2023-03-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.83
722936,Berwicks Lane - Marston Green,2023-03-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
722936,Berwicks Lane - Marston Green,2023-03-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
722936,Berwicks Lane - Marston Green,2023-03-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
722936,Berwicks Lane - Marston Green,2023-03-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
722936,Berwicks Lane - Marston Green,2023-03-31T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-31T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-03-31T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-31T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.05
722936,Berwicks Lane - Marston Green,2023-03-31T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.86
722936,Berwicks Lane - Marston Green,2023-03-31T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.25
722936,Berwicks Lane - Marston Green,2023-03-31T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-03-31T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.4
722936,Berwicks Lane - Marston Green,2023-03-31T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
722936,Berwicks Lane - Marston Green,2023-03-31T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
722936,Berwicks Lane - Marston Green,2023-03-31T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-03-31T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-03-31T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-03-31T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.65
722936,Berwicks Lane - Marston Green,2023-03-31T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.3
722936,Berwicks Lane - Marston Green,2023-03-31T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.19
722936,Berwicks Lane - Marston Green,2023-03-31T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-03-31T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-03-31T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-03-31T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-03-31T16:10:00.000+00:00,transformer,,Temperature,C,16.7
722936,Berwicks Lane - Marston Green,2023-03-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-03-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
722936,Berwicks Lane - Marston Green,2023-03-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
722936,Berwicks Lane - Marston Green,2023-03-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-03-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
722936,Berwicks Lane - Marston Green,2023-03-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-03-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.7
722936,Berwicks Lane - Marston Green,2023-03-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.16
722936,Berwicks Lane - Marston Green,2023-03-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.45
722936,Berwicks Lane - Marston Green,2023-03-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
722936,Berwicks Lane - Marston Green,2023-03-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
722936,Berwicks Lane - Marston Green,2023-03-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
722936,Berwicks Lane - Marston Green,2023-03-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
722936,Berwicks Lane - Marston Green,2023-03-31T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-03-31T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-03-31T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-31T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.82
722936,Berwicks Lane - Marston Green,2023-03-31T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.23
722936,Berwicks Lane - Marston Green,2023-03-31T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.73
722936,Berwicks Lane - Marston Green,2023-03-31T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-03-31T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-03-31T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
722936,Berwicks Lane - Marston Green,2023-03-31T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
722936,Berwicks Lane - Marston Green,2023-03-31T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-03-31T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-03-31T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-03-31T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
722936,Berwicks Lane - Marston Green,2023-03-31T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.11
722936,Berwicks Lane - Marston Green,2023-03-31T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.08
722936,Berwicks Lane - Marston Green,2023-03-31T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-03-31T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
722936,Berwicks Lane - Marston Green,2023-03-31T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.7
722936,Berwicks Lane - Marston Green,2023-03-31T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
722936,Berwicks Lane - Marston Green,2023-03-31T16:00:00.000+00:00,transformer,,Temperature,C,16.5
722936,Berwicks Lane - Marston Green,2023-03-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
722936,Berwicks Lane - Marston Green,2023-03-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
722936,Berwicks Lane - Marston Green,2023-03-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
722936,Berwicks Lane - Marston Green,2023-03-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-03-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-03-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-03-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.09
722936,Berwicks Lane - Marston Green,2023-03-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.34
722936,Berwicks Lane - Marston Green,2023-03-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.82
722936,Berwicks Lane - Marston Green,2023-03-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
722936,Berwicks Lane - Marston Green,2023-03-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
722936,Berwicks Lane - Marston Green,2023-03-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
722936,Berwicks Lane - Marston Green,2023-03-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
722936,Berwicks Lane - Marston Green,2023-03-31T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-03-31T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
722936,Berwicks Lane - Marston Green,2023-03-31T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-31T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.85
722936,Berwicks Lane - Marston Green,2023-03-31T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.27
722936,Berwicks Lane - Marston Green,2023-03-31T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.38
722936,Berwicks Lane - Marston Green,2023-03-31T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-03-31T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-03-31T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
722936,Berwicks Lane - Marston Green,2023-03-31T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
722936,Berwicks Lane - Marston Green,2023-03-31T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-03-31T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-31T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-03-31T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
722936,Berwicks Lane - Marston Green,2023-03-31T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.65
722936,Berwicks Lane - Marston Green,2023-03-31T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.88
722936,Berwicks Lane - Marston Green,2023-03-31T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-03-31T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
722936,Berwicks Lane - Marston Green,2023-03-31T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
722936,Berwicks Lane - Marston Green,2023-03-31T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-03-31T15:50:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-03-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
722936,Berwicks Lane - Marston Green,2023-03-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
722936,Berwicks Lane - Marston Green,2023-03-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
722936,Berwicks Lane - Marston Green,2023-03-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-03-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-03-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.5
722936,Berwicks Lane - Marston Green,2023-03-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.93
722936,Berwicks Lane - Marston Green,2023-03-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.26
722936,Berwicks Lane - Marston Green,2023-03-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
722936,Berwicks Lane - Marston Green,2023-03-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
722936,Berwicks Lane - Marston Green,2023-03-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
722936,Berwicks Lane - Marston Green,2023-03-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
722936,Berwicks Lane - Marston Green,2023-03-31T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-31T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
722936,Berwicks Lane - Marston Green,2023-03-31T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-03-31T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.27
722936,Berwicks Lane - Marston Green,2023-03-31T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.68
722936,Berwicks Lane - Marston Green,2023-03-31T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.74
722936,Berwicks Lane - Marston Green,2023-03-31T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-03-31T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
722936,Berwicks Lane - Marston Green,2023-03-31T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.2
722936,Berwicks Lane - Marston Green,2023-03-31T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.9
722936,Berwicks Lane - Marston Green,2023-03-31T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-03-31T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-03-31T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-03-31T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
722936,Berwicks Lane - Marston Green,2023-03-31T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.12
722936,Berwicks Lane - Marston Green,2023-03-31T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.23
722936,Berwicks Lane - Marston Green,2023-03-31T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-03-31T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
722936,Berwicks Lane - Marston Green,2023-03-31T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
722936,Berwicks Lane - Marston Green,2023-03-31T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
722936,Berwicks Lane - Marston Green,2023-03-31T15:40:00.000+00:00,transformer,,Temperature,C,16.2
722936,Berwicks Lane - Marston Green,2023-03-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-03-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
722936,Berwicks Lane - Marston Green,2023-03-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
722936,Berwicks Lane - Marston Green,2023-03-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
722936,Berwicks Lane - Marston Green,2023-03-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
722936,Berwicks Lane - Marston Green,2023-03-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.34
722936,Berwicks Lane - Marston Green,2023-03-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,45.8
722936,Berwicks Lane - Marston Green,2023-03-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.97
722936,Berwicks Lane - Marston Green,2023-03-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
722936,Berwicks Lane - Marston Green,2023-03-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
722936,Berwicks Lane - Marston Green,2023-03-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
722936,Berwicks Lane - Marston Green,2023-03-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
722936,Berwicks Lane - Marston Green,2023-03-31T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-31T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
722936,Berwicks Lane - Marston Green,2023-03-31T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-03-31T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.86
722936,Berwicks Lane - Marston Green,2023-03-31T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.8
722936,Berwicks Lane - Marston Green,2023-03-31T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.69
722936,Berwicks Lane - Marston Green,2023-03-31T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.4
722936,Berwicks Lane - Marston Green,2023-03-31T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
722936,Berwicks Lane - Marston Green,2023-03-31T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.8
722936,Berwicks Lane - Marston Green,2023-03-31T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
722936,Berwicks Lane - Marston Green,2023-03-31T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-03-31T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-03-31T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-03-31T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
722936,Berwicks Lane - Marston Green,2023-03-31T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.21
722936,Berwicks Lane - Marston Green,2023-03-31T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.81
722936,Berwicks Lane - Marston Green,2023-03-31T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-03-31T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-03-31T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
722936,Berwicks Lane - Marston Green,2023-03-31T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
722936,Berwicks Lane - Marston Green,2023-03-31T15:30:00.000+00:00,transformer,,Temperature,C,16.2
722936,Berwicks Lane - Marston Green,2023-03-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-03-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
722936,Berwicks Lane - Marston Green,2023-03-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-03-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
722936,Berwicks Lane - Marston Green,2023-03-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
722936,Berwicks Lane - Marston Green,2023-03-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
722936,Berwicks Lane - Marston Green,2023-03-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-03-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.64
722936,Berwicks Lane - Marston Green,2023-03-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
722936,Berwicks Lane - Marston Green,2023-03-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.5
722936,Berwicks Lane - Marston Green,2023-03-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,115.7
722936,Berwicks Lane - Marston Green,2023-03-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
722936,Berwicks Lane - Marston Green,2023-03-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
722936,Berwicks Lane - Marston Green,2023-03-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
722936,Berwicks Lane - Marston Green,2023-03-31T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-31T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
722936,Berwicks Lane - Marston Green,2023-03-31T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-03-31T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.25
722936,Berwicks Lane - Marston Green,2023-03-31T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.76
722936,Berwicks Lane - Marston Green,2023-03-31T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.98
722936,Berwicks Lane - Marston Green,2023-03-31T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-03-31T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
722936,Berwicks Lane - Marston Green,2023-03-31T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.1
722936,Berwicks Lane - Marston Green,2023-03-31T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
722936,Berwicks Lane - Marston Green,2023-03-31T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-03-31T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-31T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-31T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
722936,Berwicks Lane - Marston Green,2023-03-31T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
722936,Berwicks Lane - Marston Green,2023-03-31T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
722936,Berwicks Lane - Marston Green,2023-03-31T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
722936,Berwicks Lane - Marston Green,2023-03-31T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
722936,Berwicks Lane - Marston Green,2023-03-31T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-03-31T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-03-31T15:20:00.000+00:00,transformer,,Temperature,C,16.0
722936,Berwicks Lane - Marston Green,2023-03-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
722936,Berwicks Lane - Marston Green,2023-03-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
722936,Berwicks Lane - Marston Green,2023-03-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
722936,Berwicks Lane - Marston Green,2023-03-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-03-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
722936,Berwicks Lane - Marston Green,2023-03-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.89
722936,Berwicks Lane - Marston Green,2023-03-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,46.83
722936,Berwicks Lane - Marston Green,2023-03-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.8
722936,Berwicks Lane - Marston Green,2023-03-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,86.7
722936,Berwicks Lane - Marston Green,2023-03-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
722936,Berwicks Lane - Marston Green,2023-03-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
722936,Berwicks Lane - Marston Green,2023-03-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
722936,Berwicks Lane - Marston Green,2023-03-31T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-31T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-03-31T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-03-31T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.15
722936,Berwicks Lane - Marston Green,2023-03-31T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.1
722936,Berwicks Lane - Marston Green,2023-03-31T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.26
722936,Berwicks Lane - Marston Green,2023-03-31T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-03-31T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
722936,Berwicks Lane - Marston Green,2023-03-31T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
722936,Berwicks Lane - Marston Green,2023-03-31T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.1
722936,Berwicks Lane - Marston Green,2023-03-31T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-03-31T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-31T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-31T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
722936,Berwicks Lane - Marston Green,2023-03-31T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
722936,Berwicks Lane - Marston Green,2023-03-31T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.08
722936,Berwicks Lane - Marston Green,2023-03-31T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-03-31T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
722936,Berwicks Lane - Marston Green,2023-03-31T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-03-31T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-03-31T15:10:00.000+00:00,transformer,,Temperature,C,16.1
722936,Berwicks Lane - Marston Green,2023-03-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
722936,Berwicks Lane - Marston Green,2023-03-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
722936,Berwicks Lane - Marston Green,2023-03-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-03-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
722936,Berwicks Lane - Marston Green,2023-03-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-03-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.12
722936,Berwicks Lane - Marston Green,2023-03-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.48
722936,Berwicks Lane - Marston Green,2023-03-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.34
722936,Berwicks Lane - Marston Green,2023-03-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
722936,Berwicks Lane - Marston Green,2023-03-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
722936,Berwicks Lane - Marston Green,2023-03-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
722936,Berwicks Lane - Marston Green,2023-03-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
722936,Berwicks Lane - Marston Green,2023-03-31T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-03-31T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-03-31T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-03-31T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.43
722936,Berwicks Lane - Marston Green,2023-03-31T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.57
722936,Berwicks Lane - Marston Green,2023-03-31T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.86
722936,Berwicks Lane - Marston Green,2023-03-31T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-03-31T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
722936,Berwicks Lane - Marston Green,2023-03-31T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
722936,Berwicks Lane - Marston Green,2023-03-31T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.0
722936,Berwicks Lane - Marston Green,2023-03-31T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-03-31T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-03-31T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-03-31T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
722936,Berwicks Lane - Marston Green,2023-03-31T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
722936,Berwicks Lane - Marston Green,2023-03-31T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.06
722936,Berwicks Lane - Marston Green,2023-03-31T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-03-31T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
722936,Berwicks Lane - Marston Green,2023-03-31T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-03-31T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-03-31T15:00:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-03-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-03-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
722936,Berwicks Lane - Marston Green,2023-03-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
722936,Berwicks Lane - Marston Green,2023-03-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-03-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
722936,Berwicks Lane - Marston Green,2023-03-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-03-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-03-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.53
722936,Berwicks Lane - Marston Green,2023-03-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.45
722936,Berwicks Lane - Marston Green,2023-03-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,39.92
722936,Berwicks Lane - Marston Green,2023-03-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
722936,Berwicks Lane - Marston Green,2023-03-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
722936,Berwicks Lane - Marston Green,2023-03-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
722936,Berwicks Lane - Marston Green,2023-03-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
722936,Berwicks Lane - Marston Green,2023-03-31T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-03-31T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-03-31T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-03-31T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.69
722936,Berwicks Lane - Marston Green,2023-03-31T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.07
722936,Berwicks Lane - Marston Green,2023-03-31T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.06
722936,Berwicks Lane - Marston Green,2023-03-31T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.1
722936,Berwicks Lane - Marston Green,2023-03-31T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
722936,Berwicks Lane - Marston Green,2023-03-31T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-03-31T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.1
722936,Berwicks Lane - Marston Green,2023-03-31T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-03-31T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-03-31T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-03-31T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
722936,Berwicks Lane - Marston Green,2023-03-31T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.63
722936,Berwicks Lane - Marston Green,2023-03-31T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.51
722936,Berwicks Lane - Marston Green,2023-03-31T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-03-31T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-03-31T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-03-31T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-03-31T14:50:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-03-31T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-03-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
722936,Berwicks Lane - Marston Green,2023-03-31T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-03-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
722936,Berwicks Lane - Marston Green,2023-03-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-03-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
722936,Berwicks Lane - Marston Green,2023-03-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-03-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-03-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.26
722936,Berwicks Lane - Marston Green,2023-03-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.7
722936,Berwicks Lane - Marston Green,2023-03-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,44.57
722936,Berwicks Lane - Marston Green,2023-03-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,94.3
722936,Berwicks Lane - Marston Green,2023-03-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
722936,Berwicks Lane - Marston Green,2023-03-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
722936,Berwicks Lane - Marston Green,2023-03-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
722936,Berwicks Lane - Marston Green,2023-03-31T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-31T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-03-31T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-31T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.96
722936,Berwicks Lane - Marston Green,2023-03-31T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
722936,Berwicks Lane - Marston Green,2023-03-31T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.66
722936,Berwicks Lane - Marston Green,2023-03-31T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-03-31T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
722936,Berwicks Lane - Marston Green,2023-03-31T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-03-31T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
722936,Berwicks Lane - Marston Green,2023-03-31T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-03-31T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-31T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-03-31T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
722936,Berwicks Lane - Marston Green,2023-03-31T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
722936,Berwicks Lane - Marston Green,2023-03-31T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.22
722936,Berwicks Lane - Marston Green,2023-03-31T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-03-31T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
722936,Berwicks Lane - Marston Green,2023-03-31T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
722936,Berwicks Lane - Marston Green,2023-03-31T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-03-31T14:40:00.000+00:00,transformer,,Temperature,C,15.8
722936,Berwicks Lane - Marston Green,2023-03-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-03-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
722936,Berwicks Lane - Marston Green,2023-03-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
722936,Berwicks Lane - Marston Green,2023-03-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
722936,Berwicks Lane - Marston Green,2023-03-31T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.03
722936,Berwicks Lane - Marston Green,2023-03-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.55
722936,Berwicks Lane - Marston Green,2023-03-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.89
722936,Berwicks Lane - Marston Green,2023-03-31T14:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-03-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
722936,Berwicks Lane - Marston Green,2023-03-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
722936,Berwicks Lane - Marston Green,2023-03-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
722936,Berwicks Lane - Marston Green,2023-03-31T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-03-31T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-03-31T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-31T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.01
722936,Berwicks Lane - Marston Green,2023-03-31T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.1
722936,Berwicks Lane - Marston Green,2023-03-31T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.85
722936,Berwicks Lane - Marston Green,2023-03-31T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-03-31T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-03-31T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-03-31T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
722936,Berwicks Lane - Marston Green,2023-03-31T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
722936,Berwicks Lane - Marston Green,2023-03-31T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-31T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-31T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
722936,Berwicks Lane - Marston Green,2023-03-31T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
722936,Berwicks Lane - Marston Green,2023-03-31T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.9
722936,Berwicks Lane - Marston Green,2023-03-31T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-03-31T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
722936,Berwicks Lane - Marston Green,2023-03-31T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-03-31T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-03-31T14:30:00.000+00:00,transformer,,Temperature,C,15.8
722936,Berwicks Lane - Marston Green,2023-03-31T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
722936,Berwicks Lane - Marston Green,2023-03-31T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
722936,Berwicks Lane - Marston Green,2023-03-31T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
722936,Berwicks Lane - Marston Green,2023-03-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-03-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-03-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.68
722936,Berwicks Lane - Marston Green,2023-03-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.74
