Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.76
722936,Berwicks Lane - Marston Green,2023-03-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
722936,Berwicks Lane - Marston Green,2023-03-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
722936,Berwicks Lane - Marston Green,2023-03-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
722936,Berwicks Lane - Marston Green,2023-03-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
722936,Berwicks Lane - Marston Green,2023-03-31T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-31T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-03-31T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-31T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.5
722936,Berwicks Lane - Marston Green,2023-03-31T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.98
722936,Berwicks Lane - Marston Green,2023-03-31T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.44
722936,Berwicks Lane - Marston Green,2023-03-31T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
722936,Berwicks Lane - Marston Green,2023-03-31T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-03-31T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-03-31T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
722936,Berwicks Lane - Marston Green,2023-03-31T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-03-31T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-31T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-03-31T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
722936,Berwicks Lane - Marston Green,2023-03-31T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.52
722936,Berwicks Lane - Marston Green,2023-03-31T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.26
722936,Berwicks Lane - Marston Green,2023-03-31T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-03-31T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
722936,Berwicks Lane - Marston Green,2023-03-31T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
722936,Berwicks Lane - Marston Green,2023-03-31T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-03-31T14:20:00.000+00:00,transformer,,Temperature,C,16.1
722936,Berwicks Lane - Marston Green,2023-03-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
722936,Berwicks Lane - Marston Green,2023-03-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-03-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
722936,Berwicks Lane - Marston Green,2023-03-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
722936,Berwicks Lane - Marston Green,2023-03-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.77
722936,Berwicks Lane - Marston Green,2023-03-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.5
722936,Berwicks Lane - Marston Green,2023-03-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.71
722936,Berwicks Lane - Marston Green,2023-03-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-03-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
722936,Berwicks Lane - Marston Green,2023-03-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
722936,Berwicks Lane - Marston Green,2023-03-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
722936,Berwicks Lane - Marston Green,2023-03-31T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-03-31T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-03-31T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-31T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.89
722936,Berwicks Lane - Marston Green,2023-03-31T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.74
722936,Berwicks Lane - Marston Green,2023-03-31T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.47
722936,Berwicks Lane - Marston Green,2023-03-31T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-03-31T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-03-31T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-03-31T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
722936,Berwicks Lane - Marston Green,2023-03-31T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-03-31T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-03-31T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-03-31T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
722936,Berwicks Lane - Marston Green,2023-03-31T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
722936,Berwicks Lane - Marston Green,2023-03-31T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.56
722936,Berwicks Lane - Marston Green,2023-03-31T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
722936,Berwicks Lane - Marston Green,2023-03-31T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
722936,Berwicks Lane - Marston Green,2023-03-31T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-03-31T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-03-31T14:10:00.000+00:00,transformer,,Temperature,C,16.4
722936,Berwicks Lane - Marston Green,2023-03-31T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
722936,Berwicks Lane - Marston Green,2023-03-31T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
722936,Berwicks Lane - Marston Green,2023-03-31T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
722936,Berwicks Lane - Marston Green,2023-03-31T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-03-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.37
722936,Berwicks Lane - Marston Green,2023-03-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.69
722936,Berwicks Lane - Marston Green,2023-03-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.03
722936,Berwicks Lane - Marston Green,2023-03-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-03-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
722936,Berwicks Lane - Marston Green,2023-03-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
722936,Berwicks Lane - Marston Green,2023-03-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
722936,Berwicks Lane - Marston Green,2023-03-31T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-31T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-03-31T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-03-31T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.51
722936,Berwicks Lane - Marston Green,2023-03-31T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
722936,Berwicks Lane - Marston Green,2023-03-31T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.34
722936,Berwicks Lane - Marston Green,2023-03-31T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-03-31T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
722936,Berwicks Lane - Marston Green,2023-03-31T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-03-31T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
722936,Berwicks Lane - Marston Green,2023-03-31T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-03-31T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-31T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-03-31T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
722936,Berwicks Lane - Marston Green,2023-03-31T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.31
722936,Berwicks Lane - Marston Green,2023-03-31T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.2
722936,Berwicks Lane - Marston Green,2023-03-31T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
722936,Berwicks Lane - Marston Green,2023-03-31T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-03-31T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
722936,Berwicks Lane - Marston Green,2023-03-31T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-03-31T14:00:00.000+00:00,transformer,,Temperature,C,16.2
722936,Berwicks Lane - Marston Green,2023-03-31T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
722936,Berwicks Lane - Marston Green,2023-03-31T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
722936,Berwicks Lane - Marston Green,2023-03-31T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
722936,Berwicks Lane - Marston Green,2023-03-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-03-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-03-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-03-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.62
722936,Berwicks Lane - Marston Green,2023-03-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.49
722936,Berwicks Lane - Marston Green,2023-03-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.54
722936,Berwicks Lane - Marston Green,2023-03-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
722936,Berwicks Lane - Marston Green,2023-03-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
722936,Berwicks Lane - Marston Green,2023-03-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
722936,Berwicks Lane - Marston Green,2023-03-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
722936,Berwicks Lane - Marston Green,2023-03-31T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-31T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-03-31T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-03-31T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.72
722936,Berwicks Lane - Marston Green,2023-03-31T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.32
722936,Berwicks Lane - Marston Green,2023-03-31T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.48
722936,Berwicks Lane - Marston Green,2023-03-31T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-03-31T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
722936,Berwicks Lane - Marston Green,2023-03-31T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
722936,Berwicks Lane - Marston Green,2023-03-31T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
722936,Berwicks Lane - Marston Green,2023-03-31T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-31T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-03-31T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-03-31T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
722936,Berwicks Lane - Marston Green,2023-03-31T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.17
722936,Berwicks Lane - Marston Green,2023-03-31T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
722936,Berwicks Lane - Marston Green,2023-03-31T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-03-31T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
722936,Berwicks Lane - Marston Green,2023-03-31T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-03-31T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-03-31T13:50:00.000+00:00,transformer,,Temperature,C,16.5
722936,Berwicks Lane - Marston Green,2023-03-31T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-03-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
722936,Berwicks Lane - Marston Green,2023-03-31T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
722936,Berwicks Lane - Marston Green,2023-03-31T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-03-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
722936,Berwicks Lane - Marston Green,2023-03-31T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-03-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.41
722936,Berwicks Lane - Marston Green,2023-03-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.49
722936,Berwicks Lane - Marston Green,2023-03-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.2
722936,Berwicks Lane - Marston Green,2023-03-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-03-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
722936,Berwicks Lane - Marston Green,2023-03-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
722936,Berwicks Lane - Marston Green,2023-03-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
722936,Berwicks Lane - Marston Green,2023-03-31T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-31T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-03-31T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-03-31T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.77
722936,Berwicks Lane - Marston Green,2023-03-31T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.91
722936,Berwicks Lane - Marston Green,2023-03-31T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.23
722936,Berwicks Lane - Marston Green,2023-03-31T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
722936,Berwicks Lane - Marston Green,2023-03-31T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
722936,Berwicks Lane - Marston Green,2023-03-31T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
722936,Berwicks Lane - Marston Green,2023-03-31T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
722936,Berwicks Lane - Marston Green,2023-03-31T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-31T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-31T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-03-31T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
722936,Berwicks Lane - Marston Green,2023-03-31T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
722936,Berwicks Lane - Marston Green,2023-03-31T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
722936,Berwicks Lane - Marston Green,2023-03-31T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-03-31T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
722936,Berwicks Lane - Marston Green,2023-03-31T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
722936,Berwicks Lane - Marston Green,2023-03-31T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-03-31T13:40:00.000+00:00,transformer,,Temperature,C,16.6
722936,Berwicks Lane - Marston Green,2023-03-31T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
722936,Berwicks Lane - Marston Green,2023-03-31T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-03-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
722936,Berwicks Lane - Marston Green,2023-03-31T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
722936,Berwicks Lane - Marston Green,2023-03-31T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-03-31T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-03-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-03-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.02
722936,Berwicks Lane - Marston Green,2023-03-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.09
722936,Berwicks Lane - Marston Green,2023-03-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.89
722936,Berwicks Lane - Marston Green,2023-03-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-03-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
722936,Berwicks Lane - Marston Green,2023-03-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
722936,Berwicks Lane - Marston Green,2023-03-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
722936,Berwicks Lane - Marston Green,2023-03-31T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-31T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-03-31T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-03-31T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.54
722936,Berwicks Lane - Marston Green,2023-03-31T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.66
722936,Berwicks Lane - Marston Green,2023-03-31T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.96
722936,Berwicks Lane - Marston Green,2023-03-31T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-03-31T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
722936,Berwicks Lane - Marston Green,2023-03-31T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-03-31T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-03-31T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-31T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-03-31T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-31T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
722936,Berwicks Lane - Marston Green,2023-03-31T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.58
722936,Berwicks Lane - Marston Green,2023-03-31T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
722936,Berwicks Lane - Marston Green,2023-03-31T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-03-31T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
722936,Berwicks Lane - Marston Green,2023-03-31T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
722936,Berwicks Lane - Marston Green,2023-03-31T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-03-31T13:30:00.000+00:00,transformer,,Temperature,C,16.8
722936,Berwicks Lane - Marston Green,2023-03-31T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-03-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
722936,Berwicks Lane - Marston Green,2023-03-31T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-03-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
722936,Berwicks Lane - Marston Green,2023-03-31T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-03-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
722936,Berwicks Lane - Marston Green,2023-03-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-03-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-03-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.7
722936,Berwicks Lane - Marston Green,2023-03-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.24
722936,Berwicks Lane - Marston Green,2023-03-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.77
722936,Berwicks Lane - Marston Green,2023-03-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-03-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
722936,Berwicks Lane - Marston Green,2023-03-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
722936,Berwicks Lane - Marston Green,2023-03-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
722936,Berwicks Lane - Marston Green,2023-03-31T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-31T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-03-31T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-31T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.21
722936,Berwicks Lane - Marston Green,2023-03-31T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.96
722936,Berwicks Lane - Marston Green,2023-03-31T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.12
722936,Berwicks Lane - Marston Green,2023-03-31T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-03-31T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
722936,Berwicks Lane - Marston Green,2023-03-31T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-03-31T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
722936,Berwicks Lane - Marston Green,2023-03-31T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-31T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-31T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-03-31T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
722936,Berwicks Lane - Marston Green,2023-03-31T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.83
722936,Berwicks Lane - Marston Green,2023-03-31T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
722936,Berwicks Lane - Marston Green,2023-03-31T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
722936,Berwicks Lane - Marston Green,2023-03-31T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
722936,Berwicks Lane - Marston Green,2023-03-31T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
722936,Berwicks Lane - Marston Green,2023-03-31T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-03-31T13:20:00.000+00:00,transformer,,Temperature,C,16.6
722936,Berwicks Lane - Marston Green,2023-03-31T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-03-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
722936,Berwicks Lane - Marston Green,2023-03-31T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-03-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
722936,Berwicks Lane - Marston Green,2023-03-31T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
722936,Berwicks Lane - Marston Green,2023-03-31T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-03-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-03-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.66
722936,Berwicks Lane - Marston Green,2023-03-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.78
722936,Berwicks Lane - Marston Green,2023-03-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.27
722936,Berwicks Lane - Marston Green,2023-03-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-03-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
722936,Berwicks Lane - Marston Green,2023-03-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
722936,Berwicks Lane - Marston Green,2023-03-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
722936,Berwicks Lane - Marston Green,2023-03-31T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-31T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
722936,Berwicks Lane - Marston Green,2023-03-31T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-31T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.55
722936,Berwicks Lane - Marston Green,2023-03-31T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.21
722936,Berwicks Lane - Marston Green,2023-03-31T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.09
722936,Berwicks Lane - Marston Green,2023-03-31T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
722936,Berwicks Lane - Marston Green,2023-03-31T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-03-31T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-03-31T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
722936,Berwicks Lane - Marston Green,2023-03-31T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-31T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-03-31T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-03-31T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
722936,Berwicks Lane - Marston Green,2023-03-31T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.19
722936,Berwicks Lane - Marston Green,2023-03-31T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.89
722936,Berwicks Lane - Marston Green,2023-03-31T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-03-31T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
722936,Berwicks Lane - Marston Green,2023-03-31T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-03-31T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-03-31T13:10:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-03-31T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
722936,Berwicks Lane - Marston Green,2023-03-31T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-03-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
722936,Berwicks Lane - Marston Green,2023-03-31T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
722936,Berwicks Lane - Marston Green,2023-03-31T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-03-31T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-03-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.13
722936,Berwicks Lane - Marston Green,2023-03-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.39
722936,Berwicks Lane - Marston Green,2023-03-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.98
722936,Berwicks Lane - Marston Green,2023-03-31T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-03-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-03-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
722936,Berwicks Lane - Marston Green,2023-03-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
722936,Berwicks Lane - Marston Green,2023-03-31T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-31T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-03-31T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-31T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.36
722936,Berwicks Lane - Marston Green,2023-03-31T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.79
722936,Berwicks Lane - Marston Green,2023-03-31T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.33
722936,Berwicks Lane - Marston Green,2023-03-31T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-03-31T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-03-31T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-03-31T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-03-31T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-31T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-31T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-03-31T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
722936,Berwicks Lane - Marston Green,2023-03-31T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.95
722936,Berwicks Lane - Marston Green,2023-03-31T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.02
722936,Berwicks Lane - Marston Green,2023-03-31T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-03-31T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
722936,Berwicks Lane - Marston Green,2023-03-31T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-03-31T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-03-31T13:00:00.000+00:00,transformer,,Temperature,C,16.2
722936,Berwicks Lane - Marston Green,2023-03-31T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-03-31T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
722936,Berwicks Lane - Marston Green,2023-03-31T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722936,Berwicks Lane - Marston Green,2023-03-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
722936,Berwicks Lane - Marston Green,2023-03-31T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
722936,Berwicks Lane - Marston Green,2023-03-31T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-03-31T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-31T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-03-31T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.43
722936,Berwicks Lane - Marston Green,2023-03-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.74
722936,Berwicks Lane - Marston Green,2023-03-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.35
722936,Berwicks Lane - Marston Green,2023-03-31T13:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-03-31T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-03-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
722936,Berwicks Lane - Marston Green,2023-03-31T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
722936,Berwicks Lane - Marston Green,2023-03-31T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-31T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-03-31T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-31T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
722936,Berwicks Lane - Marston Green,2023-03-31T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
722936,Berwicks Lane - Marston Green,2023-03-31T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.04
722936,Berwicks Lane - Marston Green,2023-03-31T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-03-31T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-03-31T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
722936,Berwicks Lane - Marston Green,2023-03-31T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
722936,Berwicks Lane - Marston Green,2023-03-31T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-31T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-03-31T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-03-31T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
722936,Berwicks Lane - Marston Green,2023-03-31T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.98
722936,Berwicks Lane - Marston Green,2023-03-31T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.88
722936,Berwicks Lane - Marston Green,2023-03-31T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-03-31T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
722936,Berwicks Lane - Marston Green,2023-03-31T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-03-31T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-03-31T12:50:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-03-31T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-03-31T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
722936,Berwicks Lane - Marston Green,2023-03-31T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
722936,Berwicks Lane - Marston Green,2023-03-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
722936,Berwicks Lane - Marston Green,2023-03-31T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-31T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
722936,Berwicks Lane - Marston Green,2023-03-31T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-03-31T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-03-31T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-31T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.32
722936,Berwicks Lane - Marston Green,2023-03-31T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.97
722936,Berwicks Lane - Marston Green,2023-03-31T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.91
722936,Berwicks Lane - Marston Green,2023-03-31T12:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
722936,Berwicks Lane - Marston Green,2023-03-31T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
722936,Berwicks Lane - Marston Green,2023-03-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
722936,Berwicks Lane - Marston Green,2023-03-31T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
722936,Berwicks Lane - Marston Green,2023-03-31T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-31T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-03-31T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-31T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.3
722936,Berwicks Lane - Marston Green,2023-03-31T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.46
722936,Berwicks Lane - Marston Green,2023-03-31T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.41
722936,Berwicks Lane - Marston Green,2023-03-31T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-03-31T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-03-31T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-03-31T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
722936,Berwicks Lane - Marston Green,2023-03-31T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-31T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-03-31T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-03-31T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
722936,Berwicks Lane - Marston Green,2023-03-31T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.83
722936,Berwicks Lane - Marston Green,2023-03-31T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.18
722936,Berwicks Lane - Marston Green,2023-03-31T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
722936,Berwicks Lane - Marston Green,2023-03-31T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
722936,Berwicks Lane - Marston Green,2023-03-31T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-03-31T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
722936,Berwicks Lane - Marston Green,2023-03-31T12:40:00.000+00:00,transformer,,Temperature,C,16.9
722936,Berwicks Lane - Marston Green,2023-03-31T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-31T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
722936,Berwicks Lane - Marston Green,2023-03-31T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-03-31T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
722936,Berwicks Lane - Marston Green,2023-03-31T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-31T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
722936,Berwicks Lane - Marston Green,2023-03-31T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-03-31T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-31T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-03-31T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.05
722936,Berwicks Lane - Marston Green,2023-03-31T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.28
722936,Berwicks Lane - Marston Green,2023-03-31T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.59
722936,Berwicks Lane - Marston Green,2023-03-31T12:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
722936,Berwicks Lane - Marston Green,2023-03-31T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
722936,Berwicks Lane - Marston Green,2023-03-31T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
722936,Berwicks Lane - Marston Green,2023-03-31T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
722936,Berwicks Lane - Marston Green,2023-03-31T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-31T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-03-31T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-03-31T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.63
722936,Berwicks Lane - Marston Green,2023-03-31T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.96
722936,Berwicks Lane - Marston Green,2023-03-31T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.17
722936,Berwicks Lane - Marston Green,2023-03-31T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-03-31T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-03-31T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-03-31T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.3
722936,Berwicks Lane - Marston Green,2023-03-31T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-31T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-31T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-03-31T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
722936,Berwicks Lane - Marston Green,2023-03-31T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.9
722936,Berwicks Lane - Marston Green,2023-03-31T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.99
722936,Berwicks Lane - Marston Green,2023-03-31T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-03-31T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-03-31T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-03-31T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
722936,Berwicks Lane - Marston Green,2023-03-31T12:30:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-03-31T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-03-31T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
722936,Berwicks Lane - Marston Green,2023-03-31T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
722936,Berwicks Lane - Marston Green,2023-03-31T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
722936,Berwicks Lane - Marston Green,2023-03-31T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-31T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
722936,Berwicks Lane - Marston Green,2023-03-31T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-03-31T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-03-31T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-03-31T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.96
722936,Berwicks Lane - Marston Green,2023-03-31T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.86
722936,Berwicks Lane - Marston Green,2023-03-31T12:30:00.000+00:00,busbar,,L1 Active Power,kW,39.16
722936,Berwicks Lane - Marston Green,2023-03-31T12:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
722936,Berwicks Lane - Marston Green,2023-03-31T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
722936,Berwicks Lane - Marston Green,2023-03-31T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
722936,Berwicks Lane - Marston Green,2023-03-31T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
722936,Berwicks Lane - Marston Green,2023-03-31T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-31T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
722936,Berwicks Lane - Marston Green,2023-03-31T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-03-31T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.92
722936,Berwicks Lane - Marston Green,2023-03-31T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.5
722936,Berwicks Lane - Marston Green,2023-03-31T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.28
722936,Berwicks Lane - Marston Green,2023-03-31T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
722936,Berwicks Lane - Marston Green,2023-03-31T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-03-31T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
722936,Berwicks Lane - Marston Green,2023-03-31T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
722936,Berwicks Lane - Marston Green,2023-03-31T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-03-31T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-03-31T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
722936,Berwicks Lane - Marston Green,2023-03-31T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
722936,Berwicks Lane - Marston Green,2023-03-31T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.35
722936,Berwicks Lane - Marston Green,2023-03-31T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.94
722936,Berwicks Lane - Marston Green,2023-03-31T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
