Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-31T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-03-31T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-03-31T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-03-31T12:20:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-03-31T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-03-31T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
722936,Berwicks Lane - Marston Green,2023-03-31T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722936,Berwicks Lane - Marston Green,2023-03-31T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
722936,Berwicks Lane - Marston Green,2023-03-31T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-31T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
722936,Berwicks Lane - Marston Green,2023-03-31T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-31T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
722936,Berwicks Lane - Marston Green,2023-03-31T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
722936,Berwicks Lane - Marston Green,2023-03-31T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.85
722936,Berwicks Lane - Marston Green,2023-03-31T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.85
722936,Berwicks Lane - Marston Green,2023-03-31T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.23
722936,Berwicks Lane - Marston Green,2023-03-31T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-03-31T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
722936,Berwicks Lane - Marston Green,2023-03-31T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
722936,Berwicks Lane - Marston Green,2023-03-31T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
722936,Berwicks Lane - Marston Green,2023-03-31T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-03-31T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
722936,Berwicks Lane - Marston Green,2023-03-31T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-03-31T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
722936,Berwicks Lane - Marston Green,2023-03-31T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.83
722936,Berwicks Lane - Marston Green,2023-03-31T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.6
722936,Berwicks Lane - Marston Green,2023-03-31T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-03-31T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-03-31T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-03-31T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
722936,Berwicks Lane - Marston Green,2023-03-31T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-31T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-03-31T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
722936,Berwicks Lane - Marston Green,2023-03-31T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
722936,Berwicks Lane - Marston Green,2023-03-31T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.05
722936,Berwicks Lane - Marston Green,2023-03-31T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.06
722936,Berwicks Lane - Marston Green,2023-03-31T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-03-31T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
722936,Berwicks Lane - Marston Green,2023-03-31T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
722936,Berwicks Lane - Marston Green,2023-03-31T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-03-31T12:10:00.000+00:00,transformer,,Temperature,C,17.3
722936,Berwicks Lane - Marston Green,2023-03-31T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-03-31T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
722936,Berwicks Lane - Marston Green,2023-03-31T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
722936,Berwicks Lane - Marston Green,2023-03-31T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
722936,Berwicks Lane - Marston Green,2023-03-31T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-31T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
722936,Berwicks Lane - Marston Green,2023-03-31T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-31T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
722936,Berwicks Lane - Marston Green,2023-03-31T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
722936,Berwicks Lane - Marston Green,2023-03-31T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.09
722936,Berwicks Lane - Marston Green,2023-03-31T12:10:00.000+00:00,busbar,,L2 Active Power,kW,35.88
722936,Berwicks Lane - Marston Green,2023-03-31T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.66
722936,Berwicks Lane - Marston Green,2023-03-31T12:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
722936,Berwicks Lane - Marston Green,2023-03-31T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
722936,Berwicks Lane - Marston Green,2023-03-31T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
722936,Berwicks Lane - Marston Green,2023-03-31T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
722936,Berwicks Lane - Marston Green,2023-03-31T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-31T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
722936,Berwicks Lane - Marston Green,2023-03-31T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-31T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
722936,Berwicks Lane - Marston Green,2023-03-31T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.25
722936,Berwicks Lane - Marston Green,2023-03-31T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.61
722936,Berwicks Lane - Marston Green,2023-03-31T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
722936,Berwicks Lane - Marston Green,2023-03-31T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-03-31T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
722936,Berwicks Lane - Marston Green,2023-03-31T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.1
722936,Berwicks Lane - Marston Green,2023-03-31T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-31T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-03-31T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
722936,Berwicks Lane - Marston Green,2023-03-31T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
722936,Berwicks Lane - Marston Green,2023-03-31T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.65
722936,Berwicks Lane - Marston Green,2023-03-31T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.63
722936,Berwicks Lane - Marston Green,2023-03-31T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-03-31T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-03-31T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
722936,Berwicks Lane - Marston Green,2023-03-31T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
722936,Berwicks Lane - Marston Green,2023-03-31T12:00:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-03-31T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
722936,Berwicks Lane - Marston Green,2023-03-31T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.28
722936,Berwicks Lane - Marston Green,2023-03-31T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
722936,Berwicks Lane - Marston Green,2023-03-31T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
722936,Berwicks Lane - Marston Green,2023-03-31T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-03-31T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
722936,Berwicks Lane - Marston Green,2023-03-31T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-31T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
722936,Berwicks Lane - Marston Green,2023-03-31T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
722936,Berwicks Lane - Marston Green,2023-03-31T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.26
722936,Berwicks Lane - Marston Green,2023-03-31T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.89
722936,Berwicks Lane - Marston Green,2023-03-31T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.24
722936,Berwicks Lane - Marston Green,2023-03-31T12:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
722936,Berwicks Lane - Marston Green,2023-03-31T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
722936,Berwicks Lane - Marston Green,2023-03-31T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
722936,Berwicks Lane - Marston Green,2023-03-31T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
722936,Berwicks Lane - Marston Green,2023-03-31T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-31T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
722936,Berwicks Lane - Marston Green,2023-03-31T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-03-31T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.4
722936,Berwicks Lane - Marston Green,2023-03-31T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.34
722936,Berwicks Lane - Marston Green,2023-03-31T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.15
722936,Berwicks Lane - Marston Green,2023-03-31T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-03-31T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-03-31T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
722936,Berwicks Lane - Marston Green,2023-03-31T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-03-31T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-31T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-31T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
722936,Berwicks Lane - Marston Green,2023-03-31T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
722936,Berwicks Lane - Marston Green,2023-03-31T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.76
722936,Berwicks Lane - Marston Green,2023-03-31T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.95
722936,Berwicks Lane - Marston Green,2023-03-31T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
722936,Berwicks Lane - Marston Green,2023-03-31T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
722936,Berwicks Lane - Marston Green,2023-03-31T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
722936,Berwicks Lane - Marston Green,2023-03-31T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-03-31T11:50:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-03-31T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-03-31T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
722936,Berwicks Lane - Marston Green,2023-03-31T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
722936,Berwicks Lane - Marston Green,2023-03-31T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
722936,Berwicks Lane - Marston Green,2023-03-31T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-31T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
722936,Berwicks Lane - Marston Green,2023-03-31T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-03-31T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-31T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-31T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.47
722936,Berwicks Lane - Marston Green,2023-03-31T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.1
722936,Berwicks Lane - Marston Green,2023-03-31T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.1
722936,Berwicks Lane - Marston Green,2023-03-31T11:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
722936,Berwicks Lane - Marston Green,2023-03-31T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-03-31T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
722936,Berwicks Lane - Marston Green,2023-03-31T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
722936,Berwicks Lane - Marston Green,2023-03-31T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-31T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-03-31T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-03-31T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.61
722936,Berwicks Lane - Marston Green,2023-03-31T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.9
722936,Berwicks Lane - Marston Green,2023-03-31T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.51
722936,Berwicks Lane - Marston Green,2023-03-31T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
722936,Berwicks Lane - Marston Green,2023-03-31T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-03-31T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-03-31T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
722936,Berwicks Lane - Marston Green,2023-03-31T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-03-31T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-31T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-03-31T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
722936,Berwicks Lane - Marston Green,2023-03-31T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.51
722936,Berwicks Lane - Marston Green,2023-03-31T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.77
722936,Berwicks Lane - Marston Green,2023-03-31T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-03-31T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
722936,Berwicks Lane - Marston Green,2023-03-31T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-03-31T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-03-31T11:40:00.000+00:00,transformer,,Temperature,C,17.3
722936,Berwicks Lane - Marston Green,2023-03-31T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
722936,Berwicks Lane - Marston Green,2023-03-31T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
722936,Berwicks Lane - Marston Green,2023-03-31T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
722936,Berwicks Lane - Marston Green,2023-03-31T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
722936,Berwicks Lane - Marston Green,2023-03-31T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-31T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
722936,Berwicks Lane - Marston Green,2023-03-31T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-31T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-03-31T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-03-31T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.21
722936,Berwicks Lane - Marston Green,2023-03-31T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.41
722936,Berwicks Lane - Marston Green,2023-03-31T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.29
722936,Berwicks Lane - Marston Green,2023-03-31T11:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-03-31T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
722936,Berwicks Lane - Marston Green,2023-03-31T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
722936,Berwicks Lane - Marston Green,2023-03-31T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
722936,Berwicks Lane - Marston Green,2023-03-31T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-31T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
722936,Berwicks Lane - Marston Green,2023-03-31T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-31T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.84
722936,Berwicks Lane - Marston Green,2023-03-31T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.97
722936,Berwicks Lane - Marston Green,2023-03-31T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.62
722936,Berwicks Lane - Marston Green,2023-03-31T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-03-31T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
722936,Berwicks Lane - Marston Green,2023-03-31T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-03-31T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,170.3
722936,Berwicks Lane - Marston Green,2023-03-31T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-03-31T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-03-31T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-03-31T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
722936,Berwicks Lane - Marston Green,2023-03-31T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.62
722936,Berwicks Lane - Marston Green,2023-03-31T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.13
722936,Berwicks Lane - Marston Green,2023-03-31T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-03-31T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-03-31T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-03-31T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-03-31T11:30:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-03-31T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
722936,Berwicks Lane - Marston Green,2023-03-31T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
722936,Berwicks Lane - Marston Green,2023-03-31T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
722936,Berwicks Lane - Marston Green,2023-03-31T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
722936,Berwicks Lane - Marston Green,2023-03-31T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-31T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
722936,Berwicks Lane - Marston Green,2023-03-31T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-03-31T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
722936,Berwicks Lane - Marston Green,2023-03-31T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-31T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.18
722936,Berwicks Lane - Marston Green,2023-03-31T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.58
722936,Berwicks Lane - Marston Green,2023-03-31T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.75
722936,Berwicks Lane - Marston Green,2023-03-31T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-03-31T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
722936,Berwicks Lane - Marston Green,2023-03-31T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
722936,Berwicks Lane - Marston Green,2023-03-31T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
722936,Berwicks Lane - Marston Green,2023-03-31T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-03-31T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
722936,Berwicks Lane - Marston Green,2023-03-31T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-31T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
722936,Berwicks Lane - Marston Green,2023-03-31T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.69
722936,Berwicks Lane - Marston Green,2023-03-31T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.58
722936,Berwicks Lane - Marston Green,2023-03-31T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-03-31T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-03-31T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
722936,Berwicks Lane - Marston Green,2023-03-31T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
722936,Berwicks Lane - Marston Green,2023-03-31T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-31T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-03-31T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-03-31T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
722936,Berwicks Lane - Marston Green,2023-03-31T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.77
722936,Berwicks Lane - Marston Green,2023-03-31T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
722936,Berwicks Lane - Marston Green,2023-03-31T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-03-31T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
722936,Berwicks Lane - Marston Green,2023-03-31T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-03-31T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-03-31T11:20:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-03-31T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
722936,Berwicks Lane - Marston Green,2023-03-31T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
722936,Berwicks Lane - Marston Green,2023-03-31T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
722936,Berwicks Lane - Marston Green,2023-03-31T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
722936,Berwicks Lane - Marston Green,2023-03-31T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-03-31T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
722936,Berwicks Lane - Marston Green,2023-03-31T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-03-31T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-03-31T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-31T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.75
722936,Berwicks Lane - Marston Green,2023-03-31T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.47
722936,Berwicks Lane - Marston Green,2023-03-31T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.84
722936,Berwicks Lane - Marston Green,2023-03-31T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-03-31T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
722936,Berwicks Lane - Marston Green,2023-03-31T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
722936,Berwicks Lane - Marston Green,2023-03-31T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
722936,Berwicks Lane - Marston Green,2023-03-31T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-31T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-03-31T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-31T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
722936,Berwicks Lane - Marston Green,2023-03-31T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.05
722936,Berwicks Lane - Marston Green,2023-03-31T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.72
722936,Berwicks Lane - Marston Green,2023-03-31T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-03-31T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-03-31T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-03-31T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,238.4
722936,Berwicks Lane - Marston Green,2023-03-31T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-31T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-31T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-31T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
722936,Berwicks Lane - Marston Green,2023-03-31T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
722936,Berwicks Lane - Marston Green,2023-03-31T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
722936,Berwicks Lane - Marston Green,2023-03-31T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
722936,Berwicks Lane - Marston Green,2023-03-31T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-03-31T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-03-31T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-03-31T11:10:00.000+00:00,transformer,,Temperature,C,17.7
722936,Berwicks Lane - Marston Green,2023-03-31T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
722936,Berwicks Lane - Marston Green,2023-03-31T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
722936,Berwicks Lane - Marston Green,2023-03-31T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
722936,Berwicks Lane - Marston Green,2023-03-31T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
722936,Berwicks Lane - Marston Green,2023-03-31T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-31T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
722936,Berwicks Lane - Marston Green,2023-03-31T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-03-31T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-31T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-03-31T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.9
722936,Berwicks Lane - Marston Green,2023-03-31T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.65
722936,Berwicks Lane - Marston Green,2023-03-31T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.81
722936,Berwicks Lane - Marston Green,2023-03-31T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-03-31T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-03-31T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
722936,Berwicks Lane - Marston Green,2023-03-31T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
722936,Berwicks Lane - Marston Green,2023-03-31T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-03-31T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-03-31T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-31T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.83
722936,Berwicks Lane - Marston Green,2023-03-31T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.02
722936,Berwicks Lane - Marston Green,2023-03-31T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.18
722936,Berwicks Lane - Marston Green,2023-03-31T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-03-31T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-03-31T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-03-31T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.7
722936,Berwicks Lane - Marston Green,2023-03-31T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-31T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-03-31T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-03-31T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
722936,Berwicks Lane - Marston Green,2023-03-31T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.51
722936,Berwicks Lane - Marston Green,2023-03-31T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
722936,Berwicks Lane - Marston Green,2023-03-31T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-03-31T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-03-31T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-03-31T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-03-31T11:00:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-03-31T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
722936,Berwicks Lane - Marston Green,2023-03-31T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
722936,Berwicks Lane - Marston Green,2023-03-31T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
722936,Berwicks Lane - Marston Green,2023-03-31T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
722936,Berwicks Lane - Marston Green,2023-03-31T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-31T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
722936,Berwicks Lane - Marston Green,2023-03-31T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-31T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-03-31T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-31T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
722936,Berwicks Lane - Marston Green,2023-03-31T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.52
722936,Berwicks Lane - Marston Green,2023-03-31T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.85
722936,Berwicks Lane - Marston Green,2023-03-31T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-03-31T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
722936,Berwicks Lane - Marston Green,2023-03-31T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
722936,Berwicks Lane - Marston Green,2023-03-31T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
722936,Berwicks Lane - Marston Green,2023-03-31T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-03-31T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-03-31T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-31T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.62
722936,Berwicks Lane - Marston Green,2023-03-31T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.18
722936,Berwicks Lane - Marston Green,2023-03-31T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.72
722936,Berwicks Lane - Marston Green,2023-03-31T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-03-31T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-03-31T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-03-31T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.7
722936,Berwicks Lane - Marston Green,2023-03-31T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-31T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-03-31T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-31T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
722936,Berwicks Lane - Marston Green,2023-03-31T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.44
722936,Berwicks Lane - Marston Green,2023-03-31T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
722936,Berwicks Lane - Marston Green,2023-03-31T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-03-31T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
722936,Berwicks Lane - Marston Green,2023-03-31T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
722936,Berwicks Lane - Marston Green,2023-03-31T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-03-31T10:50:00.000+00:00,transformer,,Temperature,C,17.4
722936,Berwicks Lane - Marston Green,2023-03-31T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
722936,Berwicks Lane - Marston Green,2023-03-31T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
722936,Berwicks Lane - Marston Green,2023-03-31T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
722936,Berwicks Lane - Marston Green,2023-03-31T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
722936,Berwicks Lane - Marston Green,2023-03-31T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-31T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
722936,Berwicks Lane - Marston Green,2023-03-31T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-31T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-03-31T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-03-31T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.34
722936,Berwicks Lane - Marston Green,2023-03-31T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.63
722936,Berwicks Lane - Marston Green,2023-03-31T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.19
722936,Berwicks Lane - Marston Green,2023-03-31T10:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-03-31T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
722936,Berwicks Lane - Marston Green,2023-03-31T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
722936,Berwicks Lane - Marston Green,2023-03-31T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
722936,Berwicks Lane - Marston Green,2023-03-31T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-03-31T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-03-31T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-31T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
722936,Berwicks Lane - Marston Green,2023-03-31T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.73
722936,Berwicks Lane - Marston Green,2023-03-31T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.77
722936,Berwicks Lane - Marston Green,2023-03-31T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-03-31T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-03-31T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
722936,Berwicks Lane - Marston Green,2023-03-31T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
722936,Berwicks Lane - Marston Green,2023-03-31T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-31T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-03-31T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-03-31T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
722936,Berwicks Lane - Marston Green,2023-03-31T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.27
722936,Berwicks Lane - Marston Green,2023-03-31T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.03
722936,Berwicks Lane - Marston Green,2023-03-31T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-03-31T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
722936,Berwicks Lane - Marston Green,2023-03-31T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-03-31T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-03-31T10:40:00.000+00:00,transformer,,Temperature,C,17.5
722936,Berwicks Lane - Marston Green,2023-03-31T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
722936,Berwicks Lane - Marston Green,2023-03-31T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
722936,Berwicks Lane - Marston Green,2023-03-31T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
722936,Berwicks Lane - Marston Green,2023-03-31T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
722936,Berwicks Lane - Marston Green,2023-03-31T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-31T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
722936,Berwicks Lane - Marston Green,2023-03-31T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-03-31T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-03-31T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-31T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.25
722936,Berwicks Lane - Marston Green,2023-03-31T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
722936,Berwicks Lane - Marston Green,2023-03-31T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.8
722936,Berwicks Lane - Marston Green,2023-03-31T10:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
722936,Berwicks Lane - Marston Green,2023-03-31T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-03-31T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
722936,Berwicks Lane - Marston Green,2023-03-31T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
722936,Berwicks Lane - Marston Green,2023-03-31T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-31T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-03-31T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-31T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.5
722936,Berwicks Lane - Marston Green,2023-03-31T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.74
722936,Berwicks Lane - Marston Green,2023-03-31T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.4
722936,Berwicks Lane - Marston Green,2023-03-31T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
722936,Berwicks Lane - Marston Green,2023-03-31T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-03-31T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
722936,Berwicks Lane - Marston Green,2023-03-31T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.5
722936,Berwicks Lane - Marston Green,2023-03-31T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-03-31T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-31T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-03-31T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
722936,Berwicks Lane - Marston Green,2023-03-31T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.93
722936,Berwicks Lane - Marston Green,2023-03-31T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.34
722936,Berwicks Lane - Marston Green,2023-03-31T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-03-31T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
722936,Berwicks Lane - Marston Green,2023-03-31T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-03-31T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-03-31T10:30:00.000+00:00,transformer,,Temperature,C,17.4
722936,Berwicks Lane - Marston Green,2023-03-31T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
722936,Berwicks Lane - Marston Green,2023-03-31T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
722936,Berwicks Lane - Marston Green,2023-03-31T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
722936,Berwicks Lane - Marston Green,2023-03-31T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
722936,Berwicks Lane - Marston Green,2023-03-31T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-31T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
722936,Berwicks Lane - Marston Green,2023-03-31T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-03-31T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-31T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-31T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.57
722936,Berwicks Lane - Marston Green,2023-03-31T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.67
722936,Berwicks Lane - Marston Green,2023-03-31T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.74
722936,Berwicks Lane - Marston Green,2023-03-31T10:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
722936,Berwicks Lane - Marston Green,2023-03-31T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-03-31T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
722936,Berwicks Lane - Marston Green,2023-03-31T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
722936,Berwicks Lane - Marston Green,2023-03-31T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-31T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-31T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-03-31T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
722936,Berwicks Lane - Marston Green,2023-03-31T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.7
722936,Berwicks Lane - Marston Green,2023-03-31T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.39
722936,Berwicks Lane - Marston Green,2023-03-31T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
722936,Berwicks Lane - Marston Green,2023-03-31T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-03-31T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-03-31T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.0
722936,Berwicks Lane - Marston Green,2023-03-31T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-31T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-31T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-03-31T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
722936,Berwicks Lane - Marston Green,2023-03-31T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
722936,Berwicks Lane - Marston Green,2023-03-31T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.26
722936,Berwicks Lane - Marston Green,2023-03-31T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-03-31T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
722936,Berwicks Lane - Marston Green,2023-03-31T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-03-31T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-03-31T10:20:00.000+00:00,transformer,,Temperature,C,17.4
722936,Berwicks Lane - Marston Green,2023-03-31T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
722936,Berwicks Lane - Marston Green,2023-03-31T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
722936,Berwicks Lane - Marston Green,2023-03-31T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
722936,Berwicks Lane - Marston Green,2023-03-31T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
722936,Berwicks Lane - Marston Green,2023-03-31T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-03-31T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
722936,Berwicks Lane - Marston Green,2023-03-31T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-03-31T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-31T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-31T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.59
722936,Berwicks Lane - Marston Green,2023-03-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.01
722936,Berwicks Lane - Marston Green,2023-03-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,41.65
722936,Berwicks Lane - Marston Green,2023-03-31T10:20:00.000+00:00,busbar,,N Current (RMS),A,106.0
722936,Berwicks Lane - Marston Green,2023-03-31T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
722936,Berwicks Lane - Marston Green,2023-03-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
722936,Berwicks Lane - Marston Green,2023-03-31T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
722936,Berwicks Lane - Marston Green,2023-03-31T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-03-31T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
