Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-31T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-31T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.71
722936,Berwicks Lane - Marston Green,2023-03-31T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.73
722936,Berwicks Lane - Marston Green,2023-03-31T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.94
722936,Berwicks Lane - Marston Green,2023-03-31T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.2
722936,Berwicks Lane - Marston Green,2023-03-31T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-03-31T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-03-31T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.6
722936,Berwicks Lane - Marston Green,2023-03-31T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-03-31T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-03-31T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-03-31T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
722936,Berwicks Lane - Marston Green,2023-03-31T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.59
722936,Berwicks Lane - Marston Green,2023-03-31T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
722936,Berwicks Lane - Marston Green,2023-03-31T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
722936,Berwicks Lane - Marston Green,2023-03-31T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
722936,Berwicks Lane - Marston Green,2023-03-31T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
722936,Berwicks Lane - Marston Green,2023-03-31T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-03-31T10:10:00.000+00:00,transformer,,Temperature,C,17.0
722936,Berwicks Lane - Marston Green,2023-03-31T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
722936,Berwicks Lane - Marston Green,2023-03-31T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
722936,Berwicks Lane - Marston Green,2023-03-31T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
722936,Berwicks Lane - Marston Green,2023-03-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
722936,Berwicks Lane - Marston Green,2023-03-31T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
722936,Berwicks Lane - Marston Green,2023-03-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
722936,Berwicks Lane - Marston Green,2023-03-31T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-03-31T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-03-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-03-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.27
722936,Berwicks Lane - Marston Green,2023-03-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.32
722936,Berwicks Lane - Marston Green,2023-03-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,42.33
722936,Berwicks Lane - Marston Green,2023-03-31T10:10:00.000+00:00,busbar,,N Current (RMS),A,107.9
722936,Berwicks Lane - Marston Green,2023-03-31T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-03-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
722936,Berwicks Lane - Marston Green,2023-03-31T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
722936,Berwicks Lane - Marston Green,2023-03-31T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-03-31T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-03-31T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-31T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.54
722936,Berwicks Lane - Marston Green,2023-03-31T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.47
722936,Berwicks Lane - Marston Green,2023-03-31T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.81
722936,Berwicks Lane - Marston Green,2023-03-31T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
722936,Berwicks Lane - Marston Green,2023-03-31T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-03-31T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-03-31T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.5
722936,Berwicks Lane - Marston Green,2023-03-31T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-31T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-31T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-03-31T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
722936,Berwicks Lane - Marston Green,2023-03-31T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.47
722936,Berwicks Lane - Marston Green,2023-03-31T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.39
722936,Berwicks Lane - Marston Green,2023-03-31T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-03-31T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
722936,Berwicks Lane - Marston Green,2023-03-31T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-03-31T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-03-31T10:00:00.000+00:00,transformer,,Temperature,C,17.1
722936,Berwicks Lane - Marston Green,2023-03-31T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
722936,Berwicks Lane - Marston Green,2023-03-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
722936,Berwicks Lane - Marston Green,2023-03-31T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
722936,Berwicks Lane - Marston Green,2023-03-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
722936,Berwicks Lane - Marston Green,2023-03-31T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
722936,Berwicks Lane - Marston Green,2023-03-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
722936,Berwicks Lane - Marston Green,2023-03-31T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-03-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-03-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.96
722936,Berwicks Lane - Marston Green,2023-03-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.93
722936,Berwicks Lane - Marston Green,2023-03-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.19
722936,Berwicks Lane - Marston Green,2023-03-31T10:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
722936,Berwicks Lane - Marston Green,2023-03-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
722936,Berwicks Lane - Marston Green,2023-03-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
722936,Berwicks Lane - Marston Green,2023-03-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
722936,Berwicks Lane - Marston Green,2023-03-31T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-03-31T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
722936,Berwicks Lane - Marston Green,2023-03-31T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-31T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
722936,Berwicks Lane - Marston Green,2023-03-31T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.99
722936,Berwicks Lane - Marston Green,2023-03-31T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.02
722936,Berwicks Lane - Marston Green,2023-03-31T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-03-31T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-03-31T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
722936,Berwicks Lane - Marston Green,2023-03-31T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
722936,Berwicks Lane - Marston Green,2023-03-31T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-31T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-03-31T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-03-31T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
722936,Berwicks Lane - Marston Green,2023-03-31T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.15
722936,Berwicks Lane - Marston Green,2023-03-31T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
722936,Berwicks Lane - Marston Green,2023-03-31T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-03-31T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
722936,Berwicks Lane - Marston Green,2023-03-31T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
722936,Berwicks Lane - Marston Green,2023-03-31T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-03-31T09:50:00.000+00:00,transformer,,Temperature,C,17.1
722936,Berwicks Lane - Marston Green,2023-03-31T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
722936,Berwicks Lane - Marston Green,2023-03-31T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
722936,Berwicks Lane - Marston Green,2023-03-31T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
722936,Berwicks Lane - Marston Green,2023-03-31T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
722936,Berwicks Lane - Marston Green,2023-03-31T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-03-31T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
722936,Berwicks Lane - Marston Green,2023-03-31T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-03-31T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-03-31T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-31T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.83
722936,Berwicks Lane - Marston Green,2023-03-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.14
722936,Berwicks Lane - Marston Green,2023-03-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.02
722936,Berwicks Lane - Marston Green,2023-03-31T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
722936,Berwicks Lane - Marston Green,2023-03-31T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-03-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
722936,Berwicks Lane - Marston Green,2023-03-31T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
722936,Berwicks Lane - Marston Green,2023-03-31T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-03-31T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-03-31T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-31T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.24
722936,Berwicks Lane - Marston Green,2023-03-31T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
722936,Berwicks Lane - Marston Green,2023-03-31T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.35
722936,Berwicks Lane - Marston Green,2023-03-31T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-03-31T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
722936,Berwicks Lane - Marston Green,2023-03-31T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-03-31T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
722936,Berwicks Lane - Marston Green,2023-03-31T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-31T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-03-31T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
722936,Berwicks Lane - Marston Green,2023-03-31T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
722936,Berwicks Lane - Marston Green,2023-03-31T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.46
722936,Berwicks Lane - Marston Green,2023-03-31T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.3
722936,Berwicks Lane - Marston Green,2023-03-31T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-03-31T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
722936,Berwicks Lane - Marston Green,2023-03-31T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-03-31T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
722936,Berwicks Lane - Marston Green,2023-03-31T09:40:00.000+00:00,transformer,,Temperature,C,17.2
722936,Berwicks Lane - Marston Green,2023-03-31T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
722936,Berwicks Lane - Marston Green,2023-03-31T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
722936,Berwicks Lane - Marston Green,2023-03-31T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
722936,Berwicks Lane - Marston Green,2023-03-31T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
722936,Berwicks Lane - Marston Green,2023-03-31T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-31T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
722936,Berwicks Lane - Marston Green,2023-03-31T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-31T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-03-31T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-03-31T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.23
722936,Berwicks Lane - Marston Green,2023-03-31T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.28
722936,Berwicks Lane - Marston Green,2023-03-31T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.65
722936,Berwicks Lane - Marston Green,2023-03-31T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
722936,Berwicks Lane - Marston Green,2023-03-31T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
722936,Berwicks Lane - Marston Green,2023-03-31T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
722936,Berwicks Lane - Marston Green,2023-03-31T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
722936,Berwicks Lane - Marston Green,2023-03-31T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-03-31T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-03-31T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-31T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.12
722936,Berwicks Lane - Marston Green,2023-03-31T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
722936,Berwicks Lane - Marston Green,2023-03-31T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.8
722936,Berwicks Lane - Marston Green,2023-03-31T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-03-31T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
722936,Berwicks Lane - Marston Green,2023-03-31T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-03-31T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
722936,Berwicks Lane - Marston Green,2023-03-31T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-31T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-03-31T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
722936,Berwicks Lane - Marston Green,2023-03-31T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
722936,Berwicks Lane - Marston Green,2023-03-31T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.08
722936,Berwicks Lane - Marston Green,2023-03-31T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.08
722936,Berwicks Lane - Marston Green,2023-03-31T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-03-31T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
722936,Berwicks Lane - Marston Green,2023-03-31T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
722936,Berwicks Lane - Marston Green,2023-03-31T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-03-31T09:30:00.000+00:00,transformer,,Temperature,C,16.9
722936,Berwicks Lane - Marston Green,2023-03-31T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
722936,Berwicks Lane - Marston Green,2023-03-31T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
722936,Berwicks Lane - Marston Green,2023-03-31T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
722936,Berwicks Lane - Marston Green,2023-03-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
722936,Berwicks Lane - Marston Green,2023-03-31T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-03-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
722936,Berwicks Lane - Marston Green,2023-03-31T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-03-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-03-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.73
722936,Berwicks Lane - Marston Green,2023-03-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.89
722936,Berwicks Lane - Marston Green,2023-03-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.89
722936,Berwicks Lane - Marston Green,2023-03-31T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
722936,Berwicks Lane - Marston Green,2023-03-31T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
722936,Berwicks Lane - Marston Green,2023-03-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
722936,Berwicks Lane - Marston Green,2023-03-31T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
722936,Berwicks Lane - Marston Green,2023-03-31T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-03-31T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-03-31T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-03-31T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.9
722936,Berwicks Lane - Marston Green,2023-03-31T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.27
722936,Berwicks Lane - Marston Green,2023-03-31T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.81
722936,Berwicks Lane - Marston Green,2023-03-31T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-03-31T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-03-31T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-03-31T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
722936,Berwicks Lane - Marston Green,2023-03-31T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-31T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-03-31T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-03-31T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
722936,Berwicks Lane - Marston Green,2023-03-31T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.07
722936,Berwicks Lane - Marston Green,2023-03-31T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
722936,Berwicks Lane - Marston Green,2023-03-31T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-03-31T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-03-31T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-03-31T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-03-31T09:20:00.000+00:00,transformer,,Temperature,C,16.8
722936,Berwicks Lane - Marston Green,2023-03-31T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
722936,Berwicks Lane - Marston Green,2023-03-31T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
722936,Berwicks Lane - Marston Green,2023-03-31T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
722936,Berwicks Lane - Marston Green,2023-03-31T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
722936,Berwicks Lane - Marston Green,2023-03-31T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-03-31T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
722936,Berwicks Lane - Marston Green,2023-03-31T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-31T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
722936,Berwicks Lane - Marston Green,2023-03-31T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-31T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.42
722936,Berwicks Lane - Marston Green,2023-03-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.34
722936,Berwicks Lane - Marston Green,2023-03-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.1
722936,Berwicks Lane - Marston Green,2023-03-31T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-03-31T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
722936,Berwicks Lane - Marston Green,2023-03-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
722936,Berwicks Lane - Marston Green,2023-03-31T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
722936,Berwicks Lane - Marston Green,2023-03-31T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-31T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
722936,Berwicks Lane - Marston Green,2023-03-31T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-03-31T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
722936,Berwicks Lane - Marston Green,2023-03-31T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.95
722936,Berwicks Lane - Marston Green,2023-03-31T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.33
722936,Berwicks Lane - Marston Green,2023-03-31T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-03-31T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-03-31T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-03-31T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-03-31T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-03-31T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-03-31T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-31T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.23
722936,Berwicks Lane - Marston Green,2023-03-31T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
722936,Berwicks Lane - Marston Green,2023-03-31T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
722936,Berwicks Lane - Marston Green,2023-03-31T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
722936,Berwicks Lane - Marston Green,2023-03-31T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-03-31T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
722936,Berwicks Lane - Marston Green,2023-03-31T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-03-31T09:10:00.000+00:00,transformer,,Temperature,C,16.7
722936,Berwicks Lane - Marston Green,2023-03-31T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
722936,Berwicks Lane - Marston Green,2023-03-31T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
722936,Berwicks Lane - Marston Green,2023-03-31T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
722936,Berwicks Lane - Marston Green,2023-03-31T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
722936,Berwicks Lane - Marston Green,2023-03-31T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-03-31T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
722936,Berwicks Lane - Marston Green,2023-03-31T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-31T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
722936,Berwicks Lane - Marston Green,2023-03-31T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-03-31T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.79
722936,Berwicks Lane - Marston Green,2023-03-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.44
722936,Berwicks Lane - Marston Green,2023-03-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.22
722936,Berwicks Lane - Marston Green,2023-03-31T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-03-31T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
722936,Berwicks Lane - Marston Green,2023-03-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
722936,Berwicks Lane - Marston Green,2023-03-31T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
722936,Berwicks Lane - Marston Green,2023-03-31T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-31T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
722936,Berwicks Lane - Marston Green,2023-03-31T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-31T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
722936,Berwicks Lane - Marston Green,2023-03-31T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.64
722936,Berwicks Lane - Marston Green,2023-03-31T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.65
722936,Berwicks Lane - Marston Green,2023-03-31T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-03-31T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-03-31T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
722936,Berwicks Lane - Marston Green,2023-03-31T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-03-31T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-03-31T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-03-31T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-03-31T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
722936,Berwicks Lane - Marston Green,2023-03-31T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
722936,Berwicks Lane - Marston Green,2023-03-31T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
722936,Berwicks Lane - Marston Green,2023-03-31T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
722936,Berwicks Lane - Marston Green,2023-03-31T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
722936,Berwicks Lane - Marston Green,2023-03-31T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-03-31T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-03-31T09:00:00.000+00:00,transformer,,Temperature,C,16.5
722936,Berwicks Lane - Marston Green,2023-03-31T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
722936,Berwicks Lane - Marston Green,2023-03-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
722936,Berwicks Lane - Marston Green,2023-03-31T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
722936,Berwicks Lane - Marston Green,2023-03-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
722936,Berwicks Lane - Marston Green,2023-03-31T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-03-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
722936,Berwicks Lane - Marston Green,2023-03-31T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
722936,Berwicks Lane - Marston Green,2023-03-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.73
722936,Berwicks Lane - Marston Green,2023-03-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.68
722936,Berwicks Lane - Marston Green,2023-03-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.53
722936,Berwicks Lane - Marston Green,2023-03-31T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-03-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
722936,Berwicks Lane - Marston Green,2023-03-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
722936,Berwicks Lane - Marston Green,2023-03-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
722936,Berwicks Lane - Marston Green,2023-03-31T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-03-31T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
722936,Berwicks Lane - Marston Green,2023-03-31T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-03-31T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
722936,Berwicks Lane - Marston Green,2023-03-31T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.9
722936,Berwicks Lane - Marston Green,2023-03-31T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.29
722936,Berwicks Lane - Marston Green,2023-03-31T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-03-31T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-03-31T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
722936,Berwicks Lane - Marston Green,2023-03-31T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
722936,Berwicks Lane - Marston Green,2023-03-31T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-31T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
722936,Berwicks Lane - Marston Green,2023-03-31T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-03-31T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
722936,Berwicks Lane - Marston Green,2023-03-31T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.11
722936,Berwicks Lane - Marston Green,2023-03-31T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
722936,Berwicks Lane - Marston Green,2023-03-31T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-03-31T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
722936,Berwicks Lane - Marston Green,2023-03-31T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-03-31T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-03-31T08:50:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-03-31T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
722936,Berwicks Lane - Marston Green,2023-03-31T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
722936,Berwicks Lane - Marston Green,2023-03-31T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
722936,Berwicks Lane - Marston Green,2023-03-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
722936,Berwicks Lane - Marston Green,2023-03-31T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-03-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
722936,Berwicks Lane - Marston Green,2023-03-31T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
722936,Berwicks Lane - Marston Green,2023-03-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-03-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.52
722936,Berwicks Lane - Marston Green,2023-03-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.01
722936,Berwicks Lane - Marston Green,2023-03-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.67
722936,Berwicks Lane - Marston Green,2023-03-31T08:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-03-31T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
722936,Berwicks Lane - Marston Green,2023-03-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
722936,Berwicks Lane - Marston Green,2023-03-31T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
722936,Berwicks Lane - Marston Green,2023-03-31T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-03-31T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-03-31T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-31T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.91
722936,Berwicks Lane - Marston Green,2023-03-31T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.31
722936,Berwicks Lane - Marston Green,2023-03-31T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.55
722936,Berwicks Lane - Marston Green,2023-03-31T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
722936,Berwicks Lane - Marston Green,2023-03-31T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-03-31T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
722936,Berwicks Lane - Marston Green,2023-03-31T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
722936,Berwicks Lane - Marston Green,2023-03-31T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-03-31T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-03-31T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-03-31T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
722936,Berwicks Lane - Marston Green,2023-03-31T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.52
722936,Berwicks Lane - Marston Green,2023-03-31T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
722936,Berwicks Lane - Marston Green,2023-03-31T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-03-31T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
722936,Berwicks Lane - Marston Green,2023-03-31T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-03-31T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-03-31T08:40:00.000+00:00,transformer,,Temperature,C,16.2
722936,Berwicks Lane - Marston Green,2023-03-31T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
722936,Berwicks Lane - Marston Green,2023-03-31T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
722936,Berwicks Lane - Marston Green,2023-03-31T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
722936,Berwicks Lane - Marston Green,2023-03-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
722936,Berwicks Lane - Marston Green,2023-03-31T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-03-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
722936,Berwicks Lane - Marston Green,2023-03-31T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
722936,Berwicks Lane - Marston Green,2023-03-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.2
722936,Berwicks Lane - Marston Green,2023-03-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.83
722936,Berwicks Lane - Marston Green,2023-03-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.5
722936,Berwicks Lane - Marston Green,2023-03-31T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
722936,Berwicks Lane - Marston Green,2023-03-31T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
722936,Berwicks Lane - Marston Green,2023-03-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
722936,Berwicks Lane - Marston Green,2023-03-31T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
722936,Berwicks Lane - Marston Green,2023-03-31T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-31T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-03-31T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-03-31T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.61
722936,Berwicks Lane - Marston Green,2023-03-31T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.03
722936,Berwicks Lane - Marston Green,2023-03-31T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.53
722936,Berwicks Lane - Marston Green,2023-03-31T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-03-31T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-03-31T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-03-31T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
722936,Berwicks Lane - Marston Green,2023-03-31T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-03-31T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-03-31T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-31T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
722936,Berwicks Lane - Marston Green,2023-03-31T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.94
722936,Berwicks Lane - Marston Green,2023-03-31T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
722936,Berwicks Lane - Marston Green,2023-03-31T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-03-31T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
722936,Berwicks Lane - Marston Green,2023-03-31T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
722936,Berwicks Lane - Marston Green,2023-03-31T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-03-31T08:30:00.000+00:00,transformer,,Temperature,C,16.2
722936,Berwicks Lane - Marston Green,2023-03-31T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
722936,Berwicks Lane - Marston Green,2023-03-31T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
722936,Berwicks Lane - Marston Green,2023-03-31T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
722936,Berwicks Lane - Marston Green,2023-03-31T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
722936,Berwicks Lane - Marston Green,2023-03-31T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-03-31T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
722936,Berwicks Lane - Marston Green,2023-03-31T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-03-31T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-03-31T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-03-31T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.07
722936,Berwicks Lane - Marston Green,2023-03-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.96
722936,Berwicks Lane - Marston Green,2023-03-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.87
722936,Berwicks Lane - Marston Green,2023-03-31T08:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-03-31T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-03-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
722936,Berwicks Lane - Marston Green,2023-03-31T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
722936,Berwicks Lane - Marston Green,2023-03-31T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-31T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-03-31T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-31T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.75
722936,Berwicks Lane - Marston Green,2023-03-31T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.51
722936,Berwicks Lane - Marston Green,2023-03-31T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.5
722936,Berwicks Lane - Marston Green,2023-03-31T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-03-31T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
722936,Berwicks Lane - Marston Green,2023-03-31T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-03-31T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
722936,Berwicks Lane - Marston Green,2023-03-31T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-03-31T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-31T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-03-31T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.27
722936,Berwicks Lane - Marston Green,2023-03-31T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
722936,Berwicks Lane - Marston Green,2023-03-31T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
722936,Berwicks Lane - Marston Green,2023-03-31T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
722936,Berwicks Lane - Marston Green,2023-03-31T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-03-31T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-03-31T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-03-31T08:20:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-03-31T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
722936,Berwicks Lane - Marston Green,2023-03-31T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
722936,Berwicks Lane - Marston Green,2023-03-31T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
722936,Berwicks Lane - Marston Green,2023-03-31T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
722936,Berwicks Lane - Marston Green,2023-03-31T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-03-31T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
722936,Berwicks Lane - Marston Green,2023-03-31T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-31T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-31T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-03-31T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.02
722936,Berwicks Lane - Marston Green,2023-03-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.73
722936,Berwicks Lane - Marston Green,2023-03-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.4
722936,Berwicks Lane - Marston Green,2023-03-31T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-03-31T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
722936,Berwicks Lane - Marston Green,2023-03-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
722936,Berwicks Lane - Marston Green,2023-03-31T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
722936,Berwicks Lane - Marston Green,2023-03-31T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-31T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
722936,Berwicks Lane - Marston Green,2023-03-31T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-03-31T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.23
722936,Berwicks Lane - Marston Green,2023-03-31T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.83
722936,Berwicks Lane - Marston Green,2023-03-31T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.71
722936,Berwicks Lane - Marston Green,2023-03-31T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-03-31T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-03-31T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-03-31T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
722936,Berwicks Lane - Marston Green,2023-03-31T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-03-31T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-03-31T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-03-31T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.4
722936,Berwicks Lane - Marston Green,2023-03-31T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.31
722936,Berwicks Lane - Marston Green,2023-03-31T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
722936,Berwicks Lane - Marston Green,2023-03-31T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
722936,Berwicks Lane - Marston Green,2023-03-31T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-03-31T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-03-31T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-03-31T08:10:00.000+00:00,transformer,,Temperature,C,16.4
722936,Berwicks Lane - Marston Green,2023-03-31T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
722936,Berwicks Lane - Marston Green,2023-03-31T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
722936,Berwicks Lane - Marston Green,2023-03-31T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
