Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
722936,Berwicks Lane - Marston Green,2023-03-31T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-03-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
722936,Berwicks Lane - Marston Green,2023-03-31T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-31T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
722936,Berwicks Lane - Marston Green,2023-03-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-03-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.63
722936,Berwicks Lane - Marston Green,2023-03-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.14
722936,Berwicks Lane - Marston Green,2023-03-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.69
722936,Berwicks Lane - Marston Green,2023-03-31T08:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-03-31T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
722936,Berwicks Lane - Marston Green,2023-03-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
722936,Berwicks Lane - Marston Green,2023-03-31T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
722936,Berwicks Lane - Marston Green,2023-03-31T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-31T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
722936,Berwicks Lane - Marston Green,2023-03-31T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-03-31T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
722936,Berwicks Lane - Marston Green,2023-03-31T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.48
722936,Berwicks Lane - Marston Green,2023-03-31T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.24
722936,Berwicks Lane - Marston Green,2023-03-31T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-03-31T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-03-31T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
722936,Berwicks Lane - Marston Green,2023-03-31T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
722936,Berwicks Lane - Marston Green,2023-03-31T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-03-31T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-31T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-03-31T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.45
722936,Berwicks Lane - Marston Green,2023-03-31T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
722936,Berwicks Lane - Marston Green,2023-03-31T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
722936,Berwicks Lane - Marston Green,2023-03-31T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
722936,Berwicks Lane - Marston Green,2023-03-31T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-03-31T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-03-31T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-03-31T08:00:00.000+00:00,transformer,,Temperature,C,16.4
722936,Berwicks Lane - Marston Green,2023-03-31T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
722936,Berwicks Lane - Marston Green,2023-03-31T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
722936,Berwicks Lane - Marston Green,2023-03-31T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
722936,Berwicks Lane - Marston Green,2023-03-31T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
722936,Berwicks Lane - Marston Green,2023-03-31T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-03-31T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
722936,Berwicks Lane - Marston Green,2023-03-31T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-31T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-03-31T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-03-31T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.3
722936,Berwicks Lane - Marston Green,2023-03-31T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.99
722936,Berwicks Lane - Marston Green,2023-03-31T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.64
722936,Berwicks Lane - Marston Green,2023-03-31T08:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-03-31T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
722936,Berwicks Lane - Marston Green,2023-03-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
722936,Berwicks Lane - Marston Green,2023-03-31T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
722936,Berwicks Lane - Marston Green,2023-03-31T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-03-31T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-03-31T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-03-31T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
722936,Berwicks Lane - Marston Green,2023-03-31T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.38
722936,Berwicks Lane - Marston Green,2023-03-31T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.51
722936,Berwicks Lane - Marston Green,2023-03-31T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-03-31T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-03-31T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
722936,Berwicks Lane - Marston Green,2023-03-31T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-03-31T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-03-31T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-31T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-03-31T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
722936,Berwicks Lane - Marston Green,2023-03-31T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
722936,Berwicks Lane - Marston Green,2023-03-31T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
722936,Berwicks Lane - Marston Green,2023-03-31T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
722936,Berwicks Lane - Marston Green,2023-03-31T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-03-31T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-03-31T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-03-31T07:50:00.000+00:00,transformer,,Temperature,C,16.2
722936,Berwicks Lane - Marston Green,2023-03-31T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
722936,Berwicks Lane - Marston Green,2023-03-31T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
722936,Berwicks Lane - Marston Green,2023-03-31T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
722936,Berwicks Lane - Marston Green,2023-03-31T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
722936,Berwicks Lane - Marston Green,2023-03-31T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-03-31T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
722936,Berwicks Lane - Marston Green,2023-03-31T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-31T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-31T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-03-31T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.97
722936,Berwicks Lane - Marston Green,2023-03-31T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.62
722936,Berwicks Lane - Marston Green,2023-03-31T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.98
722936,Berwicks Lane - Marston Green,2023-03-31T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-03-31T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
722936,Berwicks Lane - Marston Green,2023-03-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
722936,Berwicks Lane - Marston Green,2023-03-31T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
722936,Berwicks Lane - Marston Green,2023-03-31T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-03-31T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-03-31T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-03-31T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
722936,Berwicks Lane - Marston Green,2023-03-31T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.17
722936,Berwicks Lane - Marston Green,2023-03-31T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
722936,Berwicks Lane - Marston Green,2023-03-31T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-03-31T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-03-31T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
722936,Berwicks Lane - Marston Green,2023-03-31T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-03-31T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-31T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-31T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
722936,Berwicks Lane - Marston Green,2023-03-31T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
722936,Berwicks Lane - Marston Green,2023-03-31T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
722936,Berwicks Lane - Marston Green,2023-03-31T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.71
722936,Berwicks Lane - Marston Green,2023-03-31T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-03-31T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
722936,Berwicks Lane - Marston Green,2023-03-31T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-03-31T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
722936,Berwicks Lane - Marston Green,2023-03-31T07:40:00.000+00:00,transformer,,Temperature,C,16.2
722936,Berwicks Lane - Marston Green,2023-03-31T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
722936,Berwicks Lane - Marston Green,2023-03-31T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
722936,Berwicks Lane - Marston Green,2023-03-31T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
722936,Berwicks Lane - Marston Green,2023-03-31T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
722936,Berwicks Lane - Marston Green,2023-03-31T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-03-31T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
722936,Berwicks Lane - Marston Green,2023-03-31T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722936,Berwicks Lane - Marston Green,2023-03-31T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-31T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-31T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.06
722936,Berwicks Lane - Marston Green,2023-03-31T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.46
722936,Berwicks Lane - Marston Green,2023-03-31T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.53
722936,Berwicks Lane - Marston Green,2023-03-31T07:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
722936,Berwicks Lane - Marston Green,2023-03-31T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-03-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
722936,Berwicks Lane - Marston Green,2023-03-31T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
722936,Berwicks Lane - Marston Green,2023-03-31T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-31T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-03-31T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-31T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
722936,Berwicks Lane - Marston Green,2023-03-31T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.07
722936,Berwicks Lane - Marston Green,2023-03-31T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.22
722936,Berwicks Lane - Marston Green,2023-03-31T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
722936,Berwicks Lane - Marston Green,2023-03-31T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-03-31T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
722936,Berwicks Lane - Marston Green,2023-03-31T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-03-31T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-03-31T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-03-31T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-03-31T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
722936,Berwicks Lane - Marston Green,2023-03-31T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.72
722936,Berwicks Lane - Marston Green,2023-03-31T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.04
722936,Berwicks Lane - Marston Green,2023-03-31T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-03-31T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
722936,Berwicks Lane - Marston Green,2023-03-31T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-03-31T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
722936,Berwicks Lane - Marston Green,2023-03-31T07:30:00.000+00:00,transformer,,Temperature,C,16.1
722936,Berwicks Lane - Marston Green,2023-03-31T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
722936,Berwicks Lane - Marston Green,2023-03-31T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
722936,Berwicks Lane - Marston Green,2023-03-31T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
722936,Berwicks Lane - Marston Green,2023-03-31T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
722936,Berwicks Lane - Marston Green,2023-03-31T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-03-31T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
722936,Berwicks Lane - Marston Green,2023-03-31T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-03-31T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-03-31T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-31T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.64
722936,Berwicks Lane - Marston Green,2023-03-31T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.79
722936,Berwicks Lane - Marston Green,2023-03-31T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.26
722936,Berwicks Lane - Marston Green,2023-03-31T07:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
722936,Berwicks Lane - Marston Green,2023-03-31T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-03-31T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
722936,Berwicks Lane - Marston Green,2023-03-31T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
722936,Berwicks Lane - Marston Green,2023-03-31T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-31T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-03-31T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-31T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
722936,Berwicks Lane - Marston Green,2023-03-31T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.17
722936,Berwicks Lane - Marston Green,2023-03-31T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
722936,Berwicks Lane - Marston Green,2023-03-31T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-03-31T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-03-31T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
722936,Berwicks Lane - Marston Green,2023-03-31T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-03-31T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-31T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-03-31T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.57
722936,Berwicks Lane - Marston Green,2023-03-31T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
722936,Berwicks Lane - Marston Green,2023-03-31T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
722936,Berwicks Lane - Marston Green,2023-03-31T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.16
722936,Berwicks Lane - Marston Green,2023-03-31T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-03-31T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
722936,Berwicks Lane - Marston Green,2023-03-31T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-03-31T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
722936,Berwicks Lane - Marston Green,2023-03-31T07:20:00.000+00:00,transformer,,Temperature,C,16.0
722936,Berwicks Lane - Marston Green,2023-03-31T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
722936,Berwicks Lane - Marston Green,2023-03-31T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
722936,Berwicks Lane - Marston Green,2023-03-31T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
722936,Berwicks Lane - Marston Green,2023-03-31T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
722936,Berwicks Lane - Marston Green,2023-03-31T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-03-31T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
722936,Berwicks Lane - Marston Green,2023-03-31T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-03-31T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-03-31T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
722936,Berwicks Lane - Marston Green,2023-03-31T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.9
722936,Berwicks Lane - Marston Green,2023-03-31T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.66
722936,Berwicks Lane - Marston Green,2023-03-31T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.32
722936,Berwicks Lane - Marston Green,2023-03-31T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
722936,Berwicks Lane - Marston Green,2023-03-31T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-03-31T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
722936,Berwicks Lane - Marston Green,2023-03-31T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
722936,Berwicks Lane - Marston Green,2023-03-31T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-31T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-03-31T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-31T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.23
722936,Berwicks Lane - Marston Green,2023-03-31T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.62
722936,Berwicks Lane - Marston Green,2023-03-31T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
722936,Berwicks Lane - Marston Green,2023-03-31T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-03-31T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
722936,Berwicks Lane - Marston Green,2023-03-31T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
722936,Berwicks Lane - Marston Green,2023-03-31T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-03-31T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-31T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-03-31T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-03-31T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
722936,Berwicks Lane - Marston Green,2023-03-31T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
722936,Berwicks Lane - Marston Green,2023-03-31T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.37
722936,Berwicks Lane - Marston Green,2023-03-31T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-03-31T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
722936,Berwicks Lane - Marston Green,2023-03-31T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-03-31T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-03-31T07:10:00.000+00:00,transformer,,Temperature,C,15.9
722936,Berwicks Lane - Marston Green,2023-03-31T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
722936,Berwicks Lane - Marston Green,2023-03-31T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
722936,Berwicks Lane - Marston Green,2023-03-31T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
722936,Berwicks Lane - Marston Green,2023-03-31T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
722936,Berwicks Lane - Marston Green,2023-03-31T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-03-31T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
722936,Berwicks Lane - Marston Green,2023-03-31T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-03-31T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-03-31T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-31T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.29
722936,Berwicks Lane - Marston Green,2023-03-31T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.96
722936,Berwicks Lane - Marston Green,2023-03-31T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.55
722936,Berwicks Lane - Marston Green,2023-03-31T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-03-31T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-03-31T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
722936,Berwicks Lane - Marston Green,2023-03-31T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
722936,Berwicks Lane - Marston Green,2023-03-31T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-31T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-03-31T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-03-31T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
722936,Berwicks Lane - Marston Green,2023-03-31T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.49
722936,Berwicks Lane - Marston Green,2023-03-31T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
722936,Berwicks Lane - Marston Green,2023-03-31T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
722936,Berwicks Lane - Marston Green,2023-03-31T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-03-31T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
722936,Berwicks Lane - Marston Green,2023-03-31T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-03-31T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-31T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-31T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
722936,Berwicks Lane - Marston Green,2023-03-31T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
722936,Berwicks Lane - Marston Green,2023-03-31T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
722936,Berwicks Lane - Marston Green,2023-03-31T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.83
722936,Berwicks Lane - Marston Green,2023-03-31T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
722936,Berwicks Lane - Marston Green,2023-03-31T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
722936,Berwicks Lane - Marston Green,2023-03-31T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-03-31T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
722936,Berwicks Lane - Marston Green,2023-03-31T07:00:00.000+00:00,transformer,,Temperature,C,15.8
722936,Berwicks Lane - Marston Green,2023-03-31T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
722936,Berwicks Lane - Marston Green,2023-03-31T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
722936,Berwicks Lane - Marston Green,2023-03-31T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
722936,Berwicks Lane - Marston Green,2023-03-31T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
722936,Berwicks Lane - Marston Green,2023-03-31T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-03-31T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
722936,Berwicks Lane - Marston Green,2023-03-31T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-03-31T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-31T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-31T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.95
722936,Berwicks Lane - Marston Green,2023-03-31T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.14
722936,Berwicks Lane - Marston Green,2023-03-31T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.08
722936,Berwicks Lane - Marston Green,2023-03-31T07:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
722936,Berwicks Lane - Marston Green,2023-03-31T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-03-31T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
722936,Berwicks Lane - Marston Green,2023-03-31T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
722936,Berwicks Lane - Marston Green,2023-03-31T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-03-31T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-03-31T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-03-31T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
722936,Berwicks Lane - Marston Green,2023-03-31T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.21
722936,Berwicks Lane - Marston Green,2023-03-31T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.04
722936,Berwicks Lane - Marston Green,2023-03-31T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-03-31T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-03-31T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-03-31T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
722936,Berwicks Lane - Marston Green,2023-03-31T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-31T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-03-31T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-03-31T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
722936,Berwicks Lane - Marston Green,2023-03-31T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
722936,Berwicks Lane - Marston Green,2023-03-31T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.66
722936,Berwicks Lane - Marston Green,2023-03-31T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-03-31T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
722936,Berwicks Lane - Marston Green,2023-03-31T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-03-31T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
722936,Berwicks Lane - Marston Green,2023-03-31T06:50:00.000+00:00,transformer,,Temperature,C,15.8
722936,Berwicks Lane - Marston Green,2023-03-31T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-03-31T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
722936,Berwicks Lane - Marston Green,2023-03-31T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-03-31T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
722936,Berwicks Lane - Marston Green,2023-03-31T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-31T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
722936,Berwicks Lane - Marston Green,2023-03-31T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722936,Berwicks Lane - Marston Green,2023-03-31T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-03-31T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-31T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.95
722936,Berwicks Lane - Marston Green,2023-03-31T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.26
722936,Berwicks Lane - Marston Green,2023-03-31T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.7
722936,Berwicks Lane - Marston Green,2023-03-31T06:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
722936,Berwicks Lane - Marston Green,2023-03-31T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
722936,Berwicks Lane - Marston Green,2023-03-31T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
722936,Berwicks Lane - Marston Green,2023-03-31T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
722936,Berwicks Lane - Marston Green,2023-03-31T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-03-31T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-03-31T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-03-31T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.86
722936,Berwicks Lane - Marston Green,2023-03-31T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.26
722936,Berwicks Lane - Marston Green,2023-03-31T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.53
722936,Berwicks Lane - Marston Green,2023-03-31T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
722936,Berwicks Lane - Marston Green,2023-03-31T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-03-31T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
722936,Berwicks Lane - Marston Green,2023-03-31T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-03-31T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-31T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-03-31T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
722936,Berwicks Lane - Marston Green,2023-03-31T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
722936,Berwicks Lane - Marston Green,2023-03-31T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.8
722936,Berwicks Lane - Marston Green,2023-03-31T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.6
722936,Berwicks Lane - Marston Green,2023-03-31T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-03-31T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
722936,Berwicks Lane - Marston Green,2023-03-31T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-03-31T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
722936,Berwicks Lane - Marston Green,2023-03-31T06:40:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-03-31T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
722936,Berwicks Lane - Marston Green,2023-03-31T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
722936,Berwicks Lane - Marston Green,2023-03-31T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-03-31T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
722936,Berwicks Lane - Marston Green,2023-03-31T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-31T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
722936,Berwicks Lane - Marston Green,2023-03-31T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-03-31T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-31T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-31T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.15
722936,Berwicks Lane - Marston Green,2023-03-31T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.05
722936,Berwicks Lane - Marston Green,2023-03-31T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.13
722936,Berwicks Lane - Marston Green,2023-03-31T06:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
722936,Berwicks Lane - Marston Green,2023-03-31T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
722936,Berwicks Lane - Marston Green,2023-03-31T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
722936,Berwicks Lane - Marston Green,2023-03-31T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
722936,Berwicks Lane - Marston Green,2023-03-31T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-31T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-03-31T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-03-31T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.87
722936,Berwicks Lane - Marston Green,2023-03-31T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.93
722936,Berwicks Lane - Marston Green,2023-03-31T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
722936,Berwicks Lane - Marston Green,2023-03-31T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-03-31T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-03-31T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
722936,Berwicks Lane - Marston Green,2023-03-31T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-03-31T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-31T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-31T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-03-31T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
722936,Berwicks Lane - Marston Green,2023-03-31T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
722936,Berwicks Lane - Marston Green,2023-03-31T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.16
722936,Berwicks Lane - Marston Green,2023-03-31T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-03-31T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
722936,Berwicks Lane - Marston Green,2023-03-31T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-03-31T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
722936,Berwicks Lane - Marston Green,2023-03-31T06:30:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-03-31T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
722936,Berwicks Lane - Marston Green,2023-03-31T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
722936,Berwicks Lane - Marston Green,2023-03-31T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-03-31T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
722936,Berwicks Lane - Marston Green,2023-03-31T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-31T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
722936,Berwicks Lane - Marston Green,2023-03-31T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-03-31T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-31T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-03-31T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.4
722936,Berwicks Lane - Marston Green,2023-03-31T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.49
722936,Berwicks Lane - Marston Green,2023-03-31T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.07
722936,Berwicks Lane - Marston Green,2023-03-31T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-03-31T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
722936,Berwicks Lane - Marston Green,2023-03-31T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
722936,Berwicks Lane - Marston Green,2023-03-31T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
722936,Berwicks Lane - Marston Green,2023-03-31T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-31T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-03-31T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-31T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
722936,Berwicks Lane - Marston Green,2023-03-31T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
722936,Berwicks Lane - Marston Green,2023-03-31T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
722936,Berwicks Lane - Marston Green,2023-03-31T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-03-31T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-03-31T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-03-31T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-03-31T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-31T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-31T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-03-31T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
722936,Berwicks Lane - Marston Green,2023-03-31T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
722936,Berwicks Lane - Marston Green,2023-03-31T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.99
722936,Berwicks Lane - Marston Green,2023-03-31T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-03-31T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
722936,Berwicks Lane - Marston Green,2023-03-31T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-03-31T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-03-31T06:20:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-03-31T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
722936,Berwicks Lane - Marston Green,2023-03-31T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
722936,Berwicks Lane - Marston Green,2023-03-31T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
722936,Berwicks Lane - Marston Green,2023-03-31T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
722936,Berwicks Lane - Marston Green,2023-03-31T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-31T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
722936,Berwicks Lane - Marston Green,2023-03-31T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-03-31T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-31T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-03-31T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.21
722936,Berwicks Lane - Marston Green,2023-03-31T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.27
722936,Berwicks Lane - Marston Green,2023-03-31T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.37
722936,Berwicks Lane - Marston Green,2023-03-31T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-03-31T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
722936,Berwicks Lane - Marston Green,2023-03-31T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
722936,Berwicks Lane - Marston Green,2023-03-31T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
722936,Berwicks Lane - Marston Green,2023-03-31T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-31T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-31T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-31T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.94
722936,Berwicks Lane - Marston Green,2023-03-31T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
722936,Berwicks Lane - Marston Green,2023-03-31T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.17
722936,Berwicks Lane - Marston Green,2023-03-31T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-03-31T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
722936,Berwicks Lane - Marston Green,2023-03-31T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-03-31T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-03-31T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-31T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-03-31T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-31T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
722936,Berwicks Lane - Marston Green,2023-03-31T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.74
722936,Berwicks Lane - Marston Green,2023-03-31T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
722936,Berwicks Lane - Marston Green,2023-03-31T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-03-31T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
722936,Berwicks Lane - Marston Green,2023-03-31T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
722936,Berwicks Lane - Marston Green,2023-03-31T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-03-31T06:10:00.000+00:00,transformer,,Temperature,C,15.5
722936,Berwicks Lane - Marston Green,2023-03-31T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
722936,Berwicks Lane - Marston Green,2023-03-31T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
722936,Berwicks Lane - Marston Green,2023-03-31T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
722936,Berwicks Lane - Marston Green,2023-03-31T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
722936,Berwicks Lane - Marston Green,2023-03-31T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-31T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
722936,Berwicks Lane - Marston Green,2023-03-31T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-03-31T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-03-31T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-03-31T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.85
722936,Berwicks Lane - Marston Green,2023-03-31T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.62
722936,Berwicks Lane - Marston Green,2023-03-31T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.13
722936,Berwicks Lane - Marston Green,2023-03-31T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-03-31T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
722936,Berwicks Lane - Marston Green,2023-03-31T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
722936,Berwicks Lane - Marston Green,2023-03-31T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
722936,Berwicks Lane - Marston Green,2023-03-31T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-31T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-03-31T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-31T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
722936,Berwicks Lane - Marston Green,2023-03-31T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
722936,Berwicks Lane - Marston Green,2023-03-31T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.4
722936,Berwicks Lane - Marston Green,2023-03-31T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
722936,Berwicks Lane - Marston Green,2023-03-31T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-03-31T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
