Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-31T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-03-31T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-31T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-03-31T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-31T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
722936,Berwicks Lane - Marston Green,2023-03-31T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.05
722936,Berwicks Lane - Marston Green,2023-03-31T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
722936,Berwicks Lane - Marston Green,2023-03-31T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-03-31T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
722936,Berwicks Lane - Marston Green,2023-03-31T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-03-31T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-03-31T06:00:00.000+00:00,transformer,,Temperature,C,15.5
722936,Berwicks Lane - Marston Green,2023-03-31T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
722936,Berwicks Lane - Marston Green,2023-03-31T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
722936,Berwicks Lane - Marston Green,2023-03-31T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
722936,Berwicks Lane - Marston Green,2023-03-31T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
722936,Berwicks Lane - Marston Green,2023-03-31T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-31T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
722936,Berwicks Lane - Marston Green,2023-03-31T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-03-31T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-31T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-03-31T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.09
722936,Berwicks Lane - Marston Green,2023-03-31T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.21
722936,Berwicks Lane - Marston Green,2023-03-31T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.74
722936,Berwicks Lane - Marston Green,2023-03-31T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-03-31T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-03-31T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
722936,Berwicks Lane - Marston Green,2023-03-31T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
722936,Berwicks Lane - Marston Green,2023-03-31T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-31T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-31T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-03-31T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.99
722936,Berwicks Lane - Marston Green,2023-03-31T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
722936,Berwicks Lane - Marston Green,2023-03-31T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
722936,Berwicks Lane - Marston Green,2023-03-31T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
722936,Berwicks Lane - Marston Green,2023-03-31T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-03-31T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
722936,Berwicks Lane - Marston Green,2023-03-31T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
722936,Berwicks Lane - Marston Green,2023-03-31T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-03-31T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-31T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-03-31T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
722936,Berwicks Lane - Marston Green,2023-03-31T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
722936,Berwicks Lane - Marston Green,2023-03-31T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.78
722936,Berwicks Lane - Marston Green,2023-03-31T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-03-31T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
722936,Berwicks Lane - Marston Green,2023-03-31T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-03-31T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
722936,Berwicks Lane - Marston Green,2023-03-31T05:50:00.000+00:00,transformer,,Temperature,C,15.5
722936,Berwicks Lane - Marston Green,2023-03-31T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
722936,Berwicks Lane - Marston Green,2023-03-31T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
722936,Berwicks Lane - Marston Green,2023-03-31T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
722936,Berwicks Lane - Marston Green,2023-03-31T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
722936,Berwicks Lane - Marston Green,2023-03-31T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-31T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
722936,Berwicks Lane - Marston Green,2023-03-31T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-31T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-03-31T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-03-31T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.74
722936,Berwicks Lane - Marston Green,2023-03-31T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.37
722936,Berwicks Lane - Marston Green,2023-03-31T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.08
722936,Berwicks Lane - Marston Green,2023-03-31T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-03-31T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
722936,Berwicks Lane - Marston Green,2023-03-31T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
722936,Berwicks Lane - Marston Green,2023-03-31T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
722936,Berwicks Lane - Marston Green,2023-03-31T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-31T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-31T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-03-31T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
722936,Berwicks Lane - Marston Green,2023-03-31T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
722936,Berwicks Lane - Marston Green,2023-03-31T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
722936,Berwicks Lane - Marston Green,2023-03-31T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
722936,Berwicks Lane - Marston Green,2023-03-31T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-03-31T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-03-31T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-03-31T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-31T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-31T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-03-31T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
722936,Berwicks Lane - Marston Green,2023-03-31T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
722936,Berwicks Lane - Marston Green,2023-03-31T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
722936,Berwicks Lane - Marston Green,2023-03-31T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-03-31T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
722936,Berwicks Lane - Marston Green,2023-03-31T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-03-31T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-03-31T05:40:00.000+00:00,transformer,,Temperature,C,15.4
722936,Berwicks Lane - Marston Green,2023-03-31T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
722936,Berwicks Lane - Marston Green,2023-03-31T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.66
722936,Berwicks Lane - Marston Green,2023-03-31T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
722936,Berwicks Lane - Marston Green,2023-03-31T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
722936,Berwicks Lane - Marston Green,2023-03-31T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-03-31T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
722936,Berwicks Lane - Marston Green,2023-03-31T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-03-31T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-03-31T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-03-31T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.62
722936,Berwicks Lane - Marston Green,2023-03-31T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.91
722936,Berwicks Lane - Marston Green,2023-03-31T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.79
722936,Berwicks Lane - Marston Green,2023-03-31T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-03-31T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-03-31T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
722936,Berwicks Lane - Marston Green,2023-03-31T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
722936,Berwicks Lane - Marston Green,2023-03-31T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-03-31T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-31T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-03-31T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
722936,Berwicks Lane - Marston Green,2023-03-31T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
722936,Berwicks Lane - Marston Green,2023-03-31T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
722936,Berwicks Lane - Marston Green,2023-03-31T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
722936,Berwicks Lane - Marston Green,2023-03-31T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-03-31T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-03-31T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.6
722936,Berwicks Lane - Marston Green,2023-03-31T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-31T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-31T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-03-31T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
722936,Berwicks Lane - Marston Green,2023-03-31T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
722936,Berwicks Lane - Marston Green,2023-03-31T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
722936,Berwicks Lane - Marston Green,2023-03-31T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
722936,Berwicks Lane - Marston Green,2023-03-31T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
722936,Berwicks Lane - Marston Green,2023-03-31T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-03-31T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-03-31T05:30:00.000+00:00,transformer,,Temperature,C,15.3
722936,Berwicks Lane - Marston Green,2023-03-31T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
722936,Berwicks Lane - Marston Green,2023-03-31T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
722936,Berwicks Lane - Marston Green,2023-03-31T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
722936,Berwicks Lane - Marston Green,2023-03-31T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
722936,Berwicks Lane - Marston Green,2023-03-31T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-31T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
722936,Berwicks Lane - Marston Green,2023-03-31T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-03-31T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-31T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-03-31T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.64
722936,Berwicks Lane - Marston Green,2023-03-31T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.29
722936,Berwicks Lane - Marston Green,2023-03-31T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.97
722936,Berwicks Lane - Marston Green,2023-03-31T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-03-31T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-03-31T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
722936,Berwicks Lane - Marston Green,2023-03-31T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
722936,Berwicks Lane - Marston Green,2023-03-31T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-03-31T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-03-31T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-03-31T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
722936,Berwicks Lane - Marston Green,2023-03-31T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
722936,Berwicks Lane - Marston Green,2023-03-31T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
722936,Berwicks Lane - Marston Green,2023-03-31T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
722936,Berwicks Lane - Marston Green,2023-03-31T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-03-31T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-03-31T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-03-31T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-31T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-03-31T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-03-31T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
722936,Berwicks Lane - Marston Green,2023-03-31T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
722936,Berwicks Lane - Marston Green,2023-03-31T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.46
722936,Berwicks Lane - Marston Green,2023-03-31T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-03-31T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
722936,Berwicks Lane - Marston Green,2023-03-31T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-03-31T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-03-31T05:20:00.000+00:00,transformer,,Temperature,C,15.2
722936,Berwicks Lane - Marston Green,2023-03-31T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
722936,Berwicks Lane - Marston Green,2023-03-31T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
722936,Berwicks Lane - Marston Green,2023-03-31T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
722936,Berwicks Lane - Marston Green,2023-03-31T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
722936,Berwicks Lane - Marston Green,2023-03-31T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-31T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
722936,Berwicks Lane - Marston Green,2023-03-31T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
722936,Berwicks Lane - Marston Green,2023-03-31T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-31T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-03-31T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.46
722936,Berwicks Lane - Marston Green,2023-03-31T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.48
722936,Berwicks Lane - Marston Green,2023-03-31T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.7
722936,Berwicks Lane - Marston Green,2023-03-31T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-03-31T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-03-31T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
722936,Berwicks Lane - Marston Green,2023-03-31T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
722936,Berwicks Lane - Marston Green,2023-03-31T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-03-31T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-31T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-03-31T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
722936,Berwicks Lane - Marston Green,2023-03-31T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
722936,Berwicks Lane - Marston Green,2023-03-31T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
722936,Berwicks Lane - Marston Green,2023-03-31T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
722936,Berwicks Lane - Marston Green,2023-03-31T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
722936,Berwicks Lane - Marston Green,2023-03-31T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-03-31T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.5
722936,Berwicks Lane - Marston Green,2023-03-31T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-03-31T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-31T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-03-31T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
722936,Berwicks Lane - Marston Green,2023-03-31T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.2
722936,Berwicks Lane - Marston Green,2023-03-31T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.13
722936,Berwicks Lane - Marston Green,2023-03-31T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-03-31T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
722936,Berwicks Lane - Marston Green,2023-03-31T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
722936,Berwicks Lane - Marston Green,2023-03-31T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-03-31T05:10:00.000+00:00,transformer,,Temperature,C,15.1
722936,Berwicks Lane - Marston Green,2023-03-31T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
722936,Berwicks Lane - Marston Green,2023-03-31T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
722936,Berwicks Lane - Marston Green,2023-03-31T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
722936,Berwicks Lane - Marston Green,2023-03-31T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
722936,Berwicks Lane - Marston Green,2023-03-31T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-31T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
722936,Berwicks Lane - Marston Green,2023-03-31T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722936,Berwicks Lane - Marston Green,2023-03-31T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-03-31T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-03-31T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.84
722936,Berwicks Lane - Marston Green,2023-03-31T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.06
722936,Berwicks Lane - Marston Green,2023-03-31T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.82
722936,Berwicks Lane - Marston Green,2023-03-31T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-03-31T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-03-31T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
722936,Berwicks Lane - Marston Green,2023-03-31T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
722936,Berwicks Lane - Marston Green,2023-03-31T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-31T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-31T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-03-31T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
722936,Berwicks Lane - Marston Green,2023-03-31T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
722936,Berwicks Lane - Marston Green,2023-03-31T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
722936,Berwicks Lane - Marston Green,2023-03-31T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
722936,Berwicks Lane - Marston Green,2023-03-31T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-03-31T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-03-31T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.9
722936,Berwicks Lane - Marston Green,2023-03-31T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-31T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-03-31T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-03-31T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
722936,Berwicks Lane - Marston Green,2023-03-31T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
722936,Berwicks Lane - Marston Green,2023-03-31T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
722936,Berwicks Lane - Marston Green,2023-03-31T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-03-31T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
722936,Berwicks Lane - Marston Green,2023-03-31T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-03-31T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
722936,Berwicks Lane - Marston Green,2023-03-31T05:00:00.000+00:00,transformer,,Temperature,C,15.2
722936,Berwicks Lane - Marston Green,2023-03-31T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
722936,Berwicks Lane - Marston Green,2023-03-31T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
722936,Berwicks Lane - Marston Green,2023-03-31T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-03-31T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
722936,Berwicks Lane - Marston Green,2023-03-31T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-31T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
722936,Berwicks Lane - Marston Green,2023-03-31T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-03-31T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-03-31T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-03-31T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.05
722936,Berwicks Lane - Marston Green,2023-03-31T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.35
722936,Berwicks Lane - Marston Green,2023-03-31T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.51
722936,Berwicks Lane - Marston Green,2023-03-31T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-03-31T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-03-31T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
722936,Berwicks Lane - Marston Green,2023-03-31T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
722936,Berwicks Lane - Marston Green,2023-03-31T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-31T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-31T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-31T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
722936,Berwicks Lane - Marston Green,2023-03-31T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
722936,Berwicks Lane - Marston Green,2023-03-31T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
722936,Berwicks Lane - Marston Green,2023-03-31T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
722936,Berwicks Lane - Marston Green,2023-03-31T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-03-31T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-03-31T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-03-31T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-31T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-31T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-31T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
722936,Berwicks Lane - Marston Green,2023-03-31T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
722936,Berwicks Lane - Marston Green,2023-03-31T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
722936,Berwicks Lane - Marston Green,2023-03-31T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-03-31T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
722936,Berwicks Lane - Marston Green,2023-03-31T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-03-31T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-03-31T04:50:00.000+00:00,transformer,,Temperature,C,15.3
722936,Berwicks Lane - Marston Green,2023-03-31T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
722936,Berwicks Lane - Marston Green,2023-03-31T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
722936,Berwicks Lane - Marston Green,2023-03-31T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-03-31T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
722936,Berwicks Lane - Marston Green,2023-03-31T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-31T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
722936,Berwicks Lane - Marston Green,2023-03-31T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-03-31T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-03-31T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-03-31T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.28
722936,Berwicks Lane - Marston Green,2023-03-31T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.67
722936,Berwicks Lane - Marston Green,2023-03-31T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.63
722936,Berwicks Lane - Marston Green,2023-03-31T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-03-31T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-03-31T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
722936,Berwicks Lane - Marston Green,2023-03-31T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
722936,Berwicks Lane - Marston Green,2023-03-31T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-31T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-31T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-31T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
722936,Berwicks Lane - Marston Green,2023-03-31T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
722936,Berwicks Lane - Marston Green,2023-03-31T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
722936,Berwicks Lane - Marston Green,2023-03-31T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
722936,Berwicks Lane - Marston Green,2023-03-31T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-03-31T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-03-31T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
722936,Berwicks Lane - Marston Green,2023-03-31T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-03-31T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-31T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-03-31T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
722936,Berwicks Lane - Marston Green,2023-03-31T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
722936,Berwicks Lane - Marston Green,2023-03-31T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
722936,Berwicks Lane - Marston Green,2023-03-31T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-03-31T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
722936,Berwicks Lane - Marston Green,2023-03-31T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-03-31T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-03-31T04:40:00.000+00:00,transformer,,Temperature,C,15.4
722936,Berwicks Lane - Marston Green,2023-03-31T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
722936,Berwicks Lane - Marston Green,2023-03-31T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
722936,Berwicks Lane - Marston Green,2023-03-31T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-03-31T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
722936,Berwicks Lane - Marston Green,2023-03-31T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-31T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
722936,Berwicks Lane - Marston Green,2023-03-31T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-03-31T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-31T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-03-31T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.47
722936,Berwicks Lane - Marston Green,2023-03-31T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.73
722936,Berwicks Lane - Marston Green,2023-03-31T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.63
722936,Berwicks Lane - Marston Green,2023-03-31T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-03-31T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
722936,Berwicks Lane - Marston Green,2023-03-31T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-03-31T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
722936,Berwicks Lane - Marston Green,2023-03-31T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-31T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-03-31T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-03-31T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
722936,Berwicks Lane - Marston Green,2023-03-31T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
722936,Berwicks Lane - Marston Green,2023-03-31T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
722936,Berwicks Lane - Marston Green,2023-03-31T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
722936,Berwicks Lane - Marston Green,2023-03-31T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
722936,Berwicks Lane - Marston Green,2023-03-31T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-03-31T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
722936,Berwicks Lane - Marston Green,2023-03-31T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-31T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-31T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-31T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
722936,Berwicks Lane - Marston Green,2023-03-31T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
722936,Berwicks Lane - Marston Green,2023-03-31T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
722936,Berwicks Lane - Marston Green,2023-03-31T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-03-31T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
722936,Berwicks Lane - Marston Green,2023-03-31T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-03-31T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-03-31T04:30:00.000+00:00,transformer,,Temperature,C,15.5
722936,Berwicks Lane - Marston Green,2023-03-31T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
722936,Berwicks Lane - Marston Green,2023-03-31T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
722936,Berwicks Lane - Marston Green,2023-03-31T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
722936,Berwicks Lane - Marston Green,2023-03-31T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
722936,Berwicks Lane - Marston Green,2023-03-31T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-31T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
722936,Berwicks Lane - Marston Green,2023-03-31T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-03-31T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-03-31T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-03-31T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.74
722936,Berwicks Lane - Marston Green,2023-03-31T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.55
722936,Berwicks Lane - Marston Green,2023-03-31T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.18
722936,Berwicks Lane - Marston Green,2023-03-31T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-03-31T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-03-31T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-03-31T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
722936,Berwicks Lane - Marston Green,2023-03-31T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-03-31T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-31T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-31T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
722936,Berwicks Lane - Marston Green,2023-03-31T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
722936,Berwicks Lane - Marston Green,2023-03-31T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
722936,Berwicks Lane - Marston Green,2023-03-31T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
722936,Berwicks Lane - Marston Green,2023-03-31T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-03-31T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-03-31T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-03-31T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-31T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-03-31T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-31T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
722936,Berwicks Lane - Marston Green,2023-03-31T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
722936,Berwicks Lane - Marston Green,2023-03-31T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
722936,Berwicks Lane - Marston Green,2023-03-31T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-03-31T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
722936,Berwicks Lane - Marston Green,2023-03-31T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-03-31T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-03-31T04:20:00.000+00:00,transformer,,Temperature,C,15.5
722936,Berwicks Lane - Marston Green,2023-03-31T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
722936,Berwicks Lane - Marston Green,2023-03-31T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
722936,Berwicks Lane - Marston Green,2023-03-31T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
722936,Berwicks Lane - Marston Green,2023-03-31T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
722936,Berwicks Lane - Marston Green,2023-03-31T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-31T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
722936,Berwicks Lane - Marston Green,2023-03-31T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
722936,Berwicks Lane - Marston Green,2023-03-31T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-03-31T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-03-31T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.36
722936,Berwicks Lane - Marston Green,2023-03-31T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.53
722936,Berwicks Lane - Marston Green,2023-03-31T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
722936,Berwicks Lane - Marston Green,2023-03-31T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-03-31T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-03-31T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
722936,Berwicks Lane - Marston Green,2023-03-31T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
722936,Berwicks Lane - Marston Green,2023-03-31T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-31T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-31T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-03-31T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.79
722936,Berwicks Lane - Marston Green,2023-03-31T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
722936,Berwicks Lane - Marston Green,2023-03-31T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
722936,Berwicks Lane - Marston Green,2023-03-31T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
722936,Berwicks Lane - Marston Green,2023-03-31T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-03-31T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-03-31T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-03-31T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-31T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-31T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-03-31T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
722936,Berwicks Lane - Marston Green,2023-03-31T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
722936,Berwicks Lane - Marston Green,2023-03-31T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
722936,Berwicks Lane - Marston Green,2023-03-31T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
722936,Berwicks Lane - Marston Green,2023-03-31T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
722936,Berwicks Lane - Marston Green,2023-03-31T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-03-31T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-03-31T04:10:00.000+00:00,transformer,,Temperature,C,15.5
722936,Berwicks Lane - Marston Green,2023-03-31T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
722936,Berwicks Lane - Marston Green,2023-03-31T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
722936,Berwicks Lane - Marston Green,2023-03-31T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722936,Berwicks Lane - Marston Green,2023-03-31T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
722936,Berwicks Lane - Marston Green,2023-03-31T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-31T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
722936,Berwicks Lane - Marston Green,2023-03-31T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-03-31T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-31T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-31T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.94
722936,Berwicks Lane - Marston Green,2023-03-31T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
722936,Berwicks Lane - Marston Green,2023-03-31T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.4
722936,Berwicks Lane - Marston Green,2023-03-31T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-03-31T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-03-31T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
722936,Berwicks Lane - Marston Green,2023-03-31T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
722936,Berwicks Lane - Marston Green,2023-03-31T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-31T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-31T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-03-31T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
722936,Berwicks Lane - Marston Green,2023-03-31T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
722936,Berwicks Lane - Marston Green,2023-03-31T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
722936,Berwicks Lane - Marston Green,2023-03-31T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
722936,Berwicks Lane - Marston Green,2023-03-31T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-03-31T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-03-31T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-03-31T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-03-31T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-03-31T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-03-31T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
722936,Berwicks Lane - Marston Green,2023-03-31T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.92
722936,Berwicks Lane - Marston Green,2023-03-31T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
722936,Berwicks Lane - Marston Green,2023-03-31T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
722936,Berwicks Lane - Marston Green,2023-03-31T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
722936,Berwicks Lane - Marston Green,2023-03-31T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
722936,Berwicks Lane - Marston Green,2023-03-31T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-03-31T04:00:00.000+00:00,transformer,,Temperature,C,15.5
722936,Berwicks Lane - Marston Green,2023-03-31T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
722936,Berwicks Lane - Marston Green,2023-03-31T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
722936,Berwicks Lane - Marston Green,2023-03-31T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722936,Berwicks Lane - Marston Green,2023-03-31T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
722936,Berwicks Lane - Marston Green,2023-03-31T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-31T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
722936,Berwicks Lane - Marston Green,2023-03-31T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-03-31T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-03-31T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-03-31T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.31
