Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-31T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.14
722936,Berwicks Lane - Marston Green,2023-03-31T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.91
722936,Berwicks Lane - Marston Green,2023-03-31T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-03-31T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
722936,Berwicks Lane - Marston Green,2023-03-31T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-03-31T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
722936,Berwicks Lane - Marston Green,2023-03-31T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-03-31T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-31T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-03-31T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
722936,Berwicks Lane - Marston Green,2023-03-31T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
722936,Berwicks Lane - Marston Green,2023-03-31T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
722936,Berwicks Lane - Marston Green,2023-03-31T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
722936,Berwicks Lane - Marston Green,2023-03-31T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-03-31T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-03-31T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
722936,Berwicks Lane - Marston Green,2023-03-31T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-31T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-31T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-03-31T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
722936,Berwicks Lane - Marston Green,2023-03-31T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
722936,Berwicks Lane - Marston Green,2023-03-31T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
722936,Berwicks Lane - Marston Green,2023-03-31T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
722936,Berwicks Lane - Marston Green,2023-03-31T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
722936,Berwicks Lane - Marston Green,2023-03-31T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-03-31T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-03-31T03:50:00.000+00:00,transformer,,Temperature,C,15.4
722936,Berwicks Lane - Marston Green,2023-03-31T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
722936,Berwicks Lane - Marston Green,2023-03-31T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
722936,Berwicks Lane - Marston Green,2023-03-31T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
722936,Berwicks Lane - Marston Green,2023-03-31T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
722936,Berwicks Lane - Marston Green,2023-03-31T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-31T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
722936,Berwicks Lane - Marston Green,2023-03-31T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722936,Berwicks Lane - Marston Green,2023-03-31T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-03-31T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-03-31T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.48
722936,Berwicks Lane - Marston Green,2023-03-31T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.93
722936,Berwicks Lane - Marston Green,2023-03-31T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.84
722936,Berwicks Lane - Marston Green,2023-03-31T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-03-31T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-03-31T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-03-31T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
722936,Berwicks Lane - Marston Green,2023-03-31T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-03-31T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-31T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-03-31T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
722936,Berwicks Lane - Marston Green,2023-03-31T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
722936,Berwicks Lane - Marston Green,2023-03-31T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
722936,Berwicks Lane - Marston Green,2023-03-31T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
722936,Berwicks Lane - Marston Green,2023-03-31T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-03-31T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-03-31T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
722936,Berwicks Lane - Marston Green,2023-03-31T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-31T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-03-31T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-03-31T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
722936,Berwicks Lane - Marston Green,2023-03-31T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
722936,Berwicks Lane - Marston Green,2023-03-31T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
722936,Berwicks Lane - Marston Green,2023-03-31T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
722936,Berwicks Lane - Marston Green,2023-03-31T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
722936,Berwicks Lane - Marston Green,2023-03-31T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-03-31T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-03-31T03:40:00.000+00:00,transformer,,Temperature,C,15.5
722936,Berwicks Lane - Marston Green,2023-03-31T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
722936,Berwicks Lane - Marston Green,2023-03-31T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
722936,Berwicks Lane - Marston Green,2023-03-31T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
722936,Berwicks Lane - Marston Green,2023-03-31T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
722936,Berwicks Lane - Marston Green,2023-03-31T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-31T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
722936,Berwicks Lane - Marston Green,2023-03-31T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722936,Berwicks Lane - Marston Green,2023-03-31T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-03-31T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-31T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.97
722936,Berwicks Lane - Marston Green,2023-03-31T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.64
722936,Berwicks Lane - Marston Green,2023-03-31T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.53
722936,Berwicks Lane - Marston Green,2023-03-31T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-03-31T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-03-31T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-03-31T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
722936,Berwicks Lane - Marston Green,2023-03-31T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-03-31T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-31T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-03-31T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
722936,Berwicks Lane - Marston Green,2023-03-31T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
722936,Berwicks Lane - Marston Green,2023-03-31T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
722936,Berwicks Lane - Marston Green,2023-03-31T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
722936,Berwicks Lane - Marston Green,2023-03-31T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-03-31T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-03-31T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.7
722936,Berwicks Lane - Marston Green,2023-03-31T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-31T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-31T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-03-31T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
722936,Berwicks Lane - Marston Green,2023-03-31T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
722936,Berwicks Lane - Marston Green,2023-03-31T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
722936,Berwicks Lane - Marston Green,2023-03-31T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
722936,Berwicks Lane - Marston Green,2023-03-31T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
722936,Berwicks Lane - Marston Green,2023-03-31T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-03-31T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
722936,Berwicks Lane - Marston Green,2023-03-31T03:30:00.000+00:00,transformer,,Temperature,C,15.4
722936,Berwicks Lane - Marston Green,2023-03-31T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
722936,Berwicks Lane - Marston Green,2023-03-31T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
722936,Berwicks Lane - Marston Green,2023-03-31T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
722936,Berwicks Lane - Marston Green,2023-03-31T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
722936,Berwicks Lane - Marston Green,2023-03-31T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-31T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
722936,Berwicks Lane - Marston Green,2023-03-31T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722936,Berwicks Lane - Marston Green,2023-03-31T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-31T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-31T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.06
722936,Berwicks Lane - Marston Green,2023-03-31T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.92
722936,Berwicks Lane - Marston Green,2023-03-31T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.64
722936,Berwicks Lane - Marston Green,2023-03-31T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-03-31T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-03-31T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-03-31T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
722936,Berwicks Lane - Marston Green,2023-03-31T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-31T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-03-31T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-31T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
722936,Berwicks Lane - Marston Green,2023-03-31T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
722936,Berwicks Lane - Marston Green,2023-03-31T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
722936,Berwicks Lane - Marston Green,2023-03-31T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
722936,Berwicks Lane - Marston Green,2023-03-31T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-03-31T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-03-31T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
722936,Berwicks Lane - Marston Green,2023-03-31T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-31T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-03-31T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-03-31T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
722936,Berwicks Lane - Marston Green,2023-03-31T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
722936,Berwicks Lane - Marston Green,2023-03-31T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
722936,Berwicks Lane - Marston Green,2023-03-31T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
722936,Berwicks Lane - Marston Green,2023-03-31T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
722936,Berwicks Lane - Marston Green,2023-03-31T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
722936,Berwicks Lane - Marston Green,2023-03-31T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-03-31T03:20:00.000+00:00,transformer,,Temperature,C,15.4
722936,Berwicks Lane - Marston Green,2023-03-31T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
722936,Berwicks Lane - Marston Green,2023-03-31T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
722936,Berwicks Lane - Marston Green,2023-03-31T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-03-31T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
722936,Berwicks Lane - Marston Green,2023-03-31T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-31T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
722936,Berwicks Lane - Marston Green,2023-03-31T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-03-31T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-31T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-31T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
722936,Berwicks Lane - Marston Green,2023-03-31T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.45
722936,Berwicks Lane - Marston Green,2023-03-31T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
722936,Berwicks Lane - Marston Green,2023-03-31T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-03-31T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-03-31T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-03-31T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
722936,Berwicks Lane - Marston Green,2023-03-31T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-03-31T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-03-31T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-03-31T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
722936,Berwicks Lane - Marston Green,2023-03-31T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
722936,Berwicks Lane - Marston Green,2023-03-31T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
722936,Berwicks Lane - Marston Green,2023-03-31T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
722936,Berwicks Lane - Marston Green,2023-03-31T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-03-31T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-03-31T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-03-31T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-31T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-31T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-31T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
722936,Berwicks Lane - Marston Green,2023-03-31T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
722936,Berwicks Lane - Marston Green,2023-03-31T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
722936,Berwicks Lane - Marston Green,2023-03-31T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
722936,Berwicks Lane - Marston Green,2023-03-31T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
722936,Berwicks Lane - Marston Green,2023-03-31T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
722936,Berwicks Lane - Marston Green,2023-03-31T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
722936,Berwicks Lane - Marston Green,2023-03-31T03:10:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-03-31T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
722936,Berwicks Lane - Marston Green,2023-03-31T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
722936,Berwicks Lane - Marston Green,2023-03-31T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
722936,Berwicks Lane - Marston Green,2023-03-31T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
722936,Berwicks Lane - Marston Green,2023-03-31T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-31T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
722936,Berwicks Lane - Marston Green,2023-03-31T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
722936,Berwicks Lane - Marston Green,2023-03-31T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-03-31T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-03-31T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.35
722936,Berwicks Lane - Marston Green,2023-03-31T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.61
722936,Berwicks Lane - Marston Green,2023-03-31T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.49
722936,Berwicks Lane - Marston Green,2023-03-31T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-03-31T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-03-31T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-03-31T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
722936,Berwicks Lane - Marston Green,2023-03-31T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-03-31T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-31T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-03-31T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.14
722936,Berwicks Lane - Marston Green,2023-03-31T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
722936,Berwicks Lane - Marston Green,2023-03-31T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
722936,Berwicks Lane - Marston Green,2023-03-31T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-03-31T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-03-31T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-03-31T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-03-31T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-31T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-31T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-03-31T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.95
722936,Berwicks Lane - Marston Green,2023-03-31T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
722936,Berwicks Lane - Marston Green,2023-03-31T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
722936,Berwicks Lane - Marston Green,2023-03-31T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
722936,Berwicks Lane - Marston Green,2023-03-31T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
722936,Berwicks Lane - Marston Green,2023-03-31T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
722936,Berwicks Lane - Marston Green,2023-03-31T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-03-31T03:00:00.000+00:00,transformer,,Temperature,C,15.5
722936,Berwicks Lane - Marston Green,2023-03-31T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
722936,Berwicks Lane - Marston Green,2023-03-31T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
722936,Berwicks Lane - Marston Green,2023-03-31T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-03-31T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
722936,Berwicks Lane - Marston Green,2023-03-31T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-31T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
722936,Berwicks Lane - Marston Green,2023-03-31T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
722936,Berwicks Lane - Marston Green,2023-03-31T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-03-31T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722936,Berwicks Lane - Marston Green,2023-03-31T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.09
722936,Berwicks Lane - Marston Green,2023-03-31T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.24
722936,Berwicks Lane - Marston Green,2023-03-31T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.31
722936,Berwicks Lane - Marston Green,2023-03-31T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-03-31T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-03-31T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-03-31T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
722936,Berwicks Lane - Marston Green,2023-03-31T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-03-31T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-31T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-03-31T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.77
722936,Berwicks Lane - Marston Green,2023-03-31T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
722936,Berwicks Lane - Marston Green,2023-03-31T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
722936,Berwicks Lane - Marston Green,2023-03-31T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-03-31T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
722936,Berwicks Lane - Marston Green,2023-03-31T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-03-31T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
722936,Berwicks Lane - Marston Green,2023-03-31T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-31T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-31T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-03-31T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
722936,Berwicks Lane - Marston Green,2023-03-31T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
722936,Berwicks Lane - Marston Green,2023-03-31T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
722936,Berwicks Lane - Marston Green,2023-03-31T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
722936,Berwicks Lane - Marston Green,2023-03-31T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
722936,Berwicks Lane - Marston Green,2023-03-31T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
722936,Berwicks Lane - Marston Green,2023-03-31T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
722936,Berwicks Lane - Marston Green,2023-03-31T02:50:00.000+00:00,transformer,,Temperature,C,15.7
722936,Berwicks Lane - Marston Green,2023-03-31T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
722936,Berwicks Lane - Marston Green,2023-03-31T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
722936,Berwicks Lane - Marston Green,2023-03-31T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-03-31T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
722936,Berwicks Lane - Marston Green,2023-03-31T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-31T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
722936,Berwicks Lane - Marston Green,2023-03-31T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722936,Berwicks Lane - Marston Green,2023-03-31T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-31T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722936,Berwicks Lane - Marston Green,2023-03-31T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.78
722936,Berwicks Lane - Marston Green,2023-03-31T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.81
722936,Berwicks Lane - Marston Green,2023-03-31T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.85
722936,Berwicks Lane - Marston Green,2023-03-31T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-03-31T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
722936,Berwicks Lane - Marston Green,2023-03-31T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
722936,Berwicks Lane - Marston Green,2023-03-31T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
722936,Berwicks Lane - Marston Green,2023-03-31T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-03-31T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-03-31T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-31T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
722936,Berwicks Lane - Marston Green,2023-03-31T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
722936,Berwicks Lane - Marston Green,2023-03-31T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
722936,Berwicks Lane - Marston Green,2023-03-31T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
722936,Berwicks Lane - Marston Green,2023-03-31T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
722936,Berwicks Lane - Marston Green,2023-03-31T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-03-31T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
722936,Berwicks Lane - Marston Green,2023-03-31T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-03-31T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-31T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
722936,Berwicks Lane - Marston Green,2023-03-31T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
722936,Berwicks Lane - Marston Green,2023-03-31T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
722936,Berwicks Lane - Marston Green,2023-03-31T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
722936,Berwicks Lane - Marston Green,2023-03-31T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
722936,Berwicks Lane - Marston Green,2023-03-31T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
722936,Berwicks Lane - Marston Green,2023-03-31T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
722936,Berwicks Lane - Marston Green,2023-03-31T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
722936,Berwicks Lane - Marston Green,2023-03-31T02:40:00.000+00:00,transformer,,Temperature,C,15.8
722936,Berwicks Lane - Marston Green,2023-03-31T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
722936,Berwicks Lane - Marston Green,2023-03-31T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
722936,Berwicks Lane - Marston Green,2023-03-31T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-03-31T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
722936,Berwicks Lane - Marston Green,2023-03-31T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-31T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
722936,Berwicks Lane - Marston Green,2023-03-31T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-03-31T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-31T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-31T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.74
722936,Berwicks Lane - Marston Green,2023-03-31T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.89
722936,Berwicks Lane - Marston Green,2023-03-31T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.5
722936,Berwicks Lane - Marston Green,2023-03-31T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-03-31T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-03-31T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
722936,Berwicks Lane - Marston Green,2023-03-31T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-03-31T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-31T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-31T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-31T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
722936,Berwicks Lane - Marston Green,2023-03-31T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
722936,Berwicks Lane - Marston Green,2023-03-31T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
722936,Berwicks Lane - Marston Green,2023-03-31T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
722936,Berwicks Lane - Marston Green,2023-03-31T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-03-31T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-03-31T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
722936,Berwicks Lane - Marston Green,2023-03-31T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-31T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-31T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
722936,Berwicks Lane - Marston Green,2023-03-31T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
722936,Berwicks Lane - Marston Green,2023-03-31T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
722936,Berwicks Lane - Marston Green,2023-03-31T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
722936,Berwicks Lane - Marston Green,2023-03-31T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
722936,Berwicks Lane - Marston Green,2023-03-31T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
722936,Berwicks Lane - Marston Green,2023-03-31T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
722936,Berwicks Lane - Marston Green,2023-03-31T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-03-31T02:30:00.000+00:00,transformer,,Temperature,C,15.9
722936,Berwicks Lane - Marston Green,2023-03-31T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
722936,Berwicks Lane - Marston Green,2023-03-31T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
722936,Berwicks Lane - Marston Green,2023-03-31T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-03-31T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
722936,Berwicks Lane - Marston Green,2023-03-31T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-31T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
722936,Berwicks Lane - Marston Green,2023-03-31T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-03-31T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-03-31T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-31T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.48
722936,Berwicks Lane - Marston Green,2023-03-31T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.95
722936,Berwicks Lane - Marston Green,2023-03-31T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.6
722936,Berwicks Lane - Marston Green,2023-03-31T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-03-31T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
722936,Berwicks Lane - Marston Green,2023-03-31T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-03-31T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
722936,Berwicks Lane - Marston Green,2023-03-31T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-31T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-03-31T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-31T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
722936,Berwicks Lane - Marston Green,2023-03-31T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
722936,Berwicks Lane - Marston Green,2023-03-31T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
722936,Berwicks Lane - Marston Green,2023-03-31T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
722936,Berwicks Lane - Marston Green,2023-03-31T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-03-31T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-03-31T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.0
722936,Berwicks Lane - Marston Green,2023-03-31T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-31T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-03-31T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-03-31T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
722936,Berwicks Lane - Marston Green,2023-03-31T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
722936,Berwicks Lane - Marston Green,2023-03-31T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
722936,Berwicks Lane - Marston Green,2023-03-31T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
722936,Berwicks Lane - Marston Green,2023-03-31T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
722936,Berwicks Lane - Marston Green,2023-03-31T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
722936,Berwicks Lane - Marston Green,2023-03-31T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
722936,Berwicks Lane - Marston Green,2023-03-31T02:20:00.000+00:00,transformer,,Temperature,C,15.9
722936,Berwicks Lane - Marston Green,2023-03-31T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
722936,Berwicks Lane - Marston Green,2023-03-31T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
722936,Berwicks Lane - Marston Green,2023-03-31T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-03-31T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
722936,Berwicks Lane - Marston Green,2023-03-31T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-31T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
722936,Berwicks Lane - Marston Green,2023-03-31T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-03-31T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-31T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-31T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.15
722936,Berwicks Lane - Marston Green,2023-03-31T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.98
722936,Berwicks Lane - Marston Green,2023-03-31T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.49
722936,Berwicks Lane - Marston Green,2023-03-31T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-03-31T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
722936,Berwicks Lane - Marston Green,2023-03-31T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-03-31T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
722936,Berwicks Lane - Marston Green,2023-03-31T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-31T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-03-31T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-31T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
722936,Berwicks Lane - Marston Green,2023-03-31T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
722936,Berwicks Lane - Marston Green,2023-03-31T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
722936,Berwicks Lane - Marston Green,2023-03-31T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
722936,Berwicks Lane - Marston Green,2023-03-31T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-03-31T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-03-31T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.0
722936,Berwicks Lane - Marston Green,2023-03-31T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-31T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-31T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-03-31T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
722936,Berwicks Lane - Marston Green,2023-03-31T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
722936,Berwicks Lane - Marston Green,2023-03-31T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
722936,Berwicks Lane - Marston Green,2023-03-31T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
722936,Berwicks Lane - Marston Green,2023-03-31T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
722936,Berwicks Lane - Marston Green,2023-03-31T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
722936,Berwicks Lane - Marston Green,2023-03-31T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
722936,Berwicks Lane - Marston Green,2023-03-31T02:10:00.000+00:00,transformer,,Temperature,C,15.8
722936,Berwicks Lane - Marston Green,2023-03-31T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
722936,Berwicks Lane - Marston Green,2023-03-31T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
722936,Berwicks Lane - Marston Green,2023-03-31T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-03-31T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
722936,Berwicks Lane - Marston Green,2023-03-31T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-31T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
722936,Berwicks Lane - Marston Green,2023-03-31T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-03-31T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-03-31T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-31T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.12
722936,Berwicks Lane - Marston Green,2023-03-31T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.01
722936,Berwicks Lane - Marston Green,2023-03-31T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.44
722936,Berwicks Lane - Marston Green,2023-03-31T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-03-31T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-03-31T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
722936,Berwicks Lane - Marston Green,2023-03-31T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
722936,Berwicks Lane - Marston Green,2023-03-31T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-31T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-03-31T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-03-31T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
722936,Berwicks Lane - Marston Green,2023-03-31T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
722936,Berwicks Lane - Marston Green,2023-03-31T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
722936,Berwicks Lane - Marston Green,2023-03-31T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
722936,Berwicks Lane - Marston Green,2023-03-31T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-03-31T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-03-31T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-03-31T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-31T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-03-31T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-03-31T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
722936,Berwicks Lane - Marston Green,2023-03-31T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
722936,Berwicks Lane - Marston Green,2023-03-31T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
722936,Berwicks Lane - Marston Green,2023-03-31T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
722936,Berwicks Lane - Marston Green,2023-03-31T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
722936,Berwicks Lane - Marston Green,2023-03-31T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
722936,Berwicks Lane - Marston Green,2023-03-31T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-03-31T02:00:00.000+00:00,transformer,,Temperature,C,16.0
722936,Berwicks Lane - Marston Green,2023-03-31T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
722936,Berwicks Lane - Marston Green,2023-03-31T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
722936,Berwicks Lane - Marston Green,2023-03-31T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-03-31T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
722936,Berwicks Lane - Marston Green,2023-03-31T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-31T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
722936,Berwicks Lane - Marston Green,2023-03-31T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-03-31T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-31T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-31T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.44
722936,Berwicks Lane - Marston Green,2023-03-31T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.4
722936,Berwicks Lane - Marston Green,2023-03-31T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.21
722936,Berwicks Lane - Marston Green,2023-03-31T02:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-03-31T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-03-31T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
722936,Berwicks Lane - Marston Green,2023-03-31T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
722936,Berwicks Lane - Marston Green,2023-03-31T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-31T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-03-31T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-31T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
722936,Berwicks Lane - Marston Green,2023-03-31T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
722936,Berwicks Lane - Marston Green,2023-03-31T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
722936,Berwicks Lane - Marston Green,2023-03-31T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
722936,Berwicks Lane - Marston Green,2023-03-31T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-03-31T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-03-31T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-03-31T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-31T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-31T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-03-31T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
722936,Berwicks Lane - Marston Green,2023-03-31T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
722936,Berwicks Lane - Marston Green,2023-03-31T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
722936,Berwicks Lane - Marston Green,2023-03-31T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
