Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-04-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
722936,Berwicks Lane - Marston Green,2023-04-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-04-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-04-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722936,Berwicks Lane - Marston Green,2023-04-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.29
722936,Berwicks Lane - Marston Green,2023-04-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.81
722936,Berwicks Lane - Marston Green,2023-04-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.98
722936,Berwicks Lane - Marston Green,2023-04-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-04-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
722936,Berwicks Lane - Marston Green,2023-04-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
722936,Berwicks Lane - Marston Green,2023-04-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
722936,Berwicks Lane - Marston Green,2023-04-01T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-01T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-04-01T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-04-01T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.37
722936,Berwicks Lane - Marston Green,2023-04-01T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.84
722936,Berwicks Lane - Marston Green,2023-04-01T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.11
722936,Berwicks Lane - Marston Green,2023-04-01T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-04-01T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
722936,Berwicks Lane - Marston Green,2023-04-01T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-04-01T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
722936,Berwicks Lane - Marston Green,2023-04-01T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-01T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-04-01T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-01T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
722936,Berwicks Lane - Marston Green,2023-04-01T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
722936,Berwicks Lane - Marston Green,2023-04-01T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.63
722936,Berwicks Lane - Marston Green,2023-04-01T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-04-01T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
722936,Berwicks Lane - Marston Green,2023-04-01T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-04-01T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
722936,Berwicks Lane - Marston Green,2023-04-01T21:30:00.000+00:00,transformer,,Temperature,C,15.2
722936,Berwicks Lane - Marston Green,2023-04-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.62
722936,Berwicks Lane - Marston Green,2023-04-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.4
722936,Berwicks Lane - Marston Green,2023-04-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-04-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
722936,Berwicks Lane - Marston Green,2023-04-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-04-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-04-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-04-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.72
722936,Berwicks Lane - Marston Green,2023-04-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.96
722936,Berwicks Lane - Marston Green,2023-04-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.74
722936,Berwicks Lane - Marston Green,2023-04-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-04-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
722936,Berwicks Lane - Marston Green,2023-04-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
722936,Berwicks Lane - Marston Green,2023-04-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
722936,Berwicks Lane - Marston Green,2023-04-01T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-01T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-04-01T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-04-01T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.99
722936,Berwicks Lane - Marston Green,2023-04-01T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.6
722936,Berwicks Lane - Marston Green,2023-04-01T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.4
722936,Berwicks Lane - Marston Green,2023-04-01T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-04-01T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
722936,Berwicks Lane - Marston Green,2023-04-01T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
722936,Berwicks Lane - Marston Green,2023-04-01T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-04-01T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-04-01T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-04-01T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-04-01T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
722936,Berwicks Lane - Marston Green,2023-04-01T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
722936,Berwicks Lane - Marston Green,2023-04-01T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.04
722936,Berwicks Lane - Marston Green,2023-04-01T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-04-01T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
722936,Berwicks Lane - Marston Green,2023-04-01T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-04-01T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-04-01T21:20:00.000+00:00,transformer,,Temperature,C,15.4
722936,Berwicks Lane - Marston Green,2023-04-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.46
722936,Berwicks Lane - Marston Green,2023-04-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
722936,Berwicks Lane - Marston Green,2023-04-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-04-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
722936,Berwicks Lane - Marston Green,2023-04-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-04-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-04-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722936,Berwicks Lane - Marston Green,2023-04-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.29
722936,Berwicks Lane - Marston Green,2023-04-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.22
722936,Berwicks Lane - Marston Green,2023-04-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.44
722936,Berwicks Lane - Marston Green,2023-04-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-04-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
722936,Berwicks Lane - Marston Green,2023-04-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
722936,Berwicks Lane - Marston Green,2023-04-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
722936,Berwicks Lane - Marston Green,2023-04-01T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-01T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-04-01T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-04-01T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.63
722936,Berwicks Lane - Marston Green,2023-04-01T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.93
722936,Berwicks Lane - Marston Green,2023-04-01T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
722936,Berwicks Lane - Marston Green,2023-04-01T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-04-01T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
722936,Berwicks Lane - Marston Green,2023-04-01T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-04-01T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-04-01T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-04-01T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-04-01T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-01T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
722936,Berwicks Lane - Marston Green,2023-04-01T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
722936,Berwicks Lane - Marston Green,2023-04-01T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.13
722936,Berwicks Lane - Marston Green,2023-04-01T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-04-01T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
722936,Berwicks Lane - Marston Green,2023-04-01T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-04-01T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
722936,Berwicks Lane - Marston Green,2023-04-01T21:10:00.000+00:00,transformer,,Temperature,C,15.3
722936,Berwicks Lane - Marston Green,2023-04-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-04-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
722936,Berwicks Lane - Marston Green,2023-04-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
722936,Berwicks Lane - Marston Green,2023-04-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-04-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
722936,Berwicks Lane - Marston Green,2023-04-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-04-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-04-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
722936,Berwicks Lane - Marston Green,2023-04-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.09
722936,Berwicks Lane - Marston Green,2023-04-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.93
722936,Berwicks Lane - Marston Green,2023-04-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.85
722936,Berwicks Lane - Marston Green,2023-04-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-04-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
722936,Berwicks Lane - Marston Green,2023-04-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
722936,Berwicks Lane - Marston Green,2023-04-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
722936,Berwicks Lane - Marston Green,2023-04-01T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-01T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-04-01T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-04-01T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.88
722936,Berwicks Lane - Marston Green,2023-04-01T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.25
722936,Berwicks Lane - Marston Green,2023-04-01T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.8
722936,Berwicks Lane - Marston Green,2023-04-01T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-04-01T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
722936,Berwicks Lane - Marston Green,2023-04-01T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
722936,Berwicks Lane - Marston Green,2023-04-01T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
722936,Berwicks Lane - Marston Green,2023-04-01T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
722936,Berwicks Lane - Marston Green,2023-04-01T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-04-01T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-04-01T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
722936,Berwicks Lane - Marston Green,2023-04-01T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.23
722936,Berwicks Lane - Marston Green,2023-04-01T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.75
722936,Berwicks Lane - Marston Green,2023-04-01T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-04-01T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
722936,Berwicks Lane - Marston Green,2023-04-01T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-04-01T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
722936,Berwicks Lane - Marston Green,2023-04-01T21:00:00.000+00:00,transformer,,Temperature,C,15.4
722936,Berwicks Lane - Marston Green,2023-04-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-04-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
722936,Berwicks Lane - Marston Green,2023-04-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
722936,Berwicks Lane - Marston Green,2023-04-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-04-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
722936,Berwicks Lane - Marston Green,2023-04-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-04-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-04-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
722936,Berwicks Lane - Marston Green,2023-04-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.09
722936,Berwicks Lane - Marston Green,2023-04-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.48
722936,Berwicks Lane - Marston Green,2023-04-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.56
722936,Berwicks Lane - Marston Green,2023-04-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
722936,Berwicks Lane - Marston Green,2023-04-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
722936,Berwicks Lane - Marston Green,2023-04-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
722936,Berwicks Lane - Marston Green,2023-04-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
722936,Berwicks Lane - Marston Green,2023-04-01T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-04-01T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-04-01T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-04-01T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.12
722936,Berwicks Lane - Marston Green,2023-04-01T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.7
722936,Berwicks Lane - Marston Green,2023-04-01T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
722936,Berwicks Lane - Marston Green,2023-04-01T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-04-01T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-04-01T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
722936,Berwicks Lane - Marston Green,2023-04-01T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
722936,Berwicks Lane - Marston Green,2023-04-01T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
722936,Berwicks Lane - Marston Green,2023-04-01T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-04-01T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-04-01T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
722936,Berwicks Lane - Marston Green,2023-04-01T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.6
722936,Berwicks Lane - Marston Green,2023-04-01T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.59
722936,Berwicks Lane - Marston Green,2023-04-01T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-04-01T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
722936,Berwicks Lane - Marston Green,2023-04-01T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-04-01T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
722936,Berwicks Lane - Marston Green,2023-04-01T20:50:00.000+00:00,transformer,,Temperature,C,15.5
722936,Berwicks Lane - Marston Green,2023-04-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-04-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
722936,Berwicks Lane - Marston Green,2023-04-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
722936,Berwicks Lane - Marston Green,2023-04-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-04-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
722936,Berwicks Lane - Marston Green,2023-04-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
722936,Berwicks Lane - Marston Green,2023-04-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
722936,Berwicks Lane - Marston Green,2023-04-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.77
722936,Berwicks Lane - Marston Green,2023-04-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.3
722936,Berwicks Lane - Marston Green,2023-04-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.19
722936,Berwicks Lane - Marston Green,2023-04-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-04-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
722936,Berwicks Lane - Marston Green,2023-04-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
722936,Berwicks Lane - Marston Green,2023-04-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
722936,Berwicks Lane - Marston Green,2023-04-01T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-04-01T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-04-01T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
722936,Berwicks Lane - Marston Green,2023-04-01T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.27
722936,Berwicks Lane - Marston Green,2023-04-01T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.05
722936,Berwicks Lane - Marston Green,2023-04-01T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
722936,Berwicks Lane - Marston Green,2023-04-01T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-04-01T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
722936,Berwicks Lane - Marston Green,2023-04-01T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
722936,Berwicks Lane - Marston Green,2023-04-01T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-04-01T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
722936,Berwicks Lane - Marston Green,2023-04-01T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-04-01T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-04-01T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
722936,Berwicks Lane - Marston Green,2023-04-01T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
722936,Berwicks Lane - Marston Green,2023-04-01T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.37
722936,Berwicks Lane - Marston Green,2023-04-01T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-04-01T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-04-01T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-04-01T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
722936,Berwicks Lane - Marston Green,2023-04-01T20:40:00.000+00:00,transformer,,Temperature,C,15.7
722936,Berwicks Lane - Marston Green,2023-04-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-04-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
722936,Berwicks Lane - Marston Green,2023-04-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
722936,Berwicks Lane - Marston Green,2023-04-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-04-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
722936,Berwicks Lane - Marston Green,2023-04-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
722936,Berwicks Lane - Marston Green,2023-04-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-04-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
722936,Berwicks Lane - Marston Green,2023-04-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.74
722936,Berwicks Lane - Marston Green,2023-04-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.14
722936,Berwicks Lane - Marston Green,2023-04-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.49
722936,Berwicks Lane - Marston Green,2023-04-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-04-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
722936,Berwicks Lane - Marston Green,2023-04-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
722936,Berwicks Lane - Marston Green,2023-04-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
722936,Berwicks Lane - Marston Green,2023-04-01T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-04-01T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-04-01T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
722936,Berwicks Lane - Marston Green,2023-04-01T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.28
722936,Berwicks Lane - Marston Green,2023-04-01T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.24
722936,Berwicks Lane - Marston Green,2023-04-01T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
722936,Berwicks Lane - Marston Green,2023-04-01T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-04-01T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
722936,Berwicks Lane - Marston Green,2023-04-01T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
722936,Berwicks Lane - Marston Green,2023-04-01T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-04-01T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
722936,Berwicks Lane - Marston Green,2023-04-01T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-04-01T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-04-01T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
722936,Berwicks Lane - Marston Green,2023-04-01T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.49
722936,Berwicks Lane - Marston Green,2023-04-01T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.31
722936,Berwicks Lane - Marston Green,2023-04-01T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-04-01T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
722936,Berwicks Lane - Marston Green,2023-04-01T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-04-01T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-04-01T20:30:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-04-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-04-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
722936,Berwicks Lane - Marston Green,2023-04-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
722936,Berwicks Lane - Marston Green,2023-04-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-04-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
722936,Berwicks Lane - Marston Green,2023-04-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
722936,Berwicks Lane - Marston Green,2023-04-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-04-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
722936,Berwicks Lane - Marston Green,2023-04-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.63
722936,Berwicks Lane - Marston Green,2023-04-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.73
722936,Berwicks Lane - Marston Green,2023-04-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.93
722936,Berwicks Lane - Marston Green,2023-04-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-04-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
722936,Berwicks Lane - Marston Green,2023-04-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
722936,Berwicks Lane - Marston Green,2023-04-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
722936,Berwicks Lane - Marston Green,2023-04-01T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-04-01T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-04-01T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-04-01T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.59
722936,Berwicks Lane - Marston Green,2023-04-01T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.21
722936,Berwicks Lane - Marston Green,2023-04-01T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
722936,Berwicks Lane - Marston Green,2023-04-01T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-04-01T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
722936,Berwicks Lane - Marston Green,2023-04-01T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
722936,Berwicks Lane - Marston Green,2023-04-01T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-04-01T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
722936,Berwicks Lane - Marston Green,2023-04-01T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-04-01T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-04-01T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
722936,Berwicks Lane - Marston Green,2023-04-01T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.48
722936,Berwicks Lane - Marston Green,2023-04-01T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.12
722936,Berwicks Lane - Marston Green,2023-04-01T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-04-01T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-04-01T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-04-01T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-04-01T20:20:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-04-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-04-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
722936,Berwicks Lane - Marston Green,2023-04-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
722936,Berwicks Lane - Marston Green,2023-04-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-04-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
722936,Berwicks Lane - Marston Green,2023-04-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
722936,Berwicks Lane - Marston Green,2023-04-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
722936,Berwicks Lane - Marston Green,2023-04-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.19
722936,Berwicks Lane - Marston Green,2023-04-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.69
722936,Berwicks Lane - Marston Green,2023-04-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.71
722936,Berwicks Lane - Marston Green,2023-04-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-04-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
722936,Berwicks Lane - Marston Green,2023-04-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
722936,Berwicks Lane - Marston Green,2023-04-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
722936,Berwicks Lane - Marston Green,2023-04-01T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-04-01T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-04-01T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-04-01T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.5
722936,Berwicks Lane - Marston Green,2023-04-01T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.63
722936,Berwicks Lane - Marston Green,2023-04-01T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
722936,Berwicks Lane - Marston Green,2023-04-01T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-04-01T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
722936,Berwicks Lane - Marston Green,2023-04-01T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.9
722936,Berwicks Lane - Marston Green,2023-04-01T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-04-01T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
722936,Berwicks Lane - Marston Green,2023-04-01T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-04-01T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-04-01T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
722936,Berwicks Lane - Marston Green,2023-04-01T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.32
722936,Berwicks Lane - Marston Green,2023-04-01T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.32
722936,Berwicks Lane - Marston Green,2023-04-01T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-04-01T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-04-01T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-04-01T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
722936,Berwicks Lane - Marston Green,2023-04-01T20:10:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-04-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-04-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
722936,Berwicks Lane - Marston Green,2023-04-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
722936,Berwicks Lane - Marston Green,2023-04-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-04-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
722936,Berwicks Lane - Marston Green,2023-04-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-04-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-04-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
722936,Berwicks Lane - Marston Green,2023-04-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.61
722936,Berwicks Lane - Marston Green,2023-04-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.95
722936,Berwicks Lane - Marston Green,2023-04-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.4
722936,Berwicks Lane - Marston Green,2023-04-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-04-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
722936,Berwicks Lane - Marston Green,2023-04-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
722936,Berwicks Lane - Marston Green,2023-04-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
722936,Berwicks Lane - Marston Green,2023-04-01T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-04-01T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-04-01T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-04-01T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.88
722936,Berwicks Lane - Marston Green,2023-04-01T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.04
722936,Berwicks Lane - Marston Green,2023-04-01T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
722936,Berwicks Lane - Marston Green,2023-04-01T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-04-01T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
722936,Berwicks Lane - Marston Green,2023-04-01T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
722936,Berwicks Lane - Marston Green,2023-04-01T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
722936,Berwicks Lane - Marston Green,2023-04-01T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.93
722936,Berwicks Lane - Marston Green,2023-04-01T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-01T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-01T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
722936,Berwicks Lane - Marston Green,2023-04-01T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
722936,Berwicks Lane - Marston Green,2023-04-01T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.73
722936,Berwicks Lane - Marston Green,2023-04-01T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-04-01T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-04-01T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-04-01T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
722936,Berwicks Lane - Marston Green,2023-04-01T20:00:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-04-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-04-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.54
722936,Berwicks Lane - Marston Green,2023-04-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
722936,Berwicks Lane - Marston Green,2023-04-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-04-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
722936,Berwicks Lane - Marston Green,2023-04-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
722936,Berwicks Lane - Marston Green,2023-04-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
722936,Berwicks Lane - Marston Green,2023-04-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.56
722936,Berwicks Lane - Marston Green,2023-04-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.88
722936,Berwicks Lane - Marston Green,2023-04-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.29
722936,Berwicks Lane - Marston Green,2023-04-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-04-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
722936,Berwicks Lane - Marston Green,2023-04-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
722936,Berwicks Lane - Marston Green,2023-04-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
722936,Berwicks Lane - Marston Green,2023-04-01T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-01T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-04-01T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-04-01T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.71
722936,Berwicks Lane - Marston Green,2023-04-01T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.21
722936,Berwicks Lane - Marston Green,2023-04-01T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.51
722936,Berwicks Lane - Marston Green,2023-04-01T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-04-01T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
722936,Berwicks Lane - Marston Green,2023-04-01T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.4
722936,Berwicks Lane - Marston Green,2023-04-01T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-04-01T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
722936,Berwicks Lane - Marston Green,2023-04-01T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-04-01T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-04-01T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.95
722936,Berwicks Lane - Marston Green,2023-04-01T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
722936,Berwicks Lane - Marston Green,2023-04-01T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
722936,Berwicks Lane - Marston Green,2023-04-01T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-04-01T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-04-01T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-04-01T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
722936,Berwicks Lane - Marston Green,2023-04-01T19:50:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-04-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-04-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.68
722936,Berwicks Lane - Marston Green,2023-04-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
722936,Berwicks Lane - Marston Green,2023-04-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-04-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
722936,Berwicks Lane - Marston Green,2023-04-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
722936,Berwicks Lane - Marston Green,2023-04-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
722936,Berwicks Lane - Marston Green,2023-04-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.65
722936,Berwicks Lane - Marston Green,2023-04-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.92
722936,Berwicks Lane - Marston Green,2023-04-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.51
722936,Berwicks Lane - Marston Green,2023-04-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-04-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
722936,Berwicks Lane - Marston Green,2023-04-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
722936,Berwicks Lane - Marston Green,2023-04-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
722936,Berwicks Lane - Marston Green,2023-04-01T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-04-01T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
722936,Berwicks Lane - Marston Green,2023-04-01T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-04-01T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.62
722936,Berwicks Lane - Marston Green,2023-04-01T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.14
722936,Berwicks Lane - Marston Green,2023-04-01T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.68
722936,Berwicks Lane - Marston Green,2023-04-01T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-04-01T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
722936,Berwicks Lane - Marston Green,2023-04-01T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.5
722936,Berwicks Lane - Marston Green,2023-04-01T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
722936,Berwicks Lane - Marston Green,2023-04-01T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
722936,Berwicks Lane - Marston Green,2023-04-01T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-04-01T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-01T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.52
722936,Berwicks Lane - Marston Green,2023-04-01T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.73
722936,Berwicks Lane - Marston Green,2023-04-01T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.88
722936,Berwicks Lane - Marston Green,2023-04-01T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-04-01T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-04-01T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-04-01T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-04-01T19:40:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-04-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.65
722936,Berwicks Lane - Marston Green,2023-04-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
722936,Berwicks Lane - Marston Green,2023-04-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-04-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
722936,Berwicks Lane - Marston Green,2023-04-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
722936,Berwicks Lane - Marston Green,2023-04-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
722936,Berwicks Lane - Marston Green,2023-04-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
722936,Berwicks Lane - Marston Green,2023-04-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.15
722936,Berwicks Lane - Marston Green,2023-04-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.87
722936,Berwicks Lane - Marston Green,2023-04-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.56
722936,Berwicks Lane - Marston Green,2023-04-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
722936,Berwicks Lane - Marston Green,2023-04-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
722936,Berwicks Lane - Marston Green,2023-04-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
722936,Berwicks Lane - Marston Green,2023-04-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
722936,Berwicks Lane - Marston Green,2023-04-01T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-01T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-04-01T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-04-01T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.56
722936,Berwicks Lane - Marston Green,2023-04-01T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.35
722936,Berwicks Lane - Marston Green,2023-04-01T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.2
722936,Berwicks Lane - Marston Green,2023-04-01T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-04-01T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
722936,Berwicks Lane - Marston Green,2023-04-01T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-04-01T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
