Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-01T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
722936,Berwicks Lane - Marston Green,2023-04-01T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-01T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-01T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.74
722936,Berwicks Lane - Marston Green,2023-04-01T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.65
722936,Berwicks Lane - Marston Green,2023-04-01T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.96
722936,Berwicks Lane - Marston Green,2023-04-01T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-04-01T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-04-01T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
722936,Berwicks Lane - Marston Green,2023-04-01T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-04-01T19:30:00.000+00:00,transformer,,Temperature,C,15.5
722936,Berwicks Lane - Marston Green,2023-04-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-04-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.58
722936,Berwicks Lane - Marston Green,2023-04-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
722936,Berwicks Lane - Marston Green,2023-04-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-04-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
722936,Berwicks Lane - Marston Green,2023-04-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
722936,Berwicks Lane - Marston Green,2023-04-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
722936,Berwicks Lane - Marston Green,2023-04-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.29
722936,Berwicks Lane - Marston Green,2023-04-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
722936,Berwicks Lane - Marston Green,2023-04-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.16
722936,Berwicks Lane - Marston Green,2023-04-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-04-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
722936,Berwicks Lane - Marston Green,2023-04-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
722936,Berwicks Lane - Marston Green,2023-04-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
722936,Berwicks Lane - Marston Green,2023-04-01T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-04-01T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-04-01T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-04-01T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.32
722936,Berwicks Lane - Marston Green,2023-04-01T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.41
722936,Berwicks Lane - Marston Green,2023-04-01T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.22
722936,Berwicks Lane - Marston Green,2023-04-01T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-04-01T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
722936,Berwicks Lane - Marston Green,2023-04-01T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-04-01T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
722936,Berwicks Lane - Marston Green,2023-04-01T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
722936,Berwicks Lane - Marston Green,2023-04-01T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-04-01T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-04-01T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.06
722936,Berwicks Lane - Marston Green,2023-04-01T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.11
722936,Berwicks Lane - Marston Green,2023-04-01T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.43
722936,Berwicks Lane - Marston Green,2023-04-01T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-04-01T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-04-01T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-04-01T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-04-01T19:20:00.000+00:00,transformer,,Temperature,C,15.7
722936,Berwicks Lane - Marston Green,2023-04-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-04-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.35
722936,Berwicks Lane - Marston Green,2023-04-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-04-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
722936,Berwicks Lane - Marston Green,2023-04-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-04-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
722936,Berwicks Lane - Marston Green,2023-04-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
722936,Berwicks Lane - Marston Green,2023-04-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-04-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
722936,Berwicks Lane - Marston Green,2023-04-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.38
722936,Berwicks Lane - Marston Green,2023-04-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.51
722936,Berwicks Lane - Marston Green,2023-04-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.65
722936,Berwicks Lane - Marston Green,2023-04-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-04-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
722936,Berwicks Lane - Marston Green,2023-04-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
722936,Berwicks Lane - Marston Green,2023-04-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
722936,Berwicks Lane - Marston Green,2023-04-01T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-04-01T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-04-01T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-04-01T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.28
722936,Berwicks Lane - Marston Green,2023-04-01T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.12
722936,Berwicks Lane - Marston Green,2023-04-01T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.38
722936,Berwicks Lane - Marston Green,2023-04-01T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
722936,Berwicks Lane - Marston Green,2023-04-01T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-04-01T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
722936,Berwicks Lane - Marston Green,2023-04-01T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.3
722936,Berwicks Lane - Marston Green,2023-04-01T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
722936,Berwicks Lane - Marston Green,2023-04-01T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-01T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-04-01T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.2
722936,Berwicks Lane - Marston Green,2023-04-01T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.12
722936,Berwicks Lane - Marston Green,2023-04-01T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.95
722936,Berwicks Lane - Marston Green,2023-04-01T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-04-01T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-04-01T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
722936,Berwicks Lane - Marston Green,2023-04-01T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
722936,Berwicks Lane - Marston Green,2023-04-01T19:10:00.000+00:00,transformer,,Temperature,C,15.7
722936,Berwicks Lane - Marston Green,2023-04-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-04-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.07
722936,Berwicks Lane - Marston Green,2023-04-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
722936,Berwicks Lane - Marston Green,2023-04-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-04-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
722936,Berwicks Lane - Marston Green,2023-04-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
722936,Berwicks Lane - Marston Green,2023-04-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-04-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722936,Berwicks Lane - Marston Green,2023-04-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.48
722936,Berwicks Lane - Marston Green,2023-04-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.23
722936,Berwicks Lane - Marston Green,2023-04-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.33
722936,Berwicks Lane - Marston Green,2023-04-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
722936,Berwicks Lane - Marston Green,2023-04-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
722936,Berwicks Lane - Marston Green,2023-04-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
722936,Berwicks Lane - Marston Green,2023-04-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
722936,Berwicks Lane - Marston Green,2023-04-01T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-04-01T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-04-01T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-04-01T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.02
722936,Berwicks Lane - Marston Green,2023-04-01T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.01
722936,Berwicks Lane - Marston Green,2023-04-01T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.21
722936,Berwicks Lane - Marston Green,2023-04-01T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-04-01T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
722936,Berwicks Lane - Marston Green,2023-04-01T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
722936,Berwicks Lane - Marston Green,2023-04-01T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.9
722936,Berwicks Lane - Marston Green,2023-04-01T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.89
722936,Berwicks Lane - Marston Green,2023-04-01T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-01T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-01T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.59
722936,Berwicks Lane - Marston Green,2023-04-01T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.8
722936,Berwicks Lane - Marston Green,2023-04-01T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.63
722936,Berwicks Lane - Marston Green,2023-04-01T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-04-01T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
722936,Berwicks Lane - Marston Green,2023-04-01T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.1
722936,Berwicks Lane - Marston Green,2023-04-01T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
722936,Berwicks Lane - Marston Green,2023-04-01T19:00:00.000+00:00,transformer,,Temperature,C,16.0
722936,Berwicks Lane - Marston Green,2023-04-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-04-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
722936,Berwicks Lane - Marston Green,2023-04-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
722936,Berwicks Lane - Marston Green,2023-04-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-04-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
722936,Berwicks Lane - Marston Green,2023-04-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
722936,Berwicks Lane - Marston Green,2023-04-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-04-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722936,Berwicks Lane - Marston Green,2023-04-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.61
722936,Berwicks Lane - Marston Green,2023-04-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.81
722936,Berwicks Lane - Marston Green,2023-04-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.84
722936,Berwicks Lane - Marston Green,2023-04-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
722936,Berwicks Lane - Marston Green,2023-04-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
722936,Berwicks Lane - Marston Green,2023-04-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
722936,Berwicks Lane - Marston Green,2023-04-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
722936,Berwicks Lane - Marston Green,2023-04-01T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-04-01T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-04-01T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-04-01T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.32
722936,Berwicks Lane - Marston Green,2023-04-01T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.52
722936,Berwicks Lane - Marston Green,2023-04-01T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.69
722936,Berwicks Lane - Marston Green,2023-04-01T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-04-01T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
722936,Berwicks Lane - Marston Green,2023-04-01T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
722936,Berwicks Lane - Marston Green,2023-04-01T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.6
722936,Berwicks Lane - Marston Green,2023-04-01T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
722936,Berwicks Lane - Marston Green,2023-04-01T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-04-01T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-04-01T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.84
722936,Berwicks Lane - Marston Green,2023-04-01T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.91
722936,Berwicks Lane - Marston Green,2023-04-01T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.21
722936,Berwicks Lane - Marston Green,2023-04-01T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-04-01T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-04-01T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
722936,Berwicks Lane - Marston Green,2023-04-01T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
722936,Berwicks Lane - Marston Green,2023-04-01T18:50:00.000+00:00,transformer,,Temperature,C,16.0
722936,Berwicks Lane - Marston Green,2023-04-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-04-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
722936,Berwicks Lane - Marston Green,2023-04-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
722936,Berwicks Lane - Marston Green,2023-04-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-04-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
722936,Berwicks Lane - Marston Green,2023-04-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
722936,Berwicks Lane - Marston Green,2023-04-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-04-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-04-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.16
722936,Berwicks Lane - Marston Green,2023-04-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.43
722936,Berwicks Lane - Marston Green,2023-04-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.9
722936,Berwicks Lane - Marston Green,2023-04-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
722936,Berwicks Lane - Marston Green,2023-04-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
722936,Berwicks Lane - Marston Green,2023-04-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
722936,Berwicks Lane - Marston Green,2023-04-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
722936,Berwicks Lane - Marston Green,2023-04-01T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-04-01T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-04-01T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
722936,Berwicks Lane - Marston Green,2023-04-01T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.16
722936,Berwicks Lane - Marston Green,2023-04-01T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.55
722936,Berwicks Lane - Marston Green,2023-04-01T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.05
722936,Berwicks Lane - Marston Green,2023-04-01T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-04-01T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.0
722936,Berwicks Lane - Marston Green,2023-04-01T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
722936,Berwicks Lane - Marston Green,2023-04-01T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
722936,Berwicks Lane - Marston Green,2023-04-01T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
722936,Berwicks Lane - Marston Green,2023-04-01T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-04-01T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-01T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.56
722936,Berwicks Lane - Marston Green,2023-04-01T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.88
722936,Berwicks Lane - Marston Green,2023-04-01T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.31
722936,Berwicks Lane - Marston Green,2023-04-01T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-04-01T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-04-01T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
722936,Berwicks Lane - Marston Green,2023-04-01T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.0
722936,Berwicks Lane - Marston Green,2023-04-01T18:40:00.000+00:00,transformer,,Temperature,C,16.0
722936,Berwicks Lane - Marston Green,2023-04-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-04-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
722936,Berwicks Lane - Marston Green,2023-04-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
722936,Berwicks Lane - Marston Green,2023-04-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-04-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
722936,Berwicks Lane - Marston Green,2023-04-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
722936,Berwicks Lane - Marston Green,2023-04-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722936,Berwicks Lane - Marston Green,2023-04-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
722936,Berwicks Lane - Marston Green,2023-04-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.72
722936,Berwicks Lane - Marston Green,2023-04-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.43
722936,Berwicks Lane - Marston Green,2023-04-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.35
722936,Berwicks Lane - Marston Green,2023-04-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
722936,Berwicks Lane - Marston Green,2023-04-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
722936,Berwicks Lane - Marston Green,2023-04-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
722936,Berwicks Lane - Marston Green,2023-04-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
722936,Berwicks Lane - Marston Green,2023-04-01T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-04-01T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-04-01T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-04-01T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.65
722936,Berwicks Lane - Marston Green,2023-04-01T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.12
722936,Berwicks Lane - Marston Green,2023-04-01T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.95
722936,Berwicks Lane - Marston Green,2023-04-01T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-04-01T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
722936,Berwicks Lane - Marston Green,2023-04-01T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
722936,Berwicks Lane - Marston Green,2023-04-01T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.7
722936,Berwicks Lane - Marston Green,2023-04-01T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
722936,Berwicks Lane - Marston Green,2023-04-01T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-04-01T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-01T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.38
722936,Berwicks Lane - Marston Green,2023-04-01T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.44
722936,Berwicks Lane - Marston Green,2023-04-01T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.52
722936,Berwicks Lane - Marston Green,2023-04-01T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-04-01T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-04-01T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
722936,Berwicks Lane - Marston Green,2023-04-01T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-04-01T18:30:00.000+00:00,transformer,,Temperature,C,16.0
722936,Berwicks Lane - Marston Green,2023-04-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-04-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
722936,Berwicks Lane - Marston Green,2023-04-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
722936,Berwicks Lane - Marston Green,2023-04-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-04-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
722936,Berwicks Lane - Marston Green,2023-04-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
722936,Berwicks Lane - Marston Green,2023-04-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-04-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
722936,Berwicks Lane - Marston Green,2023-04-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.04
722936,Berwicks Lane - Marston Green,2023-04-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.56
722936,Berwicks Lane - Marston Green,2023-04-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.47
722936,Berwicks Lane - Marston Green,2023-04-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-04-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
722936,Berwicks Lane - Marston Green,2023-04-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
722936,Berwicks Lane - Marston Green,2023-04-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
722936,Berwicks Lane - Marston Green,2023-04-01T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-04-01T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
722936,Berwicks Lane - Marston Green,2023-04-01T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-04-01T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.17
722936,Berwicks Lane - Marston Green,2023-04-01T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.77
722936,Berwicks Lane - Marston Green,2023-04-01T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.94
722936,Berwicks Lane - Marston Green,2023-04-01T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
722936,Berwicks Lane - Marston Green,2023-04-01T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
722936,Berwicks Lane - Marston Green,2023-04-01T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-04-01T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.0
722936,Berwicks Lane - Marston Green,2023-04-01T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.76
722936,Berwicks Lane - Marston Green,2023-04-01T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-01T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-01T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.43
722936,Berwicks Lane - Marston Green,2023-04-01T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.56
722936,Berwicks Lane - Marston Green,2023-04-01T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.07
722936,Berwicks Lane - Marston Green,2023-04-01T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-04-01T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-04-01T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-04-01T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
722936,Berwicks Lane - Marston Green,2023-04-01T18:20:00.000+00:00,transformer,,Temperature,C,15.8
722936,Berwicks Lane - Marston Green,2023-04-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
722936,Berwicks Lane - Marston Green,2023-04-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
722936,Berwicks Lane - Marston Green,2023-04-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-04-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
722936,Berwicks Lane - Marston Green,2023-04-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
722936,Berwicks Lane - Marston Green,2023-04-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-04-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
722936,Berwicks Lane - Marston Green,2023-04-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.6
722936,Berwicks Lane - Marston Green,2023-04-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.32
722936,Berwicks Lane - Marston Green,2023-04-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.01
722936,Berwicks Lane - Marston Green,2023-04-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
722936,Berwicks Lane - Marston Green,2023-04-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
722936,Berwicks Lane - Marston Green,2023-04-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
722936,Berwicks Lane - Marston Green,2023-04-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
722936,Berwicks Lane - Marston Green,2023-04-01T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-04-01T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
722936,Berwicks Lane - Marston Green,2023-04-01T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-04-01T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.43
722936,Berwicks Lane - Marston Green,2023-04-01T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.37
722936,Berwicks Lane - Marston Green,2023-04-01T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.87
722936,Berwicks Lane - Marston Green,2023-04-01T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-04-01T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.4
722936,Berwicks Lane - Marston Green,2023-04-01T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
722936,Berwicks Lane - Marston Green,2023-04-01T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.9
722936,Berwicks Lane - Marston Green,2023-04-01T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
722936,Berwicks Lane - Marston Green,2023-04-01T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-01T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-04-01T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.67
722936,Berwicks Lane - Marston Green,2023-04-01T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.44
722936,Berwicks Lane - Marston Green,2023-04-01T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.49
722936,Berwicks Lane - Marston Green,2023-04-01T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-04-01T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-04-01T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
722936,Berwicks Lane - Marston Green,2023-04-01T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
722936,Berwicks Lane - Marston Green,2023-04-01T18:10:00.000+00:00,transformer,,Temperature,C,15.7
722936,Berwicks Lane - Marston Green,2023-04-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
722936,Berwicks Lane - Marston Green,2023-04-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
722936,Berwicks Lane - Marston Green,2023-04-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-04-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
722936,Berwicks Lane - Marston Green,2023-04-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
722936,Berwicks Lane - Marston Green,2023-04-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-04-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-04-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.1
722936,Berwicks Lane - Marston Green,2023-04-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.81
722936,Berwicks Lane - Marston Green,2023-04-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.36
722936,Berwicks Lane - Marston Green,2023-04-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-04-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
722936,Berwicks Lane - Marston Green,2023-04-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
722936,Berwicks Lane - Marston Green,2023-04-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
722936,Berwicks Lane - Marston Green,2023-04-01T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-04-01T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-04-01T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-01T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.83
722936,Berwicks Lane - Marston Green,2023-04-01T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.38
722936,Berwicks Lane - Marston Green,2023-04-01T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.55
722936,Berwicks Lane - Marston Green,2023-04-01T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-04-01T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.7
722936,Berwicks Lane - Marston Green,2023-04-01T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
722936,Berwicks Lane - Marston Green,2023-04-01T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.8
722936,Berwicks Lane - Marston Green,2023-04-01T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
722936,Berwicks Lane - Marston Green,2023-04-01T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-01T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-04-01T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
722936,Berwicks Lane - Marston Green,2023-04-01T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.15
722936,Berwicks Lane - Marston Green,2023-04-01T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.05
722936,Berwicks Lane - Marston Green,2023-04-01T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-04-01T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-04-01T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
722936,Berwicks Lane - Marston Green,2023-04-01T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
722936,Berwicks Lane - Marston Green,2023-04-01T18:00:00.000+00:00,transformer,,Temperature,C,15.8
722936,Berwicks Lane - Marston Green,2023-04-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-04-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
722936,Berwicks Lane - Marston Green,2023-04-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
722936,Berwicks Lane - Marston Green,2023-04-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-04-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
722936,Berwicks Lane - Marston Green,2023-04-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
722936,Berwicks Lane - Marston Green,2023-04-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-04-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.56
722936,Berwicks Lane - Marston Green,2023-04-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.52
722936,Berwicks Lane - Marston Green,2023-04-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.6
722936,Berwicks Lane - Marston Green,2023-04-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-04-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
722936,Berwicks Lane - Marston Green,2023-04-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
722936,Berwicks Lane - Marston Green,2023-04-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
722936,Berwicks Lane - Marston Green,2023-04-01T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-01T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-04-01T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-04-01T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.1
722936,Berwicks Lane - Marston Green,2023-04-01T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.67
722936,Berwicks Lane - Marston Green,2023-04-01T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.34
722936,Berwicks Lane - Marston Green,2023-04-01T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-04-01T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
722936,Berwicks Lane - Marston Green,2023-04-01T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
722936,Berwicks Lane - Marston Green,2023-04-01T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.0
722936,Berwicks Lane - Marston Green,2023-04-01T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
722936,Berwicks Lane - Marston Green,2023-04-01T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-01T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
722936,Berwicks Lane - Marston Green,2023-04-01T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.9
722936,Berwicks Lane - Marston Green,2023-04-01T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
722936,Berwicks Lane - Marston Green,2023-04-01T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.06
722936,Berwicks Lane - Marston Green,2023-04-01T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
722936,Berwicks Lane - Marston Green,2023-04-01T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-04-01T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-04-01T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.3
722936,Berwicks Lane - Marston Green,2023-04-01T17:50:00.000+00:00,transformer,,Temperature,C,15.8
722936,Berwicks Lane - Marston Green,2023-04-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
722936,Berwicks Lane - Marston Green,2023-04-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
722936,Berwicks Lane - Marston Green,2023-04-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-04-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
722936,Berwicks Lane - Marston Green,2023-04-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
722936,Berwicks Lane - Marston Green,2023-04-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-04-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-04-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
722936,Berwicks Lane - Marston Green,2023-04-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.84
722936,Berwicks Lane - Marston Green,2023-04-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,50.4
722936,Berwicks Lane - Marston Green,2023-04-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,108.8
722936,Berwicks Lane - Marston Green,2023-04-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
722936,Berwicks Lane - Marston Green,2023-04-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
722936,Berwicks Lane - Marston Green,2023-04-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
722936,Berwicks Lane - Marston Green,2023-04-01T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-01T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-04-01T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-04-01T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.87
722936,Berwicks Lane - Marston Green,2023-04-01T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.05
722936,Berwicks Lane - Marston Green,2023-04-01T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.4
722936,Berwicks Lane - Marston Green,2023-04-01T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-04-01T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
722936,Berwicks Lane - Marston Green,2023-04-01T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
722936,Berwicks Lane - Marston Green,2023-04-01T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.9
722936,Berwicks Lane - Marston Green,2023-04-01T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
722936,Berwicks Lane - Marston Green,2023-04-01T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-04-01T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-04-01T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.37
722936,Berwicks Lane - Marston Green,2023-04-01T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.33
722936,Berwicks Lane - Marston Green,2023-04-01T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.37
722936,Berwicks Lane - Marston Green,2023-04-01T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.7
722936,Berwicks Lane - Marston Green,2023-04-01T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-04-01T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-04-01T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.8
722936,Berwicks Lane - Marston Green,2023-04-01T17:40:00.000+00:00,transformer,,Temperature,C,15.9
722936,Berwicks Lane - Marston Green,2023-04-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-04-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
722936,Berwicks Lane - Marston Green,2023-04-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
722936,Berwicks Lane - Marston Green,2023-04-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-04-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
722936,Berwicks Lane - Marston Green,2023-04-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
722936,Berwicks Lane - Marston Green,2023-04-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-04-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-04-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.25
722936,Berwicks Lane - Marston Green,2023-04-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.38
722936,Berwicks Lane - Marston Green,2023-04-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,50.76
722936,Berwicks Lane - Marston Green,2023-04-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,104.1
722936,Berwicks Lane - Marston Green,2023-04-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
722936,Berwicks Lane - Marston Green,2023-04-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
722936,Berwicks Lane - Marston Green,2023-04-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
722936,Berwicks Lane - Marston Green,2023-04-01T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-04-01T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-04-01T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-01T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.08
722936,Berwicks Lane - Marston Green,2023-04-01T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
722936,Berwicks Lane - Marston Green,2023-04-01T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.59
722936,Berwicks Lane - Marston Green,2023-04-01T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-04-01T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-04-01T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-04-01T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.9
722936,Berwicks Lane - Marston Green,2023-04-01T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.77
722936,Berwicks Lane - Marston Green,2023-04-01T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-01T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-04-01T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.49
722936,Berwicks Lane - Marston Green,2023-04-01T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.85
722936,Berwicks Lane - Marston Green,2023-04-01T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.42
722936,Berwicks Lane - Marston Green,2023-04-01T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-04-01T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-04-01T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-04-01T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
722936,Berwicks Lane - Marston Green,2023-04-01T17:30:00.000+00:00,transformer,,Temperature,C,15.9
722936,Berwicks Lane - Marston Green,2023-04-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
722936,Berwicks Lane - Marston Green,2023-04-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
722936,Berwicks Lane - Marston Green,2023-04-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-04-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
722936,Berwicks Lane - Marston Green,2023-04-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
722936,Berwicks Lane - Marston Green,2023-04-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-04-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-04-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.57
722936,Berwicks Lane - Marston Green,2023-04-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.79
