Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-01T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-04-01T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-04-01T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
722936,Berwicks Lane - Marston Green,2023-04-01T15:20:00.000+00:00,transformer,,Temperature,C,16.0
722936,Berwicks Lane - Marston Green,2023-04-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
722936,Berwicks Lane - Marston Green,2023-04-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
722936,Berwicks Lane - Marston Green,2023-04-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-04-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
722936,Berwicks Lane - Marston Green,2023-04-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-04-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-04-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-04-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.21
722936,Berwicks Lane - Marston Green,2023-04-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.55
722936,Berwicks Lane - Marston Green,2023-04-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,39.01
722936,Berwicks Lane - Marston Green,2023-04-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
722936,Berwicks Lane - Marston Green,2023-04-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
722936,Berwicks Lane - Marston Green,2023-04-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
722936,Berwicks Lane - Marston Green,2023-04-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
722936,Berwicks Lane - Marston Green,2023-04-01T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-01T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-04-01T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-01T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.01
722936,Berwicks Lane - Marston Green,2023-04-01T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.33
722936,Berwicks Lane - Marston Green,2023-04-01T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.13
722936,Berwicks Lane - Marston Green,2023-04-01T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-04-01T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
722936,Berwicks Lane - Marston Green,2023-04-01T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
722936,Berwicks Lane - Marston Green,2023-04-01T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.3
722936,Berwicks Lane - Marston Green,2023-04-01T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
722936,Berwicks Lane - Marston Green,2023-04-01T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-04-01T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-04-01T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.93
722936,Berwicks Lane - Marston Green,2023-04-01T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.98
722936,Berwicks Lane - Marston Green,2023-04-01T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.72
722936,Berwicks Lane - Marston Green,2023-04-01T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-04-01T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-04-01T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-04-01T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
722936,Berwicks Lane - Marston Green,2023-04-01T15:10:00.000+00:00,transformer,,Temperature,C,16.2
722936,Berwicks Lane - Marston Green,2023-04-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
722936,Berwicks Lane - Marston Green,2023-04-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
722936,Berwicks Lane - Marston Green,2023-04-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-04-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
722936,Berwicks Lane - Marston Green,2023-04-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-04-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-04-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-04-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.93
722936,Berwicks Lane - Marston Green,2023-04-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.31
722936,Berwicks Lane - Marston Green,2023-04-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,39.85
722936,Berwicks Lane - Marston Green,2023-04-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-04-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
722936,Berwicks Lane - Marston Green,2023-04-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
722936,Berwicks Lane - Marston Green,2023-04-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
722936,Berwicks Lane - Marston Green,2023-04-01T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-01T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-04-01T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-04-01T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.12
722936,Berwicks Lane - Marston Green,2023-04-01T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.04
722936,Berwicks Lane - Marston Green,2023-04-01T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.42
722936,Berwicks Lane - Marston Green,2023-04-01T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-04-01T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-04-01T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
722936,Berwicks Lane - Marston Green,2023-04-01T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.6
722936,Berwicks Lane - Marston Green,2023-04-01T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
722936,Berwicks Lane - Marston Green,2023-04-01T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-04-01T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-04-01T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.94
722936,Berwicks Lane - Marston Green,2023-04-01T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.13
722936,Berwicks Lane - Marston Green,2023-04-01T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.66
722936,Berwicks Lane - Marston Green,2023-04-01T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-04-01T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-04-01T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
722936,Berwicks Lane - Marston Green,2023-04-01T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
722936,Berwicks Lane - Marston Green,2023-04-01T15:00:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-04-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
722936,Berwicks Lane - Marston Green,2023-04-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
722936,Berwicks Lane - Marston Green,2023-04-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-04-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
722936,Berwicks Lane - Marston Green,2023-04-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-04-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-04-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-04-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.05
722936,Berwicks Lane - Marston Green,2023-04-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.17
722936,Berwicks Lane - Marston Green,2023-04-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,40.09
722936,Berwicks Lane - Marston Green,2023-04-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-04-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
722936,Berwicks Lane - Marston Green,2023-04-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
722936,Berwicks Lane - Marston Green,2023-04-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
722936,Berwicks Lane - Marston Green,2023-04-01T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-04-01T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-04-01T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-01T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.65
722936,Berwicks Lane - Marston Green,2023-04-01T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.19
722936,Berwicks Lane - Marston Green,2023-04-01T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.34
722936,Berwicks Lane - Marston Green,2023-04-01T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-04-01T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-04-01T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
722936,Berwicks Lane - Marston Green,2023-04-01T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,179.8
722936,Berwicks Lane - Marston Green,2023-04-01T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
722936,Berwicks Lane - Marston Green,2023-04-01T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-04-01T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-01T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.9
722936,Berwicks Lane - Marston Green,2023-04-01T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.38
722936,Berwicks Lane - Marston Green,2023-04-01T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.36
722936,Berwicks Lane - Marston Green,2023-04-01T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
722936,Berwicks Lane - Marston Green,2023-04-01T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-04-01T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
722936,Berwicks Lane - Marston Green,2023-04-01T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
722936,Berwicks Lane - Marston Green,2023-04-01T14:50:00.000+00:00,transformer,,Temperature,C,16.4
722936,Berwicks Lane - Marston Green,2023-04-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
722936,Berwicks Lane - Marston Green,2023-04-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
722936,Berwicks Lane - Marston Green,2023-04-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-04-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
722936,Berwicks Lane - Marston Green,2023-04-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-04-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.55
722936,Berwicks Lane - Marston Green,2023-04-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.57
722936,Berwicks Lane - Marston Green,2023-04-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.7
722936,Berwicks Lane - Marston Green,2023-04-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-04-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
722936,Berwicks Lane - Marston Green,2023-04-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
722936,Berwicks Lane - Marston Green,2023-04-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
722936,Berwicks Lane - Marston Green,2023-04-01T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-01T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-04-01T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-04-01T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.98
722936,Berwicks Lane - Marston Green,2023-04-01T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.1
722936,Berwicks Lane - Marston Green,2023-04-01T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.46
722936,Berwicks Lane - Marston Green,2023-04-01T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
722936,Berwicks Lane - Marston Green,2023-04-01T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-04-01T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
722936,Berwicks Lane - Marston Green,2023-04-01T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.9
722936,Berwicks Lane - Marston Green,2023-04-01T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
722936,Berwicks Lane - Marston Green,2023-04-01T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-01T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-04-01T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
722936,Berwicks Lane - Marston Green,2023-04-01T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.14
722936,Berwicks Lane - Marston Green,2023-04-01T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.12
722936,Berwicks Lane - Marston Green,2023-04-01T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-04-01T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-04-01T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
722936,Berwicks Lane - Marston Green,2023-04-01T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-04-01T14:40:00.000+00:00,transformer,,Temperature,C,16.4
722936,Berwicks Lane - Marston Green,2023-04-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
722936,Berwicks Lane - Marston Green,2023-04-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
722936,Berwicks Lane - Marston Green,2023-04-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-04-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
722936,Berwicks Lane - Marston Green,2023-04-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-04-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-04-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-04-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.56
722936,Berwicks Lane - Marston Green,2023-04-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.23
722936,Berwicks Lane - Marston Green,2023-04-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.58
722936,Berwicks Lane - Marston Green,2023-04-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-04-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
722936,Berwicks Lane - Marston Green,2023-04-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
722936,Berwicks Lane - Marston Green,2023-04-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
722936,Berwicks Lane - Marston Green,2023-04-01T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-04-01T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-04-01T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-04-01T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.76
722936,Berwicks Lane - Marston Green,2023-04-01T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.88
722936,Berwicks Lane - Marston Green,2023-04-01T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.36
722936,Berwicks Lane - Marston Green,2023-04-01T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
722936,Berwicks Lane - Marston Green,2023-04-01T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-04-01T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
722936,Berwicks Lane - Marston Green,2023-04-01T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.8
722936,Berwicks Lane - Marston Green,2023-04-01T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
722936,Berwicks Lane - Marston Green,2023-04-01T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-01T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-01T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
722936,Berwicks Lane - Marston Green,2023-04-01T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.75
722936,Berwicks Lane - Marston Green,2023-04-01T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.37
722936,Berwicks Lane - Marston Green,2023-04-01T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-04-01T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
722936,Berwicks Lane - Marston Green,2023-04-01T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
722936,Berwicks Lane - Marston Green,2023-04-01T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-04-01T14:30:00.000+00:00,transformer,,Temperature,C,16.4
722936,Berwicks Lane - Marston Green,2023-04-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
722936,Berwicks Lane - Marston Green,2023-04-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
722936,Berwicks Lane - Marston Green,2023-04-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-04-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
722936,Berwicks Lane - Marston Green,2023-04-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-04-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-04-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-04-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.92
722936,Berwicks Lane - Marston Green,2023-04-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.62
722936,Berwicks Lane - Marston Green,2023-04-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.73
722936,Berwicks Lane - Marston Green,2023-04-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
722936,Berwicks Lane - Marston Green,2023-04-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
722936,Berwicks Lane - Marston Green,2023-04-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
722936,Berwicks Lane - Marston Green,2023-04-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
722936,Berwicks Lane - Marston Green,2023-04-01T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-04-01T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-04-01T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-01T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.63
722936,Berwicks Lane - Marston Green,2023-04-01T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.19
722936,Berwicks Lane - Marston Green,2023-04-01T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.94
722936,Berwicks Lane - Marston Green,2023-04-01T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-04-01T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
722936,Berwicks Lane - Marston Green,2023-04-01T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-04-01T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.6
722936,Berwicks Lane - Marston Green,2023-04-01T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
722936,Berwicks Lane - Marston Green,2023-04-01T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-01T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-04-01T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
722936,Berwicks Lane - Marston Green,2023-04-01T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
722936,Berwicks Lane - Marston Green,2023-04-01T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.88
722936,Berwicks Lane - Marston Green,2023-04-01T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-04-01T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-04-01T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-04-01T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
722936,Berwicks Lane - Marston Green,2023-04-01T14:20:00.000+00:00,transformer,,Temperature,C,16.1
722936,Berwicks Lane - Marston Green,2023-04-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
722936,Berwicks Lane - Marston Green,2023-04-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
722936,Berwicks Lane - Marston Green,2023-04-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-04-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
722936,Berwicks Lane - Marston Green,2023-04-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-04-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-04-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.25
722936,Berwicks Lane - Marston Green,2023-04-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.66
722936,Berwicks Lane - Marston Green,2023-04-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,39.82
722936,Berwicks Lane - Marston Green,2023-04-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
722936,Berwicks Lane - Marston Green,2023-04-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
722936,Berwicks Lane - Marston Green,2023-04-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
722936,Berwicks Lane - Marston Green,2023-04-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
722936,Berwicks Lane - Marston Green,2023-04-01T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-01T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
722936,Berwicks Lane - Marston Green,2023-04-01T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-01T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.57
722936,Berwicks Lane - Marston Green,2023-04-01T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.96
722936,Berwicks Lane - Marston Green,2023-04-01T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.62
722936,Berwicks Lane - Marston Green,2023-04-01T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-04-01T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
722936,Berwicks Lane - Marston Green,2023-04-01T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
722936,Berwicks Lane - Marston Green,2023-04-01T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.2
722936,Berwicks Lane - Marston Green,2023-04-01T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
722936,Berwicks Lane - Marston Green,2023-04-01T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-01T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-01T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
722936,Berwicks Lane - Marston Green,2023-04-01T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
722936,Berwicks Lane - Marston Green,2023-04-01T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.65
722936,Berwicks Lane - Marston Green,2023-04-01T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-04-01T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-04-01T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-04-01T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
722936,Berwicks Lane - Marston Green,2023-04-01T14:10:00.000+00:00,transformer,,Temperature,C,16.0
722936,Berwicks Lane - Marston Green,2023-04-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
722936,Berwicks Lane - Marston Green,2023-04-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
722936,Berwicks Lane - Marston Green,2023-04-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-04-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
722936,Berwicks Lane - Marston Green,2023-04-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-04-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-04-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-04-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.58
722936,Berwicks Lane - Marston Green,2023-04-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.04
722936,Berwicks Lane - Marston Green,2023-04-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,40.27
722936,Berwicks Lane - Marston Green,2023-04-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
722936,Berwicks Lane - Marston Green,2023-04-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
722936,Berwicks Lane - Marston Green,2023-04-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
722936,Berwicks Lane - Marston Green,2023-04-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
722936,Berwicks Lane - Marston Green,2023-04-01T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-01T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-04-01T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-01T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.71
722936,Berwicks Lane - Marston Green,2023-04-01T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.42
722936,Berwicks Lane - Marston Green,2023-04-01T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.4
722936,Berwicks Lane - Marston Green,2023-04-01T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
722936,Berwicks Lane - Marston Green,2023-04-01T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
722936,Berwicks Lane - Marston Green,2023-04-01T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
722936,Berwicks Lane - Marston Green,2023-04-01T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.8
722936,Berwicks Lane - Marston Green,2023-04-01T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.87
722936,Berwicks Lane - Marston Green,2023-04-01T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-04-01T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-04-01T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
722936,Berwicks Lane - Marston Green,2023-04-01T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
722936,Berwicks Lane - Marston Green,2023-04-01T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.25
722936,Berwicks Lane - Marston Green,2023-04-01T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-04-01T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-04-01T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-04-01T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
722936,Berwicks Lane - Marston Green,2023-04-01T14:00:00.000+00:00,transformer,,Temperature,C,16.1
722936,Berwicks Lane - Marston Green,2023-04-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
722936,Berwicks Lane - Marston Green,2023-04-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
722936,Berwicks Lane - Marston Green,2023-04-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-04-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
722936,Berwicks Lane - Marston Green,2023-04-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
722936,Berwicks Lane - Marston Green,2023-04-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-04-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.94
722936,Berwicks Lane - Marston Green,2023-04-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.82
722936,Berwicks Lane - Marston Green,2023-04-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,38.65
722936,Berwicks Lane - Marston Green,2023-04-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
722936,Berwicks Lane - Marston Green,2023-04-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
722936,Berwicks Lane - Marston Green,2023-04-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
722936,Berwicks Lane - Marston Green,2023-04-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
722936,Berwicks Lane - Marston Green,2023-04-01T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-04-01T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
722936,Berwicks Lane - Marston Green,2023-04-01T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-04-01T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.52
722936,Berwicks Lane - Marston Green,2023-04-01T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.86
722936,Berwicks Lane - Marston Green,2023-04-01T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.65
722936,Berwicks Lane - Marston Green,2023-04-01T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-04-01T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-04-01T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
722936,Berwicks Lane - Marston Green,2023-04-01T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
722936,Berwicks Lane - Marston Green,2023-04-01T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
722936,Berwicks Lane - Marston Green,2023-04-01T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-04-01T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
722936,Berwicks Lane - Marston Green,2023-04-01T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.61
722936,Berwicks Lane - Marston Green,2023-04-01T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
722936,Berwicks Lane - Marston Green,2023-04-01T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.76
722936,Berwicks Lane - Marston Green,2023-04-01T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
722936,Berwicks Lane - Marston Green,2023-04-01T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-04-01T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-04-01T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
722936,Berwicks Lane - Marston Green,2023-04-01T13:50:00.000+00:00,transformer,,Temperature,C,16.2
722936,Berwicks Lane - Marston Green,2023-04-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
722936,Berwicks Lane - Marston Green,2023-04-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
722936,Berwicks Lane - Marston Green,2023-04-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-04-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
722936,Berwicks Lane - Marston Green,2023-04-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
722936,Berwicks Lane - Marston Green,2023-04-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-04-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-04-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.13
722936,Berwicks Lane - Marston Green,2023-04-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.08
722936,Berwicks Lane - Marston Green,2023-04-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,39.42
722936,Berwicks Lane - Marston Green,2023-04-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-04-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
722936,Berwicks Lane - Marston Green,2023-04-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
722936,Berwicks Lane - Marston Green,2023-04-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
722936,Berwicks Lane - Marston Green,2023-04-01T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-04-01T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-04-01T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-04-01T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.26
722936,Berwicks Lane - Marston Green,2023-04-01T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.57
722936,Berwicks Lane - Marston Green,2023-04-01T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.95
722936,Berwicks Lane - Marston Green,2023-04-01T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-04-01T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.7
722936,Berwicks Lane - Marston Green,2023-04-01T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
722936,Berwicks Lane - Marston Green,2023-04-01T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
722936,Berwicks Lane - Marston Green,2023-04-01T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.01
722936,Berwicks Lane - Marston Green,2023-04-01T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-01T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-04-01T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
722936,Berwicks Lane - Marston Green,2023-04-01T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
722936,Berwicks Lane - Marston Green,2023-04-01T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.29
722936,Berwicks Lane - Marston Green,2023-04-01T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
722936,Berwicks Lane - Marston Green,2023-04-01T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-04-01T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-04-01T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.0
722936,Berwicks Lane - Marston Green,2023-04-01T13:40:00.000+00:00,transformer,,Temperature,C,16.1
722936,Berwicks Lane - Marston Green,2023-04-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
722936,Berwicks Lane - Marston Green,2023-04-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
722936,Berwicks Lane - Marston Green,2023-04-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-04-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
722936,Berwicks Lane - Marston Green,2023-04-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
722936,Berwicks Lane - Marston Green,2023-04-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-04-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.65
722936,Berwicks Lane - Marston Green,2023-04-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.28
722936,Berwicks Lane - Marston Green,2023-04-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,39.23
722936,Berwicks Lane - Marston Green,2023-04-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
722936,Berwicks Lane - Marston Green,2023-04-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
722936,Berwicks Lane - Marston Green,2023-04-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
722936,Berwicks Lane - Marston Green,2023-04-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
722936,Berwicks Lane - Marston Green,2023-04-01T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-04-01T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
722936,Berwicks Lane - Marston Green,2023-04-01T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-04-01T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.42
722936,Berwicks Lane - Marston Green,2023-04-01T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.3
722936,Berwicks Lane - Marston Green,2023-04-01T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.75
722936,Berwicks Lane - Marston Green,2023-04-01T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-04-01T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.8
722936,Berwicks Lane - Marston Green,2023-04-01T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
722936,Berwicks Lane - Marston Green,2023-04-01T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.7
722936,Berwicks Lane - Marston Green,2023-04-01T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.29
722936,Berwicks Lane - Marston Green,2023-04-01T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-04-01T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-04-01T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
722936,Berwicks Lane - Marston Green,2023-04-01T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
722936,Berwicks Lane - Marston Green,2023-04-01T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.62
722936,Berwicks Lane - Marston Green,2023-04-01T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
722936,Berwicks Lane - Marston Green,2023-04-01T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-04-01T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-04-01T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
722936,Berwicks Lane - Marston Green,2023-04-01T13:30:00.000+00:00,transformer,,Temperature,C,16.4
722936,Berwicks Lane - Marston Green,2023-04-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-04-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
722936,Berwicks Lane - Marston Green,2023-04-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
722936,Berwicks Lane - Marston Green,2023-04-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-04-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
722936,Berwicks Lane - Marston Green,2023-04-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
722936,Berwicks Lane - Marston Green,2023-04-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-04-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-04-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.12
722936,Berwicks Lane - Marston Green,2023-04-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,33.92
722936,Berwicks Lane - Marston Green,2023-04-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.37
722936,Berwicks Lane - Marston Green,2023-04-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-04-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
722936,Berwicks Lane - Marston Green,2023-04-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
722936,Berwicks Lane - Marston Green,2023-04-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
722936,Berwicks Lane - Marston Green,2023-04-01T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-04-01T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-04-01T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-01T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.8
722936,Berwicks Lane - Marston Green,2023-04-01T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.04
722936,Berwicks Lane - Marston Green,2023-04-01T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.1
722936,Berwicks Lane - Marston Green,2023-04-01T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-04-01T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.1
722936,Berwicks Lane - Marston Green,2023-04-01T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.8
722936,Berwicks Lane - Marston Green,2023-04-01T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,163.3
722936,Berwicks Lane - Marston Green,2023-04-01T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.47
722936,Berwicks Lane - Marston Green,2023-04-01T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-04-01T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-04-01T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
722936,Berwicks Lane - Marston Green,2023-04-01T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.85
722936,Berwicks Lane - Marston Green,2023-04-01T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.37
722936,Berwicks Lane - Marston Green,2023-04-01T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
722936,Berwicks Lane - Marston Green,2023-04-01T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
722936,Berwicks Lane - Marston Green,2023-04-01T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-04-01T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.3
722936,Berwicks Lane - Marston Green,2023-04-01T13:20:00.000+00:00,transformer,,Temperature,C,16.5
722936,Berwicks Lane - Marston Green,2023-04-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
722936,Berwicks Lane - Marston Green,2023-04-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
722936,Berwicks Lane - Marston Green,2023-04-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-04-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
722936,Berwicks Lane - Marston Green,2023-04-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
722936,Berwicks Lane - Marston Green,2023-04-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-04-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-04-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.49
722936,Berwicks Lane - Marston Green,2023-04-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.9
722936,Berwicks Lane - Marston Green,2023-04-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.47
722936,Berwicks Lane - Marston Green,2023-04-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-04-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
722936,Berwicks Lane - Marston Green,2023-04-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
722936,Berwicks Lane - Marston Green,2023-04-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
722936,Berwicks Lane - Marston Green,2023-04-01T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-04-01T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
