Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-01T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-04-01T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.45
722936,Berwicks Lane - Marston Green,2023-04-01T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.22
722936,Berwicks Lane - Marston Green,2023-04-01T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.19
722936,Berwicks Lane - Marston Green,2023-04-01T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-04-01T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
722936,Berwicks Lane - Marston Green,2023-04-01T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
722936,Berwicks Lane - Marston Green,2023-04-01T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.4
722936,Berwicks Lane - Marston Green,2023-04-01T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.59
722936,Berwicks Lane - Marston Green,2023-04-01T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-01T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-04-01T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
722936,Berwicks Lane - Marston Green,2023-04-01T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.96
722936,Berwicks Lane - Marston Green,2023-04-01T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.46
722936,Berwicks Lane - Marston Green,2023-04-01T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-04-01T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
722936,Berwicks Lane - Marston Green,2023-04-01T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-04-01T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-04-01T13:10:00.000+00:00,transformer,,Temperature,C,16.8
722936,Berwicks Lane - Marston Green,2023-04-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-04-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
722936,Berwicks Lane - Marston Green,2023-04-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
722936,Berwicks Lane - Marston Green,2023-04-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-04-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
722936,Berwicks Lane - Marston Green,2023-04-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
722936,Berwicks Lane - Marston Green,2023-04-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-04-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.17
722936,Berwicks Lane - Marston Green,2023-04-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.18
722936,Berwicks Lane - Marston Green,2023-04-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.65
722936,Berwicks Lane - Marston Green,2023-04-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-04-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
722936,Berwicks Lane - Marston Green,2023-04-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
722936,Berwicks Lane - Marston Green,2023-04-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
722936,Berwicks Lane - Marston Green,2023-04-01T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-01T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-04-01T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-04-01T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.66
722936,Berwicks Lane - Marston Green,2023-04-01T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.41
722936,Berwicks Lane - Marston Green,2023-04-01T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.7
722936,Berwicks Lane - Marston Green,2023-04-01T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
722936,Berwicks Lane - Marston Green,2023-04-01T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
722936,Berwicks Lane - Marston Green,2023-04-01T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
722936,Berwicks Lane - Marston Green,2023-04-01T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.7
722936,Berwicks Lane - Marston Green,2023-04-01T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.34
722936,Berwicks Lane - Marston Green,2023-04-01T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-01T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-04-01T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
722936,Berwicks Lane - Marston Green,2023-04-01T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
722936,Berwicks Lane - Marston Green,2023-04-01T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.53
722936,Berwicks Lane - Marston Green,2023-04-01T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-04-01T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-04-01T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
722936,Berwicks Lane - Marston Green,2023-04-01T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-04-01T13:00:00.000+00:00,transformer,,Temperature,C,17.1
722936,Berwicks Lane - Marston Green,2023-04-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
722936,Berwicks Lane - Marston Green,2023-04-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-04-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
722936,Berwicks Lane - Marston Green,2023-04-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-04-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
722936,Berwicks Lane - Marston Green,2023-04-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
722936,Berwicks Lane - Marston Green,2023-04-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-04-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-04-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.67
722936,Berwicks Lane - Marston Green,2023-04-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.06
722936,Berwicks Lane - Marston Green,2023-04-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.22
722936,Berwicks Lane - Marston Green,2023-04-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-04-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
722936,Berwicks Lane - Marston Green,2023-04-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
722936,Berwicks Lane - Marston Green,2023-04-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
722936,Berwicks Lane - Marston Green,2023-04-01T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-04-01T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
722936,Berwicks Lane - Marston Green,2023-04-01T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-04-01T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.48
722936,Berwicks Lane - Marston Green,2023-04-01T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.89
722936,Berwicks Lane - Marston Green,2023-04-01T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.37
722936,Berwicks Lane - Marston Green,2023-04-01T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-04-01T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-04-01T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-04-01T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.5
722936,Berwicks Lane - Marston Green,2023-04-01T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.24
722936,Berwicks Lane - Marston Green,2023-04-01T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-04-01T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-04-01T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
722936,Berwicks Lane - Marston Green,2023-04-01T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.8
722936,Berwicks Lane - Marston Green,2023-04-01T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.67
722936,Berwicks Lane - Marston Green,2023-04-01T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-04-01T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
722936,Berwicks Lane - Marston Green,2023-04-01T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-04-01T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-04-01T12:50:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-04-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-04-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
722936,Berwicks Lane - Marston Green,2023-04-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-04-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
722936,Berwicks Lane - Marston Green,2023-04-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-04-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
722936,Berwicks Lane - Marston Green,2023-04-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
722936,Berwicks Lane - Marston Green,2023-04-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-04-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-04-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.02
722936,Berwicks Lane - Marston Green,2023-04-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.69
722936,Berwicks Lane - Marston Green,2023-04-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.04
722936,Berwicks Lane - Marston Green,2023-04-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-04-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
722936,Berwicks Lane - Marston Green,2023-04-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
722936,Berwicks Lane - Marston Green,2023-04-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
722936,Berwicks Lane - Marston Green,2023-04-01T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-01T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
722936,Berwicks Lane - Marston Green,2023-04-01T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-01T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.91
722936,Berwicks Lane - Marston Green,2023-04-01T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.53
722936,Berwicks Lane - Marston Green,2023-04-01T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
722936,Berwicks Lane - Marston Green,2023-04-01T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-04-01T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-04-01T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
722936,Berwicks Lane - Marston Green,2023-04-01T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-04-01T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.38
722936,Berwicks Lane - Marston Green,2023-04-01T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-04-01T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-01T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
722936,Berwicks Lane - Marston Green,2023-04-01T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.43
722936,Berwicks Lane - Marston Green,2023-04-01T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.89
722936,Berwicks Lane - Marston Green,2023-04-01T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-04-01T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-04-01T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-04-01T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-04-01T12:40:00.000+00:00,transformer,,Temperature,C,17.4
722936,Berwicks Lane - Marston Green,2023-04-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-04-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
722936,Berwicks Lane - Marston Green,2023-04-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-04-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
722936,Berwicks Lane - Marston Green,2023-04-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-04-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
722936,Berwicks Lane - Marston Green,2023-04-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
722936,Berwicks Lane - Marston Green,2023-04-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-04-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-04-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.05
722936,Berwicks Lane - Marston Green,2023-04-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,35.95
722936,Berwicks Lane - Marston Green,2023-04-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.79
722936,Berwicks Lane - Marston Green,2023-04-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
722936,Berwicks Lane - Marston Green,2023-04-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
722936,Berwicks Lane - Marston Green,2023-04-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
722936,Berwicks Lane - Marston Green,2023-04-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
722936,Berwicks Lane - Marston Green,2023-04-01T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-04-01T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
722936,Berwicks Lane - Marston Green,2023-04-01T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-04-01T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.97
722936,Berwicks Lane - Marston Green,2023-04-01T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.44
722936,Berwicks Lane - Marston Green,2023-04-01T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
722936,Berwicks Lane - Marston Green,2023-04-01T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-04-01T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
722936,Berwicks Lane - Marston Green,2023-04-01T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
722936,Berwicks Lane - Marston Green,2023-04-01T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
722936,Berwicks Lane - Marston Green,2023-04-01T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.27
722936,Berwicks Lane - Marston Green,2023-04-01T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-04-01T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-04-01T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
722936,Berwicks Lane - Marston Green,2023-04-01T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.7
722936,Berwicks Lane - Marston Green,2023-04-01T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.45
722936,Berwicks Lane - Marston Green,2023-04-01T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-04-01T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-04-01T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-04-01T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
722936,Berwicks Lane - Marston Green,2023-04-01T12:30:00.000+00:00,transformer,,Temperature,C,17.3
722936,Berwicks Lane - Marston Green,2023-04-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-04-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
722936,Berwicks Lane - Marston Green,2023-04-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-04-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
722936,Berwicks Lane - Marston Green,2023-04-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-04-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
722936,Berwicks Lane - Marston Green,2023-04-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
722936,Berwicks Lane - Marston Green,2023-04-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-04-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-04-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.46
722936,Berwicks Lane - Marston Green,2023-04-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.14
722936,Berwicks Lane - Marston Green,2023-04-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.96
722936,Berwicks Lane - Marston Green,2023-04-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-04-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
722936,Berwicks Lane - Marston Green,2023-04-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
722936,Berwicks Lane - Marston Green,2023-04-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
722936,Berwicks Lane - Marston Green,2023-04-01T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-04-01T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-04-01T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-01T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.82
722936,Berwicks Lane - Marston Green,2023-04-01T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.39
722936,Berwicks Lane - Marston Green,2023-04-01T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.04
722936,Berwicks Lane - Marston Green,2023-04-01T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-04-01T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-04-01T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-04-01T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-04-01T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
722936,Berwicks Lane - Marston Green,2023-04-01T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-04-01T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-04-01T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
722936,Berwicks Lane - Marston Green,2023-04-01T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.73
722936,Berwicks Lane - Marston Green,2023-04-01T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.77
722936,Berwicks Lane - Marston Green,2023-04-01T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-04-01T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-04-01T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-04-01T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-04-01T12:20:00.000+00:00,transformer,,Temperature,C,16.8
722936,Berwicks Lane - Marston Green,2023-04-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
722936,Berwicks Lane - Marston Green,2023-04-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-04-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
722936,Berwicks Lane - Marston Green,2023-04-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-04-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
722936,Berwicks Lane - Marston Green,2023-04-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
722936,Berwicks Lane - Marston Green,2023-04-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
722936,Berwicks Lane - Marston Green,2023-04-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-04-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.18
722936,Berwicks Lane - Marston Green,2023-04-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.12
722936,Berwicks Lane - Marston Green,2023-04-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.81
722936,Berwicks Lane - Marston Green,2023-04-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-04-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
722936,Berwicks Lane - Marston Green,2023-04-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
722936,Berwicks Lane - Marston Green,2023-04-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
722936,Berwicks Lane - Marston Green,2023-04-01T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-04-01T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
722936,Berwicks Lane - Marston Green,2023-04-01T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-01T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.25
722936,Berwicks Lane - Marston Green,2023-04-01T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.82
722936,Berwicks Lane - Marston Green,2023-04-01T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.99
722936,Berwicks Lane - Marston Green,2023-04-01T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-04-01T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
722936,Berwicks Lane - Marston Green,2023-04-01T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-04-01T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-04-01T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.22
722936,Berwicks Lane - Marston Green,2023-04-01T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-04-01T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-04-01T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
722936,Berwicks Lane - Marston Green,2023-04-01T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.63
722936,Berwicks Lane - Marston Green,2023-04-01T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.6
722936,Berwicks Lane - Marston Green,2023-04-01T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-04-01T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-04-01T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-04-01T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
722936,Berwicks Lane - Marston Green,2023-04-01T12:10:00.000+00:00,transformer,,Temperature,C,16.7
722936,Berwicks Lane - Marston Green,2023-04-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
722936,Berwicks Lane - Marston Green,2023-04-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-04-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
722936,Berwicks Lane - Marston Green,2023-04-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-04-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
722936,Berwicks Lane - Marston Green,2023-04-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
722936,Berwicks Lane - Marston Green,2023-04-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
722936,Berwicks Lane - Marston Green,2023-04-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.78
722936,Berwicks Lane - Marston Green,2023-04-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.45
722936,Berwicks Lane - Marston Green,2023-04-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.59
722936,Berwicks Lane - Marston Green,2023-04-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-04-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
722936,Berwicks Lane - Marston Green,2023-04-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
722936,Berwicks Lane - Marston Green,2023-04-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
722936,Berwicks Lane - Marston Green,2023-04-01T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-04-01T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
722936,Berwicks Lane - Marston Green,2023-04-01T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-04-01T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.03
722936,Berwicks Lane - Marston Green,2023-04-01T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
722936,Berwicks Lane - Marston Green,2023-04-01T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.44
722936,Berwicks Lane - Marston Green,2023-04-01T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-04-01T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
722936,Berwicks Lane - Marston Green,2023-04-01T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
722936,Berwicks Lane - Marston Green,2023-04-01T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
722936,Berwicks Lane - Marston Green,2023-04-01T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.14
722936,Berwicks Lane - Marston Green,2023-04-01T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-01T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-04-01T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
722936,Berwicks Lane - Marston Green,2023-04-01T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.65
722936,Berwicks Lane - Marston Green,2023-04-01T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.75
722936,Berwicks Lane - Marston Green,2023-04-01T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-04-01T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-04-01T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-04-01T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-04-01T12:00:00.000+00:00,transformer,,Temperature,C,16.6
722936,Berwicks Lane - Marston Green,2023-04-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
722936,Berwicks Lane - Marston Green,2023-04-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
722936,Berwicks Lane - Marston Green,2023-04-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-04-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
722936,Berwicks Lane - Marston Green,2023-04-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
722936,Berwicks Lane - Marston Green,2023-04-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-04-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-04-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.53
722936,Berwicks Lane - Marston Green,2023-04-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.65
722936,Berwicks Lane - Marston Green,2023-04-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.19
722936,Berwicks Lane - Marston Green,2023-04-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-04-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
722936,Berwicks Lane - Marston Green,2023-04-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
722936,Berwicks Lane - Marston Green,2023-04-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
722936,Berwicks Lane - Marston Green,2023-04-01T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-04-01T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
722936,Berwicks Lane - Marston Green,2023-04-01T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-04-01T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.75
722936,Berwicks Lane - Marston Green,2023-04-01T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.1
722936,Berwicks Lane - Marston Green,2023-04-01T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.72
722936,Berwicks Lane - Marston Green,2023-04-01T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
722936,Berwicks Lane - Marston Green,2023-04-01T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-04-01T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
722936,Berwicks Lane - Marston Green,2023-04-01T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,161.6
722936,Berwicks Lane - Marston Green,2023-04-01T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.11
722936,Berwicks Lane - Marston Green,2023-04-01T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-04-01T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
722936,Berwicks Lane - Marston Green,2023-04-01T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.58
722936,Berwicks Lane - Marston Green,2023-04-01T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.8
722936,Berwicks Lane - Marston Green,2023-04-01T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.51
722936,Berwicks Lane - Marston Green,2023-04-01T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-04-01T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-04-01T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-04-01T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
722936,Berwicks Lane - Marston Green,2023-04-01T11:50:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-04-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
722936,Berwicks Lane - Marston Green,2023-04-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
722936,Berwicks Lane - Marston Green,2023-04-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-04-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
722936,Berwicks Lane - Marston Green,2023-04-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
722936,Berwicks Lane - Marston Green,2023-04-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
722936,Berwicks Lane - Marston Green,2023-04-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-04-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.33
722936,Berwicks Lane - Marston Green,2023-04-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.9
722936,Berwicks Lane - Marston Green,2023-04-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.23
722936,Berwicks Lane - Marston Green,2023-04-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
722936,Berwicks Lane - Marston Green,2023-04-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
722936,Berwicks Lane - Marston Green,2023-04-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
722936,Berwicks Lane - Marston Green,2023-04-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
722936,Berwicks Lane - Marston Green,2023-04-01T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-01T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
722936,Berwicks Lane - Marston Green,2023-04-01T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-04-01T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.28
722936,Berwicks Lane - Marston Green,2023-04-01T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.51
722936,Berwicks Lane - Marston Green,2023-04-01T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.47
722936,Berwicks Lane - Marston Green,2023-04-01T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-04-01T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.5
722936,Berwicks Lane - Marston Green,2023-04-01T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-04-01T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.6
722936,Berwicks Lane - Marston Green,2023-04-01T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.86
722936,Berwicks Lane - Marston Green,2023-04-01T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-04-01T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-04-01T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
722936,Berwicks Lane - Marston Green,2023-04-01T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.89
722936,Berwicks Lane - Marston Green,2023-04-01T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.5
722936,Berwicks Lane - Marston Green,2023-04-01T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-04-01T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-04-01T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
722936,Berwicks Lane - Marston Green,2023-04-01T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
722936,Berwicks Lane - Marston Green,2023-04-01T11:40:00.000+00:00,transformer,,Temperature,C,16.2
722936,Berwicks Lane - Marston Green,2023-04-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
722936,Berwicks Lane - Marston Green,2023-04-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
722936,Berwicks Lane - Marston Green,2023-04-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-04-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
722936,Berwicks Lane - Marston Green,2023-04-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
722936,Berwicks Lane - Marston Green,2023-04-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
722936,Berwicks Lane - Marston Green,2023-04-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-04-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.65
722936,Berwicks Lane - Marston Green,2023-04-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.4
722936,Berwicks Lane - Marston Green,2023-04-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.96
722936,Berwicks Lane - Marston Green,2023-04-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-04-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
722936,Berwicks Lane - Marston Green,2023-04-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
722936,Berwicks Lane - Marston Green,2023-04-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
722936,Berwicks Lane - Marston Green,2023-04-01T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-04-01T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
722936,Berwicks Lane - Marston Green,2023-04-01T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-04-01T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.4
722936,Berwicks Lane - Marston Green,2023-04-01T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.68
722936,Berwicks Lane - Marston Green,2023-04-01T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.43
722936,Berwicks Lane - Marston Green,2023-04-01T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-04-01T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.0
722936,Berwicks Lane - Marston Green,2023-04-01T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
722936,Berwicks Lane - Marston Green,2023-04-01T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.6
722936,Berwicks Lane - Marston Green,2023-04-01T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.83
722936,Berwicks Lane - Marston Green,2023-04-01T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-01T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-04-01T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.98
722936,Berwicks Lane - Marston Green,2023-04-01T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.58
722936,Berwicks Lane - Marston Green,2023-04-01T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.04
722936,Berwicks Lane - Marston Green,2023-04-01T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-04-01T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-04-01T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-04-01T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
722936,Berwicks Lane - Marston Green,2023-04-01T11:30:00.000+00:00,transformer,,Temperature,C,16.1
722936,Berwicks Lane - Marston Green,2023-04-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-04-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
722936,Berwicks Lane - Marston Green,2023-04-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
722936,Berwicks Lane - Marston Green,2023-04-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-04-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
722936,Berwicks Lane - Marston Green,2023-04-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
722936,Berwicks Lane - Marston Green,2023-04-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-04-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.38
722936,Berwicks Lane - Marston Green,2023-04-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.25
722936,Berwicks Lane - Marston Green,2023-04-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.47
722936,Berwicks Lane - Marston Green,2023-04-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-04-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
722936,Berwicks Lane - Marston Green,2023-04-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
722936,Berwicks Lane - Marston Green,2023-04-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
722936,Berwicks Lane - Marston Green,2023-04-01T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-01T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
722936,Berwicks Lane - Marston Green,2023-04-01T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-04-01T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.76
722936,Berwicks Lane - Marston Green,2023-04-01T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.05
722936,Berwicks Lane - Marston Green,2023-04-01T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.71
722936,Berwicks Lane - Marston Green,2023-04-01T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-04-01T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
722936,Berwicks Lane - Marston Green,2023-04-01T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
722936,Berwicks Lane - Marston Green,2023-04-01T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.9
722936,Berwicks Lane - Marston Green,2023-04-01T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.9
722936,Berwicks Lane - Marston Green,2023-04-01T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-01T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
722936,Berwicks Lane - Marston Green,2023-04-01T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
722936,Berwicks Lane - Marston Green,2023-04-01T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.91
722936,Berwicks Lane - Marston Green,2023-04-01T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.09
722936,Berwicks Lane - Marston Green,2023-04-01T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-04-01T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-04-01T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-04-01T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-04-01T11:20:00.000+00:00,transformer,,Temperature,C,15.9
722936,Berwicks Lane - Marston Green,2023-04-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-04-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
722936,Berwicks Lane - Marston Green,2023-04-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-04-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
722936,Berwicks Lane - Marston Green,2023-04-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-04-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
722936,Berwicks Lane - Marston Green,2023-04-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
722936,Berwicks Lane - Marston Green,2023-04-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-04-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
722936,Berwicks Lane - Marston Green,2023-04-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.29
722936,Berwicks Lane - Marston Green,2023-04-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.96
722936,Berwicks Lane - Marston Green,2023-04-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.8
722936,Berwicks Lane - Marston Green,2023-04-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
722936,Berwicks Lane - Marston Green,2023-04-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
722936,Berwicks Lane - Marston Green,2023-04-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
722936,Berwicks Lane - Marston Green,2023-04-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
722936,Berwicks Lane - Marston Green,2023-04-01T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-04-01T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
722936,Berwicks Lane - Marston Green,2023-04-01T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-04-01T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.51
722936,Berwicks Lane - Marston Green,2023-04-01T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.11
722936,Berwicks Lane - Marston Green,2023-04-01T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.54
722936,Berwicks Lane - Marston Green,2023-04-01T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-04-01T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
722936,Berwicks Lane - Marston Green,2023-04-01T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
722936,Berwicks Lane - Marston Green,2023-04-01T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.4
722936,Berwicks Lane - Marston Green,2023-04-01T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
722936,Berwicks Lane - Marston Green,2023-04-01T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-04-01T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
722936,Berwicks Lane - Marston Green,2023-04-01T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.06
722936,Berwicks Lane - Marston Green,2023-04-01T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.17
722936,Berwicks Lane - Marston Green,2023-04-01T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.8
722936,Berwicks Lane - Marston Green,2023-04-01T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-04-01T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-04-01T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-04-01T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
722936,Berwicks Lane - Marston Green,2023-04-01T11:10:00.000+00:00,transformer,,Temperature,C,15.7
722936,Berwicks Lane - Marston Green,2023-04-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-04-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
722936,Berwicks Lane - Marston Green,2023-04-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
