Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-01T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,176.7
722936,Berwicks Lane - Marston Green,2023-04-01T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-04-01T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-04-01T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-04-01T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
722936,Berwicks Lane - Marston Green,2023-04-01T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.21
722936,Berwicks Lane - Marston Green,2023-04-01T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
722936,Berwicks Lane - Marston Green,2023-04-01T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-04-01T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
722936,Berwicks Lane - Marston Green,2023-04-01T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-04-01T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-04-01T09:00:00.000+00:00,transformer,,Temperature,C,13.9
722936,Berwicks Lane - Marston Green,2023-04-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-04-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
722936,Berwicks Lane - Marston Green,2023-04-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-04-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
722936,Berwicks Lane - Marston Green,2023-04-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-04-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
722936,Berwicks Lane - Marston Green,2023-04-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722936,Berwicks Lane - Marston Green,2023-04-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
722936,Berwicks Lane - Marston Green,2023-04-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-04-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.83
722936,Berwicks Lane - Marston Green,2023-04-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.4
722936,Berwicks Lane - Marston Green,2023-04-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.16
722936,Berwicks Lane - Marston Green,2023-04-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-04-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
722936,Berwicks Lane - Marston Green,2023-04-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
722936,Berwicks Lane - Marston Green,2023-04-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
722936,Berwicks Lane - Marston Green,2023-04-01T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-04-01T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-04-01T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-04-01T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.58
722936,Berwicks Lane - Marston Green,2023-04-01T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.6
722936,Berwicks Lane - Marston Green,2023-04-01T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.88
722936,Berwicks Lane - Marston Green,2023-04-01T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-04-01T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
722936,Berwicks Lane - Marston Green,2023-04-01T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
722936,Berwicks Lane - Marston Green,2023-04-01T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.1
722936,Berwicks Lane - Marston Green,2023-04-01T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-01T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-04-01T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
722936,Berwicks Lane - Marston Green,2023-04-01T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
722936,Berwicks Lane - Marston Green,2023-04-01T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.48
722936,Berwicks Lane - Marston Green,2023-04-01T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.3
722936,Berwicks Lane - Marston Green,2023-04-01T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
722936,Berwicks Lane - Marston Green,2023-04-01T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
722936,Berwicks Lane - Marston Green,2023-04-01T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
722936,Berwicks Lane - Marston Green,2023-04-01T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-04-01T08:50:00.000+00:00,transformer,,Temperature,C,13.9
722936,Berwicks Lane - Marston Green,2023-04-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-04-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
722936,Berwicks Lane - Marston Green,2023-04-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-04-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
722936,Berwicks Lane - Marston Green,2023-04-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
722936,Berwicks Lane - Marston Green,2023-04-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
722936,Berwicks Lane - Marston Green,2023-04-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-04-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-04-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.99
722936,Berwicks Lane - Marston Green,2023-04-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.07
722936,Berwicks Lane - Marston Green,2023-04-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.18
722936,Berwicks Lane - Marston Green,2023-04-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
722936,Berwicks Lane - Marston Green,2023-04-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-04-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
722936,Berwicks Lane - Marston Green,2023-04-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
722936,Berwicks Lane - Marston Green,2023-04-01T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-04-01T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
722936,Berwicks Lane - Marston Green,2023-04-01T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-01T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.41
722936,Berwicks Lane - Marston Green,2023-04-01T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.4
722936,Berwicks Lane - Marston Green,2023-04-01T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.44
722936,Berwicks Lane - Marston Green,2023-04-01T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-04-01T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-04-01T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-04-01T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,272.1
722936,Berwicks Lane - Marston Green,2023-04-01T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-04-01T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-01T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-04-01T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
722936,Berwicks Lane - Marston Green,2023-04-01T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.96
722936,Berwicks Lane - Marston Green,2023-04-01T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.98
722936,Berwicks Lane - Marston Green,2023-04-01T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-04-01T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
722936,Berwicks Lane - Marston Green,2023-04-01T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-04-01T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-04-01T08:40:00.000+00:00,transformer,,Temperature,C,13.9
722936,Berwicks Lane - Marston Green,2023-04-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-04-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
722936,Berwicks Lane - Marston Green,2023-04-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-04-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
722936,Berwicks Lane - Marston Green,2023-04-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-04-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
722936,Berwicks Lane - Marston Green,2023-04-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
722936,Berwicks Lane - Marston Green,2023-04-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-04-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-04-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.46
722936,Berwicks Lane - Marston Green,2023-04-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.35
722936,Berwicks Lane - Marston Green,2023-04-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.42
722936,Berwicks Lane - Marston Green,2023-04-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
722936,Berwicks Lane - Marston Green,2023-04-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
722936,Berwicks Lane - Marston Green,2023-04-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
722936,Berwicks Lane - Marston Green,2023-04-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.4
722936,Berwicks Lane - Marston Green,2023-04-01T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-04-01T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-04-01T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-04-01T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.47
722936,Berwicks Lane - Marston Green,2023-04-01T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.49
722936,Berwicks Lane - Marston Green,2023-04-01T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.32
722936,Berwicks Lane - Marston Green,2023-04-01T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
722936,Berwicks Lane - Marston Green,2023-04-01T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-04-01T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-04-01T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.4
722936,Berwicks Lane - Marston Green,2023-04-01T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-04-01T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-04-01T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-01T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
722936,Berwicks Lane - Marston Green,2023-04-01T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.67
722936,Berwicks Lane - Marston Green,2023-04-01T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
722936,Berwicks Lane - Marston Green,2023-04-01T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-04-01T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
722936,Berwicks Lane - Marston Green,2023-04-01T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-04-01T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-04-01T08:30:00.000+00:00,transformer,,Temperature,C,13.8
722936,Berwicks Lane - Marston Green,2023-04-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-04-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
722936,Berwicks Lane - Marston Green,2023-04-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-04-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
722936,Berwicks Lane - Marston Green,2023-04-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-04-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
722936,Berwicks Lane - Marston Green,2023-04-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
722936,Berwicks Lane - Marston Green,2023-04-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
722936,Berwicks Lane - Marston Green,2023-04-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.25
722936,Berwicks Lane - Marston Green,2023-04-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.16
722936,Berwicks Lane - Marston Green,2023-04-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.21
722936,Berwicks Lane - Marston Green,2023-04-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
722936,Berwicks Lane - Marston Green,2023-04-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
722936,Berwicks Lane - Marston Green,2023-04-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
722936,Berwicks Lane - Marston Green,2023-04-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
722936,Berwicks Lane - Marston Green,2023-04-01T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-04-01T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-04-01T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-04-01T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.31
722936,Berwicks Lane - Marston Green,2023-04-01T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.54
722936,Berwicks Lane - Marston Green,2023-04-01T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.95
722936,Berwicks Lane - Marston Green,2023-04-01T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
722936,Berwicks Lane - Marston Green,2023-04-01T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
722936,Berwicks Lane - Marston Green,2023-04-01T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-04-01T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,185.4
722936,Berwicks Lane - Marston Green,2023-04-01T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-04-01T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-01T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-01T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
722936,Berwicks Lane - Marston Green,2023-04-01T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.35
722936,Berwicks Lane - Marston Green,2023-04-01T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
722936,Berwicks Lane - Marston Green,2023-04-01T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-04-01T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
722936,Berwicks Lane - Marston Green,2023-04-01T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
722936,Berwicks Lane - Marston Green,2023-04-01T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-04-01T08:20:00.000+00:00,transformer,,Temperature,C,13.8
722936,Berwicks Lane - Marston Green,2023-04-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-04-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
722936,Berwicks Lane - Marston Green,2023-04-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
722936,Berwicks Lane - Marston Green,2023-04-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
722936,Berwicks Lane - Marston Green,2023-04-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-04-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
722936,Berwicks Lane - Marston Green,2023-04-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
722936,Berwicks Lane - Marston Green,2023-04-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-04-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
722936,Berwicks Lane - Marston Green,2023-04-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.72
722936,Berwicks Lane - Marston Green,2023-04-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.89
722936,Berwicks Lane - Marston Green,2023-04-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.2
722936,Berwicks Lane - Marston Green,2023-04-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-04-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
722936,Berwicks Lane - Marston Green,2023-04-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
722936,Berwicks Lane - Marston Green,2023-04-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
722936,Berwicks Lane - Marston Green,2023-04-01T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-04-01T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-01T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-04-01T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.17
722936,Berwicks Lane - Marston Green,2023-04-01T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.78
722936,Berwicks Lane - Marston Green,2023-04-01T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.47
722936,Berwicks Lane - Marston Green,2023-04-01T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-04-01T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-04-01T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
722936,Berwicks Lane - Marston Green,2023-04-01T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,278.8
722936,Berwicks Lane - Marston Green,2023-04-01T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-04-01T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-04-01T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-04-01T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
722936,Berwicks Lane - Marston Green,2023-04-01T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.28
722936,Berwicks Lane - Marston Green,2023-04-01T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
722936,Berwicks Lane - Marston Green,2023-04-01T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
722936,Berwicks Lane - Marston Green,2023-04-01T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
722936,Berwicks Lane - Marston Green,2023-04-01T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-04-01T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-04-01T08:10:00.000+00:00,transformer,,Temperature,C,13.8
722936,Berwicks Lane - Marston Green,2023-04-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-04-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
722936,Berwicks Lane - Marston Green,2023-04-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722936,Berwicks Lane - Marston Green,2023-04-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
722936,Berwicks Lane - Marston Green,2023-04-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-04-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
722936,Berwicks Lane - Marston Green,2023-04-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
722936,Berwicks Lane - Marston Green,2023-04-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722936,Berwicks Lane - Marston Green,2023-04-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
722936,Berwicks Lane - Marston Green,2023-04-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.25
722936,Berwicks Lane - Marston Green,2023-04-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.05
722936,Berwicks Lane - Marston Green,2023-04-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.27
722936,Berwicks Lane - Marston Green,2023-04-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
722936,Berwicks Lane - Marston Green,2023-04-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
722936,Berwicks Lane - Marston Green,2023-04-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
722936,Berwicks Lane - Marston Green,2023-04-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.5
722936,Berwicks Lane - Marston Green,2023-04-01T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-04-01T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-04-01T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-04-01T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
722936,Berwicks Lane - Marston Green,2023-04-01T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.4
722936,Berwicks Lane - Marston Green,2023-04-01T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.68
722936,Berwicks Lane - Marston Green,2023-04-01T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-04-01T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-04-01T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
722936,Berwicks Lane - Marston Green,2023-04-01T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,232.8
722936,Berwicks Lane - Marston Green,2023-04-01T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-04-01T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-04-01T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-04-01T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
722936,Berwicks Lane - Marston Green,2023-04-01T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.1
722936,Berwicks Lane - Marston Green,2023-04-01T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
722936,Berwicks Lane - Marston Green,2023-04-01T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-04-01T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
722936,Berwicks Lane - Marston Green,2023-04-01T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
722936,Berwicks Lane - Marston Green,2023-04-01T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
722936,Berwicks Lane - Marston Green,2023-04-01T08:00:00.000+00:00,transformer,,Temperature,C,13.9
722936,Berwicks Lane - Marston Green,2023-04-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-04-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
722936,Berwicks Lane - Marston Green,2023-04-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
722936,Berwicks Lane - Marston Green,2023-04-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
722936,Berwicks Lane - Marston Green,2023-04-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-04-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
722936,Berwicks Lane - Marston Green,2023-04-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722936,Berwicks Lane - Marston Green,2023-04-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-04-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722936,Berwicks Lane - Marston Green,2023-04-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.28
722936,Berwicks Lane - Marston Green,2023-04-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.49
722936,Berwicks Lane - Marston Green,2023-04-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.25
722936,Berwicks Lane - Marston Green,2023-04-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
722936,Berwicks Lane - Marston Green,2023-04-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-04-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
722936,Berwicks Lane - Marston Green,2023-04-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
722936,Berwicks Lane - Marston Green,2023-04-01T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-01T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-04-01T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-04-01T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
722936,Berwicks Lane - Marston Green,2023-04-01T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.88
722936,Berwicks Lane - Marston Green,2023-04-01T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.74
722936,Berwicks Lane - Marston Green,2023-04-01T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
722936,Berwicks Lane - Marston Green,2023-04-01T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-04-01T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
722936,Berwicks Lane - Marston Green,2023-04-01T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,180.5
722936,Berwicks Lane - Marston Green,2023-04-01T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-01T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-04-01T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-01T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
722936,Berwicks Lane - Marston Green,2023-04-01T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.1
722936,Berwicks Lane - Marston Green,2023-04-01T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
722936,Berwicks Lane - Marston Green,2023-04-01T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-04-01T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
722936,Berwicks Lane - Marston Green,2023-04-01T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
722936,Berwicks Lane - Marston Green,2023-04-01T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-04-01T07:50:00.000+00:00,transformer,,Temperature,C,13.9
722936,Berwicks Lane - Marston Green,2023-04-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-04-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
722936,Berwicks Lane - Marston Green,2023-04-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-04-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
722936,Berwicks Lane - Marston Green,2023-04-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-04-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
722936,Berwicks Lane - Marston Green,2023-04-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-04-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-04-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722936,Berwicks Lane - Marston Green,2023-04-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.25
722936,Berwicks Lane - Marston Green,2023-04-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.97
722936,Berwicks Lane - Marston Green,2023-04-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.04
722936,Berwicks Lane - Marston Green,2023-04-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
722936,Berwicks Lane - Marston Green,2023-04-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-04-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
722936,Berwicks Lane - Marston Green,2023-04-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
722936,Berwicks Lane - Marston Green,2023-04-01T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-04-01T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-04-01T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-04-01T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
722936,Berwicks Lane - Marston Green,2023-04-01T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.06
722936,Berwicks Lane - Marston Green,2023-04-01T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.98
722936,Berwicks Lane - Marston Green,2023-04-01T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-04-01T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-04-01T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
722936,Berwicks Lane - Marston Green,2023-04-01T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,228.7
722936,Berwicks Lane - Marston Green,2023-04-01T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-04-01T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-04-01T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-04-01T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
722936,Berwicks Lane - Marston Green,2023-04-01T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.73
722936,Berwicks Lane - Marston Green,2023-04-01T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.07
722936,Berwicks Lane - Marston Green,2023-04-01T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-04-01T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
722936,Berwicks Lane - Marston Green,2023-04-01T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
722936,Berwicks Lane - Marston Green,2023-04-01T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-04-01T07:40:00.000+00:00,transformer,,Temperature,C,14.0
722936,Berwicks Lane - Marston Green,2023-04-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-04-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
722936,Berwicks Lane - Marston Green,2023-04-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722936,Berwicks Lane - Marston Green,2023-04-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
722936,Berwicks Lane - Marston Green,2023-04-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-04-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
722936,Berwicks Lane - Marston Green,2023-04-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-04-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-04-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
722936,Berwicks Lane - Marston Green,2023-04-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.96
722936,Berwicks Lane - Marston Green,2023-04-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.79
722936,Berwicks Lane - Marston Green,2023-04-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.06
722936,Berwicks Lane - Marston Green,2023-04-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
722936,Berwicks Lane - Marston Green,2023-04-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-04-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
722936,Berwicks Lane - Marston Green,2023-04-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
722936,Berwicks Lane - Marston Green,2023-04-01T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-04-01T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-04-01T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
722936,Berwicks Lane - Marston Green,2023-04-01T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
722936,Berwicks Lane - Marston Green,2023-04-01T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.45
722936,Berwicks Lane - Marston Green,2023-04-01T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
722936,Berwicks Lane - Marston Green,2023-04-01T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-04-01T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-04-01T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
722936,Berwicks Lane - Marston Green,2023-04-01T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.9
722936,Berwicks Lane - Marston Green,2023-04-01T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-01T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-01T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-04-01T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
722936,Berwicks Lane - Marston Green,2023-04-01T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.94
722936,Berwicks Lane - Marston Green,2023-04-01T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
722936,Berwicks Lane - Marston Green,2023-04-01T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-04-01T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
722936,Berwicks Lane - Marston Green,2023-04-01T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-04-01T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-04-01T07:30:00.000+00:00,transformer,,Temperature,C,13.9
722936,Berwicks Lane - Marston Green,2023-04-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-04-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
722936,Berwicks Lane - Marston Green,2023-04-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-04-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
722936,Berwicks Lane - Marston Green,2023-04-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-04-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
722936,Berwicks Lane - Marston Green,2023-04-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-04-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
722936,Berwicks Lane - Marston Green,2023-04-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.2
722936,Berwicks Lane - Marston Green,2023-04-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.39
722936,Berwicks Lane - Marston Green,2023-04-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.92
722936,Berwicks Lane - Marston Green,2023-04-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-04-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-04-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
722936,Berwicks Lane - Marston Green,2023-04-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
722936,Berwicks Lane - Marston Green,2023-04-01T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-04-01T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-04-01T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
722936,Berwicks Lane - Marston Green,2023-04-01T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
722936,Berwicks Lane - Marston Green,2023-04-01T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.04
722936,Berwicks Lane - Marston Green,2023-04-01T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
722936,Berwicks Lane - Marston Green,2023-04-01T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-04-01T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-04-01T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.7
722936,Berwicks Lane - Marston Green,2023-04-01T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.6
722936,Berwicks Lane - Marston Green,2023-04-01T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-04-01T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-04-01T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-01T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
722936,Berwicks Lane - Marston Green,2023-04-01T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.39
722936,Berwicks Lane - Marston Green,2023-04-01T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
722936,Berwicks Lane - Marston Green,2023-04-01T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-04-01T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
722936,Berwicks Lane - Marston Green,2023-04-01T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-04-01T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-04-01T07:20:00.000+00:00,transformer,,Temperature,C,14.0
722936,Berwicks Lane - Marston Green,2023-04-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-04-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
722936,Berwicks Lane - Marston Green,2023-04-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
722936,Berwicks Lane - Marston Green,2023-04-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
722936,Berwicks Lane - Marston Green,2023-04-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-04-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
722936,Berwicks Lane - Marston Green,2023-04-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-04-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-04-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
722936,Berwicks Lane - Marston Green,2023-04-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.92
722936,Berwicks Lane - Marston Green,2023-04-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.42
722936,Berwicks Lane - Marston Green,2023-04-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.81
722936,Berwicks Lane - Marston Green,2023-04-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
722936,Berwicks Lane - Marston Green,2023-04-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-04-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
722936,Berwicks Lane - Marston Green,2023-04-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
722936,Berwicks Lane - Marston Green,2023-04-01T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-01T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-04-01T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-04-01T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
722936,Berwicks Lane - Marston Green,2023-04-01T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.95
722936,Berwicks Lane - Marston Green,2023-04-01T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
722936,Berwicks Lane - Marston Green,2023-04-01T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
722936,Berwicks Lane - Marston Green,2023-04-01T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-04-01T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-04-01T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,210.8
722936,Berwicks Lane - Marston Green,2023-04-01T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-04-01T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-01T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-04-01T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
722936,Berwicks Lane - Marston Green,2023-04-01T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
722936,Berwicks Lane - Marston Green,2023-04-01T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
722936,Berwicks Lane - Marston Green,2023-04-01T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
722936,Berwicks Lane - Marston Green,2023-04-01T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
722936,Berwicks Lane - Marston Green,2023-04-01T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-04-01T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-04-01T07:10:00.000+00:00,transformer,,Temperature,C,14.1
722936,Berwicks Lane - Marston Green,2023-04-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-04-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
722936,Berwicks Lane - Marston Green,2023-04-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-04-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
722936,Berwicks Lane - Marston Green,2023-04-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-04-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
722936,Berwicks Lane - Marston Green,2023-04-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-04-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-04-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-04-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.96
722936,Berwicks Lane - Marston Green,2023-04-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.51
722936,Berwicks Lane - Marston Green,2023-04-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.22
722936,Berwicks Lane - Marston Green,2023-04-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-04-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-04-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
722936,Berwicks Lane - Marston Green,2023-04-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
722936,Berwicks Lane - Marston Green,2023-04-01T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-04-01T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-04-01T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-04-01T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.43
722936,Berwicks Lane - Marston Green,2023-04-01T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.48
722936,Berwicks Lane - Marston Green,2023-04-01T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
722936,Berwicks Lane - Marston Green,2023-04-01T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-04-01T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
722936,Berwicks Lane - Marston Green,2023-04-01T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-04-01T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.8
722936,Berwicks Lane - Marston Green,2023-04-01T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-04-01T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-04-01T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-01T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
722936,Berwicks Lane - Marston Green,2023-04-01T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
722936,Berwicks Lane - Marston Green,2023-04-01T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
722936,Berwicks Lane - Marston Green,2023-04-01T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
722936,Berwicks Lane - Marston Green,2023-04-01T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
722936,Berwicks Lane - Marston Green,2023-04-01T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-04-01T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-04-01T07:00:00.000+00:00,transformer,,Temperature,C,14.0
722936,Berwicks Lane - Marston Green,2023-04-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-04-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
722936,Berwicks Lane - Marston Green,2023-04-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
722936,Berwicks Lane - Marston Green,2023-04-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-04-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
722936,Berwicks Lane - Marston Green,2023-04-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722936,Berwicks Lane - Marston Green,2023-04-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-04-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722936,Berwicks Lane - Marston Green,2023-04-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.77
