Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.51
722936,Berwicks Lane - Marston Green,2023-04-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.24
722936,Berwicks Lane - Marston Green,2023-04-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-04-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
722936,Berwicks Lane - Marston Green,2023-04-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
722936,Berwicks Lane - Marston Green,2023-04-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
722936,Berwicks Lane - Marston Green,2023-04-01T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-04-01T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-04-01T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-04-01T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
722936,Berwicks Lane - Marston Green,2023-04-01T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.93
722936,Berwicks Lane - Marston Green,2023-04-01T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.94
722936,Berwicks Lane - Marston Green,2023-04-01T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
722936,Berwicks Lane - Marston Green,2023-04-01T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-04-01T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-04-01T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,335.3
722936,Berwicks Lane - Marston Green,2023-04-01T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-04-01T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-04-01T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-01T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
722936,Berwicks Lane - Marston Green,2023-04-01T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
722936,Berwicks Lane - Marston Green,2023-04-01T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
722936,Berwicks Lane - Marston Green,2023-04-01T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
722936,Berwicks Lane - Marston Green,2023-04-01T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
722936,Berwicks Lane - Marston Green,2023-04-01T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-04-01T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-04-01T06:50:00.000+00:00,transformer,,Temperature,C,14.1
722936,Berwicks Lane - Marston Green,2023-04-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-04-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
722936,Berwicks Lane - Marston Green,2023-04-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-04-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
722936,Berwicks Lane - Marston Green,2023-04-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-04-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
722936,Berwicks Lane - Marston Green,2023-04-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722936,Berwicks Lane - Marston Green,2023-04-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-04-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.21
722936,Berwicks Lane - Marston Green,2023-04-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.36
722936,Berwicks Lane - Marston Green,2023-04-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.2
722936,Berwicks Lane - Marston Green,2023-04-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-04-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
722936,Berwicks Lane - Marston Green,2023-04-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
722936,Berwicks Lane - Marston Green,2023-04-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,343.0
722936,Berwicks Lane - Marston Green,2023-04-01T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-04-01T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-04-01T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-04-01T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
722936,Berwicks Lane - Marston Green,2023-04-01T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
722936,Berwicks Lane - Marston Green,2023-04-01T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.49
722936,Berwicks Lane - Marston Green,2023-04-01T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
722936,Berwicks Lane - Marston Green,2023-04-01T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
722936,Berwicks Lane - Marston Green,2023-04-01T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-04-01T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
722936,Berwicks Lane - Marston Green,2023-04-01T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-04-01T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-01T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-01T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
722936,Berwicks Lane - Marston Green,2023-04-01T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
722936,Berwicks Lane - Marston Green,2023-04-01T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.67
722936,Berwicks Lane - Marston Green,2023-04-01T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
722936,Berwicks Lane - Marston Green,2023-04-01T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
722936,Berwicks Lane - Marston Green,2023-04-01T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-04-01T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-04-01T06:40:00.000+00:00,transformer,,Temperature,C,14.3
722936,Berwicks Lane - Marston Green,2023-04-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-04-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
722936,Berwicks Lane - Marston Green,2023-04-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-04-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
722936,Berwicks Lane - Marston Green,2023-04-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-04-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
722936,Berwicks Lane - Marston Green,2023-04-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
722936,Berwicks Lane - Marston Green,2023-04-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
722936,Berwicks Lane - Marston Green,2023-04-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.08
722936,Berwicks Lane - Marston Green,2023-04-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.87
722936,Berwicks Lane - Marston Green,2023-04-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.16
722936,Berwicks Lane - Marston Green,2023-04-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-04-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-04-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
722936,Berwicks Lane - Marston Green,2023-04-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
722936,Berwicks Lane - Marston Green,2023-04-01T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-04-01T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-04-01T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-04-01T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
722936,Berwicks Lane - Marston Green,2023-04-01T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
722936,Berwicks Lane - Marston Green,2023-04-01T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
722936,Berwicks Lane - Marston Green,2023-04-01T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
722936,Berwicks Lane - Marston Green,2023-04-01T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-04-01T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-04-01T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-04-01T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-01T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-04-01T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-01T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
722936,Berwicks Lane - Marston Green,2023-04-01T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
722936,Berwicks Lane - Marston Green,2023-04-01T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.93
722936,Berwicks Lane - Marston Green,2023-04-01T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-04-01T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
722936,Berwicks Lane - Marston Green,2023-04-01T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-04-01T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-04-01T06:30:00.000+00:00,transformer,,Temperature,C,14.3
722936,Berwicks Lane - Marston Green,2023-04-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-04-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
722936,Berwicks Lane - Marston Green,2023-04-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
722936,Berwicks Lane - Marston Green,2023-04-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-04-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
722936,Berwicks Lane - Marston Green,2023-04-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
722936,Berwicks Lane - Marston Green,2023-04-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
722936,Berwicks Lane - Marston Green,2023-04-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.19
722936,Berwicks Lane - Marston Green,2023-04-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.14
722936,Berwicks Lane - Marston Green,2023-04-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.9
722936,Berwicks Lane - Marston Green,2023-04-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-04-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-04-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
722936,Berwicks Lane - Marston Green,2023-04-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
722936,Berwicks Lane - Marston Green,2023-04-01T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-04-01T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-04-01T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-04-01T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
722936,Berwicks Lane - Marston Green,2023-04-01T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
722936,Berwicks Lane - Marston Green,2023-04-01T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
722936,Berwicks Lane - Marston Green,2023-04-01T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
722936,Berwicks Lane - Marston Green,2023-04-01T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
722936,Berwicks Lane - Marston Green,2023-04-01T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-04-01T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-04-01T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-01T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-04-01T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-04-01T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.98
722936,Berwicks Lane - Marston Green,2023-04-01T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
722936,Berwicks Lane - Marston Green,2023-04-01T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.2
722936,Berwicks Lane - Marston Green,2023-04-01T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
722936,Berwicks Lane - Marston Green,2023-04-01T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-04-01T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-04-01T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-04-01T06:20:00.000+00:00,transformer,,Temperature,C,14.2
722936,Berwicks Lane - Marston Green,2023-04-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
722936,Berwicks Lane - Marston Green,2023-04-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
722936,Berwicks Lane - Marston Green,2023-04-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-04-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
722936,Berwicks Lane - Marston Green,2023-04-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722936,Berwicks Lane - Marston Green,2023-04-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-04-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722936,Berwicks Lane - Marston Green,2023-04-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.69
722936,Berwicks Lane - Marston Green,2023-04-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.45
722936,Berwicks Lane - Marston Green,2023-04-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.98
722936,Berwicks Lane - Marston Green,2023-04-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-04-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
722936,Berwicks Lane - Marston Green,2023-04-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
722936,Berwicks Lane - Marston Green,2023-04-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
722936,Berwicks Lane - Marston Green,2023-04-01T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-04-01T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-04-01T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-04-01T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
722936,Berwicks Lane - Marston Green,2023-04-01T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
722936,Berwicks Lane - Marston Green,2023-04-01T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
722936,Berwicks Lane - Marston Green,2023-04-01T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
722936,Berwicks Lane - Marston Green,2023-04-01T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
722936,Berwicks Lane - Marston Green,2023-04-01T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-04-01T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
722936,Berwicks Lane - Marston Green,2023-04-01T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-01T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-04-01T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-04-01T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
722936,Berwicks Lane - Marston Green,2023-04-01T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
722936,Berwicks Lane - Marston Green,2023-04-01T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
722936,Berwicks Lane - Marston Green,2023-04-01T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
722936,Berwicks Lane - Marston Green,2023-04-01T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
722936,Berwicks Lane - Marston Green,2023-04-01T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-04-01T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-04-01T06:10:00.000+00:00,transformer,,Temperature,C,14.3
722936,Berwicks Lane - Marston Green,2023-04-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-04-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
722936,Berwicks Lane - Marston Green,2023-04-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-04-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
722936,Berwicks Lane - Marston Green,2023-04-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-04-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
722936,Berwicks Lane - Marston Green,2023-04-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-04-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-04-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-04-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.23
722936,Berwicks Lane - Marston Green,2023-04-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.46
722936,Berwicks Lane - Marston Green,2023-04-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.6
722936,Berwicks Lane - Marston Green,2023-04-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-04-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-04-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
722936,Berwicks Lane - Marston Green,2023-04-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
722936,Berwicks Lane - Marston Green,2023-04-01T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-01T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-04-01T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-01T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
722936,Berwicks Lane - Marston Green,2023-04-01T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
722936,Berwicks Lane - Marston Green,2023-04-01T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.02
722936,Berwicks Lane - Marston Green,2023-04-01T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-04-01T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
722936,Berwicks Lane - Marston Green,2023-04-01T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-04-01T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
722936,Berwicks Lane - Marston Green,2023-04-01T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-01T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-04-01T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-04-01T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
722936,Berwicks Lane - Marston Green,2023-04-01T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
722936,Berwicks Lane - Marston Green,2023-04-01T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.7
722936,Berwicks Lane - Marston Green,2023-04-01T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-04-01T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
722936,Berwicks Lane - Marston Green,2023-04-01T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-04-01T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-04-01T06:00:00.000+00:00,transformer,,Temperature,C,14.3
722936,Berwicks Lane - Marston Green,2023-04-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-04-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
722936,Berwicks Lane - Marston Green,2023-04-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
722936,Berwicks Lane - Marston Green,2023-04-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-04-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
722936,Berwicks Lane - Marston Green,2023-04-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-04-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-04-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-04-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
722936,Berwicks Lane - Marston Green,2023-04-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.92
722936,Berwicks Lane - Marston Green,2023-04-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.72
722936,Berwicks Lane - Marston Green,2023-04-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
722936,Berwicks Lane - Marston Green,2023-04-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-04-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
722936,Berwicks Lane - Marston Green,2023-04-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
722936,Berwicks Lane - Marston Green,2023-04-01T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-04-01T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-04-01T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-04-01T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
722936,Berwicks Lane - Marston Green,2023-04-01T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
722936,Berwicks Lane - Marston Green,2023-04-01T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
722936,Berwicks Lane - Marston Green,2023-04-01T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
722936,Berwicks Lane - Marston Green,2023-04-01T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-04-01T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-04-01T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-04-01T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-01T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-04-01T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-04-01T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
722936,Berwicks Lane - Marston Green,2023-04-01T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
722936,Berwicks Lane - Marston Green,2023-04-01T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
722936,Berwicks Lane - Marston Green,2023-04-01T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-04-01T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
722936,Berwicks Lane - Marston Green,2023-04-01T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-04-01T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-04-01T05:50:00.000+00:00,transformer,,Temperature,C,14.4
722936,Berwicks Lane - Marston Green,2023-04-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-04-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
722936,Berwicks Lane - Marston Green,2023-04-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
722936,Berwicks Lane - Marston Green,2023-04-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-04-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
722936,Berwicks Lane - Marston Green,2023-04-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-04-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-04-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-04-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.7
722936,Berwicks Lane - Marston Green,2023-04-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.24
722936,Berwicks Lane - Marston Green,2023-04-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.56
722936,Berwicks Lane - Marston Green,2023-04-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-04-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-04-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
722936,Berwicks Lane - Marston Green,2023-04-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
722936,Berwicks Lane - Marston Green,2023-04-01T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-04-01T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-04-01T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-04-01T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
722936,Berwicks Lane - Marston Green,2023-04-01T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
722936,Berwicks Lane - Marston Green,2023-04-01T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
722936,Berwicks Lane - Marston Green,2023-04-01T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
722936,Berwicks Lane - Marston Green,2023-04-01T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-04-01T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-04-01T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-04-01T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-04-01T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-01T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-04-01T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
722936,Berwicks Lane - Marston Green,2023-04-01T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
722936,Berwicks Lane - Marston Green,2023-04-01T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.72
722936,Berwicks Lane - Marston Green,2023-04-01T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-04-01T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
722936,Berwicks Lane - Marston Green,2023-04-01T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-04-01T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-04-01T05:40:00.000+00:00,transformer,,Temperature,C,14.3
722936,Berwicks Lane - Marston Green,2023-04-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-04-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
722936,Berwicks Lane - Marston Green,2023-04-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-04-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
722936,Berwicks Lane - Marston Green,2023-04-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-04-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
722936,Berwicks Lane - Marston Green,2023-04-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-04-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
722936,Berwicks Lane - Marston Green,2023-04-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.69
722936,Berwicks Lane - Marston Green,2023-04-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.44
722936,Berwicks Lane - Marston Green,2023-04-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-04-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-04-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
722936,Berwicks Lane - Marston Green,2023-04-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
722936,Berwicks Lane - Marston Green,2023-04-01T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-04-01T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-04-01T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-04-01T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
722936,Berwicks Lane - Marston Green,2023-04-01T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
722936,Berwicks Lane - Marston Green,2023-04-01T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
722936,Berwicks Lane - Marston Green,2023-04-01T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
722936,Berwicks Lane - Marston Green,2023-04-01T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-04-01T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-04-01T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-04-01T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-04-01T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-01T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-04-01T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
722936,Berwicks Lane - Marston Green,2023-04-01T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
722936,Berwicks Lane - Marston Green,2023-04-01T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
722936,Berwicks Lane - Marston Green,2023-04-01T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
722936,Berwicks Lane - Marston Green,2023-04-01T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
722936,Berwicks Lane - Marston Green,2023-04-01T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-04-01T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-04-01T05:30:00.000+00:00,transformer,,Temperature,C,14.4
722936,Berwicks Lane - Marston Green,2023-04-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-04-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
722936,Berwicks Lane - Marston Green,2023-04-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
722936,Berwicks Lane - Marston Green,2023-04-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-04-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
722936,Berwicks Lane - Marston Green,2023-04-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-04-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-04-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722936,Berwicks Lane - Marston Green,2023-04-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.26
722936,Berwicks Lane - Marston Green,2023-04-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.15
722936,Berwicks Lane - Marston Green,2023-04-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.76
722936,Berwicks Lane - Marston Green,2023-04-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-04-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-04-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
722936,Berwicks Lane - Marston Green,2023-04-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
722936,Berwicks Lane - Marston Green,2023-04-01T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-01T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-04-01T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-04-01T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
722936,Berwicks Lane - Marston Green,2023-04-01T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
722936,Berwicks Lane - Marston Green,2023-04-01T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
722936,Berwicks Lane - Marston Green,2023-04-01T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
722936,Berwicks Lane - Marston Green,2023-04-01T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-04-01T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-04-01T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-04-01T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-04-01T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-01T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
722936,Berwicks Lane - Marston Green,2023-04-01T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
722936,Berwicks Lane - Marston Green,2023-04-01T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.57
722936,Berwicks Lane - Marston Green,2023-04-01T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.71
722936,Berwicks Lane - Marston Green,2023-04-01T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-04-01T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
722936,Berwicks Lane - Marston Green,2023-04-01T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-04-01T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-04-01T05:20:00.000+00:00,transformer,,Temperature,C,14.5
722936,Berwicks Lane - Marston Green,2023-04-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-04-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
722936,Berwicks Lane - Marston Green,2023-04-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-04-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
722936,Berwicks Lane - Marston Green,2023-04-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-04-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
722936,Berwicks Lane - Marston Green,2023-04-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-04-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.47
722936,Berwicks Lane - Marston Green,2023-04-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.02
722936,Berwicks Lane - Marston Green,2023-04-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.93
722936,Berwicks Lane - Marston Green,2023-04-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-04-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
722936,Berwicks Lane - Marston Green,2023-04-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
722936,Berwicks Lane - Marston Green,2023-04-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
722936,Berwicks Lane - Marston Green,2023-04-01T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-01T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-04-01T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-04-01T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
722936,Berwicks Lane - Marston Green,2023-04-01T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
722936,Berwicks Lane - Marston Green,2023-04-01T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
722936,Berwicks Lane - Marston Green,2023-04-01T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
722936,Berwicks Lane - Marston Green,2023-04-01T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
722936,Berwicks Lane - Marston Green,2023-04-01T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-04-01T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-04-01T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-01T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-01T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-04-01T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
722936,Berwicks Lane - Marston Green,2023-04-01T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
722936,Berwicks Lane - Marston Green,2023-04-01T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.73
722936,Berwicks Lane - Marston Green,2023-04-01T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
722936,Berwicks Lane - Marston Green,2023-04-01T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
722936,Berwicks Lane - Marston Green,2023-04-01T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-04-01T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-04-01T05:10:00.000+00:00,transformer,,Temperature,C,14.5
722936,Berwicks Lane - Marston Green,2023-04-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-04-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
722936,Berwicks Lane - Marston Green,2023-04-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-04-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
722936,Berwicks Lane - Marston Green,2023-04-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-04-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
722936,Berwicks Lane - Marston Green,2023-04-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722936,Berwicks Lane - Marston Green,2023-04-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-04-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-04-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.72
722936,Berwicks Lane - Marston Green,2023-04-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.16
722936,Berwicks Lane - Marston Green,2023-04-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.83
722936,Berwicks Lane - Marston Green,2023-04-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-04-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-04-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
722936,Berwicks Lane - Marston Green,2023-04-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
722936,Berwicks Lane - Marston Green,2023-04-01T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-04-01T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-01T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-04-01T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
722936,Berwicks Lane - Marston Green,2023-04-01T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
722936,Berwicks Lane - Marston Green,2023-04-01T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
722936,Berwicks Lane - Marston Green,2023-04-01T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
722936,Berwicks Lane - Marston Green,2023-04-01T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
722936,Berwicks Lane - Marston Green,2023-04-01T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-04-01T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.9
722936,Berwicks Lane - Marston Green,2023-04-01T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-04-01T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-04-01T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-04-01T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
722936,Berwicks Lane - Marston Green,2023-04-01T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
722936,Berwicks Lane - Marston Green,2023-04-01T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.91
722936,Berwicks Lane - Marston Green,2023-04-01T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
722936,Berwicks Lane - Marston Green,2023-04-01T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
722936,Berwicks Lane - Marston Green,2023-04-01T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-04-01T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-04-01T05:00:00.000+00:00,transformer,,Temperature,C,14.6
722936,Berwicks Lane - Marston Green,2023-04-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-04-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
722936,Berwicks Lane - Marston Green,2023-04-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-04-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
722936,Berwicks Lane - Marston Green,2023-04-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-04-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
722936,Berwicks Lane - Marston Green,2023-04-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722936,Berwicks Lane - Marston Green,2023-04-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-04-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.4
722936,Berwicks Lane - Marston Green,2023-04-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.77
722936,Berwicks Lane - Marston Green,2023-04-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.24
722936,Berwicks Lane - Marston Green,2023-04-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-04-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-04-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
722936,Berwicks Lane - Marston Green,2023-04-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
722936,Berwicks Lane - Marston Green,2023-04-01T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-04-01T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-01T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-04-01T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
722936,Berwicks Lane - Marston Green,2023-04-01T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.39
722936,Berwicks Lane - Marston Green,2023-04-01T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
722936,Berwicks Lane - Marston Green,2023-04-01T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
722936,Berwicks Lane - Marston Green,2023-04-01T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-04-01T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-04-01T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.6
722936,Berwicks Lane - Marston Green,2023-04-01T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-04-01T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-04-01T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-04-01T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
722936,Berwicks Lane - Marston Green,2023-04-01T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.6
722936,Berwicks Lane - Marston Green,2023-04-01T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.17
