Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-01T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-04-01T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
722936,Berwicks Lane - Marston Green,2023-04-01T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-04-01T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-04-01T04:50:00.000+00:00,transformer,,Temperature,C,14.7
722936,Berwicks Lane - Marston Green,2023-04-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-04-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
722936,Berwicks Lane - Marston Green,2023-04-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-04-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
722936,Berwicks Lane - Marston Green,2023-04-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-04-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
722936,Berwicks Lane - Marston Green,2023-04-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
722936,Berwicks Lane - Marston Green,2023-04-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
722936,Berwicks Lane - Marston Green,2023-04-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.16
722936,Berwicks Lane - Marston Green,2023-04-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.99
722936,Berwicks Lane - Marston Green,2023-04-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.6
722936,Berwicks Lane - Marston Green,2023-04-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-04-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-04-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
722936,Berwicks Lane - Marston Green,2023-04-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.0
722936,Berwicks Lane - Marston Green,2023-04-01T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-04-01T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-04-01T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-04-01T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
722936,Berwicks Lane - Marston Green,2023-04-01T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
722936,Berwicks Lane - Marston Green,2023-04-01T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.74
722936,Berwicks Lane - Marston Green,2023-04-01T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
722936,Berwicks Lane - Marston Green,2023-04-01T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
722936,Berwicks Lane - Marston Green,2023-04-01T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-04-01T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,254.2
722936,Berwicks Lane - Marston Green,2023-04-01T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-04-01T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-01T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-04-01T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
722936,Berwicks Lane - Marston Green,2023-04-01T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
722936,Berwicks Lane - Marston Green,2023-04-01T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
722936,Berwicks Lane - Marston Green,2023-04-01T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-04-01T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
722936,Berwicks Lane - Marston Green,2023-04-01T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-04-01T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
722936,Berwicks Lane - Marston Green,2023-04-01T04:40:00.000+00:00,transformer,,Temperature,C,14.6
722936,Berwicks Lane - Marston Green,2023-04-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-04-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.05
722936,Berwicks Lane - Marston Green,2023-04-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
722936,Berwicks Lane - Marston Green,2023-04-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
722936,Berwicks Lane - Marston Green,2023-04-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-04-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
722936,Berwicks Lane - Marston Green,2023-04-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722936,Berwicks Lane - Marston Green,2023-04-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-04-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
722936,Berwicks Lane - Marston Green,2023-04-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.28
722936,Berwicks Lane - Marston Green,2023-04-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.5
722936,Berwicks Lane - Marston Green,2023-04-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.23
722936,Berwicks Lane - Marston Green,2023-04-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-04-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-04-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
722936,Berwicks Lane - Marston Green,2023-04-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
722936,Berwicks Lane - Marston Green,2023-04-01T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-04-01T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-04-01T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-04-01T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
722936,Berwicks Lane - Marston Green,2023-04-01T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.52
722936,Berwicks Lane - Marston Green,2023-04-01T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.48
722936,Berwicks Lane - Marston Green,2023-04-01T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
722936,Berwicks Lane - Marston Green,2023-04-01T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
722936,Berwicks Lane - Marston Green,2023-04-01T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-04-01T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.6
722936,Berwicks Lane - Marston Green,2023-04-01T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-01T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-04-01T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-04-01T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
722936,Berwicks Lane - Marston Green,2023-04-01T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
722936,Berwicks Lane - Marston Green,2023-04-01T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
722936,Berwicks Lane - Marston Green,2023-04-01T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-04-01T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
722936,Berwicks Lane - Marston Green,2023-04-01T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-04-01T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
722936,Berwicks Lane - Marston Green,2023-04-01T04:30:00.000+00:00,transformer,,Temperature,C,14.6
722936,Berwicks Lane - Marston Green,2023-04-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-04-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
722936,Berwicks Lane - Marston Green,2023-04-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
722936,Berwicks Lane - Marston Green,2023-04-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
722936,Berwicks Lane - Marston Green,2023-04-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-04-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
722936,Berwicks Lane - Marston Green,2023-04-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-04-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-04-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722936,Berwicks Lane - Marston Green,2023-04-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.49
722936,Berwicks Lane - Marston Green,2023-04-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.25
722936,Berwicks Lane - Marston Green,2023-04-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.72
722936,Berwicks Lane - Marston Green,2023-04-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-04-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-04-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
722936,Berwicks Lane - Marston Green,2023-04-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
722936,Berwicks Lane - Marston Green,2023-04-01T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-04-01T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-04-01T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
722936,Berwicks Lane - Marston Green,2023-04-01T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
722936,Berwicks Lane - Marston Green,2023-04-01T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
722936,Berwicks Lane - Marston Green,2023-04-01T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
722936,Berwicks Lane - Marston Green,2023-04-01T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
722936,Berwicks Lane - Marston Green,2023-04-01T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
722936,Berwicks Lane - Marston Green,2023-04-01T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-04-01T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-04-01T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-01T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-04-01T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-04-01T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
722936,Berwicks Lane - Marston Green,2023-04-01T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
722936,Berwicks Lane - Marston Green,2023-04-01T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.18
722936,Berwicks Lane - Marston Green,2023-04-01T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-04-01T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
722936,Berwicks Lane - Marston Green,2023-04-01T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-04-01T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-04-01T04:20:00.000+00:00,transformer,,Temperature,C,14.6
722936,Berwicks Lane - Marston Green,2023-04-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-04-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
722936,Berwicks Lane - Marston Green,2023-04-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
722936,Berwicks Lane - Marston Green,2023-04-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
722936,Berwicks Lane - Marston Green,2023-04-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-04-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
722936,Berwicks Lane - Marston Green,2023-04-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722936,Berwicks Lane - Marston Green,2023-04-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
722936,Berwicks Lane - Marston Green,2023-04-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.66
722936,Berwicks Lane - Marston Green,2023-04-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.25
722936,Berwicks Lane - Marston Green,2023-04-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.96
722936,Berwicks Lane - Marston Green,2023-04-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-04-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-04-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-04-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
722936,Berwicks Lane - Marston Green,2023-04-01T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-04-01T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-04-01T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-04-01T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
722936,Berwicks Lane - Marston Green,2023-04-01T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
722936,Berwicks Lane - Marston Green,2023-04-01T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
722936,Berwicks Lane - Marston Green,2023-04-01T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
722936,Berwicks Lane - Marston Green,2023-04-01T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
722936,Berwicks Lane - Marston Green,2023-04-01T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-04-01T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.7
722936,Berwicks Lane - Marston Green,2023-04-01T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-01T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-01T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-04-01T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
722936,Berwicks Lane - Marston Green,2023-04-01T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
722936,Berwicks Lane - Marston Green,2023-04-01T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.67
722936,Berwicks Lane - Marston Green,2023-04-01T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-04-01T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
722936,Berwicks Lane - Marston Green,2023-04-01T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-04-01T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-04-01T04:10:00.000+00:00,transformer,,Temperature,C,14.7
722936,Berwicks Lane - Marston Green,2023-04-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-04-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.99
722936,Berwicks Lane - Marston Green,2023-04-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
722936,Berwicks Lane - Marston Green,2023-04-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
722936,Berwicks Lane - Marston Green,2023-04-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-04-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
722936,Berwicks Lane - Marston Green,2023-04-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-04-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-04-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.33
722936,Berwicks Lane - Marston Green,2023-04-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.73
722936,Berwicks Lane - Marston Green,2023-04-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.42
722936,Berwicks Lane - Marston Green,2023-04-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-04-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-04-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
722936,Berwicks Lane - Marston Green,2023-04-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
722936,Berwicks Lane - Marston Green,2023-04-01T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-04-01T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-04-01T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-04-01T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
722936,Berwicks Lane - Marston Green,2023-04-01T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
722936,Berwicks Lane - Marston Green,2023-04-01T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
722936,Berwicks Lane - Marston Green,2023-04-01T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
722936,Berwicks Lane - Marston Green,2023-04-01T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-04-01T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-04-01T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,174.5
722936,Berwicks Lane - Marston Green,2023-04-01T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-01T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-04-01T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-04-01T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
722936,Berwicks Lane - Marston Green,2023-04-01T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
722936,Berwicks Lane - Marston Green,2023-04-01T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
722936,Berwicks Lane - Marston Green,2023-04-01T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
722936,Berwicks Lane - Marston Green,2023-04-01T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
722936,Berwicks Lane - Marston Green,2023-04-01T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-04-01T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-04-01T04:00:00.000+00:00,transformer,,Temperature,C,14.6
722936,Berwicks Lane - Marston Green,2023-04-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-04-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
722936,Berwicks Lane - Marston Green,2023-04-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
722936,Berwicks Lane - Marston Green,2023-04-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
722936,Berwicks Lane - Marston Green,2023-04-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-04-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
722936,Berwicks Lane - Marston Green,2023-04-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722936,Berwicks Lane - Marston Green,2023-04-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-04-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-04-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.17
722936,Berwicks Lane - Marston Green,2023-04-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.23
722936,Berwicks Lane - Marston Green,2023-04-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.42
722936,Berwicks Lane - Marston Green,2023-04-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-04-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-04-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
722936,Berwicks Lane - Marston Green,2023-04-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
722936,Berwicks Lane - Marston Green,2023-04-01T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-04-01T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-04-01T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
722936,Berwicks Lane - Marston Green,2023-04-01T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
722936,Berwicks Lane - Marston Green,2023-04-01T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.17
722936,Berwicks Lane - Marston Green,2023-04-01T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
722936,Berwicks Lane - Marston Green,2023-04-01T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
722936,Berwicks Lane - Marston Green,2023-04-01T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-04-01T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-04-01T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-04-01T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-04-01T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-04-01T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-04-01T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
722936,Berwicks Lane - Marston Green,2023-04-01T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
722936,Berwicks Lane - Marston Green,2023-04-01T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.76
722936,Berwicks Lane - Marston Green,2023-04-01T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-04-01T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
722936,Berwicks Lane - Marston Green,2023-04-01T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
722936,Berwicks Lane - Marston Green,2023-04-01T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-04-01T03:50:00.000+00:00,transformer,,Temperature,C,14.6
722936,Berwicks Lane - Marston Green,2023-04-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
722936,Berwicks Lane - Marston Green,2023-04-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.25
722936,Berwicks Lane - Marston Green,2023-04-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
722936,Berwicks Lane - Marston Green,2023-04-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
722936,Berwicks Lane - Marston Green,2023-04-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-04-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
722936,Berwicks Lane - Marston Green,2023-04-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
722936,Berwicks Lane - Marston Green,2023-04-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-04-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
722936,Berwicks Lane - Marston Green,2023-04-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.7
722936,Berwicks Lane - Marston Green,2023-04-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.02
722936,Berwicks Lane - Marston Green,2023-04-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.18
722936,Berwicks Lane - Marston Green,2023-04-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-04-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-04-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
722936,Berwicks Lane - Marston Green,2023-04-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
722936,Berwicks Lane - Marston Green,2023-04-01T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-04-01T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-01T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-04-01T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
722936,Berwicks Lane - Marston Green,2023-04-01T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
722936,Berwicks Lane - Marston Green,2023-04-01T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
722936,Berwicks Lane - Marston Green,2023-04-01T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
722936,Berwicks Lane - Marston Green,2023-04-01T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-04-01T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-04-01T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,276.9
722936,Berwicks Lane - Marston Green,2023-04-01T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-04-01T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-01T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-04-01T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
722936,Berwicks Lane - Marston Green,2023-04-01T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
722936,Berwicks Lane - Marston Green,2023-04-01T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
722936,Berwicks Lane - Marston Green,2023-04-01T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-04-01T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
722936,Berwicks Lane - Marston Green,2023-04-01T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-04-01T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-04-01T03:40:00.000+00:00,transformer,,Temperature,C,14.6
722936,Berwicks Lane - Marston Green,2023-04-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-04-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
722936,Berwicks Lane - Marston Green,2023-04-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
722936,Berwicks Lane - Marston Green,2023-04-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
722936,Berwicks Lane - Marston Green,2023-04-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-04-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
722936,Berwicks Lane - Marston Green,2023-04-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-04-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-04-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-04-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.98
722936,Berwicks Lane - Marston Green,2023-04-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.79
722936,Berwicks Lane - Marston Green,2023-04-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.86
722936,Berwicks Lane - Marston Green,2023-04-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-04-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-04-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-04-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.2
722936,Berwicks Lane - Marston Green,2023-04-01T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-01T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-04-01T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-04-01T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
722936,Berwicks Lane - Marston Green,2023-04-01T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
722936,Berwicks Lane - Marston Green,2023-04-01T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.36
722936,Berwicks Lane - Marston Green,2023-04-01T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
722936,Berwicks Lane - Marston Green,2023-04-01T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-04-01T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
722936,Berwicks Lane - Marston Green,2023-04-01T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,253.0
722936,Berwicks Lane - Marston Green,2023-04-01T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-01T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-01T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-04-01T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
722936,Berwicks Lane - Marston Green,2023-04-01T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
722936,Berwicks Lane - Marston Green,2023-04-01T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
722936,Berwicks Lane - Marston Green,2023-04-01T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
722936,Berwicks Lane - Marston Green,2023-04-01T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
722936,Berwicks Lane - Marston Green,2023-04-01T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
722936,Berwicks Lane - Marston Green,2023-04-01T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-04-01T03:30:00.000+00:00,transformer,,Temperature,C,14.8
722936,Berwicks Lane - Marston Green,2023-04-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-04-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
722936,Berwicks Lane - Marston Green,2023-04-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722936,Berwicks Lane - Marston Green,2023-04-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
722936,Berwicks Lane - Marston Green,2023-04-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-04-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
722936,Berwicks Lane - Marston Green,2023-04-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-04-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-04-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-04-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.45
722936,Berwicks Lane - Marston Green,2023-04-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.7
722936,Berwicks Lane - Marston Green,2023-04-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.11
722936,Berwicks Lane - Marston Green,2023-04-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-04-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-04-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
722936,Berwicks Lane - Marston Green,2023-04-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.2
722936,Berwicks Lane - Marston Green,2023-04-01T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-01T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-04-01T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-04-01T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
722936,Berwicks Lane - Marston Green,2023-04-01T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
722936,Berwicks Lane - Marston Green,2023-04-01T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
722936,Berwicks Lane - Marston Green,2023-04-01T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
722936,Berwicks Lane - Marston Green,2023-04-01T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
722936,Berwicks Lane - Marston Green,2023-04-01T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-04-01T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.7
722936,Berwicks Lane - Marston Green,2023-04-01T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-04-01T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-04-01T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-04-01T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
722936,Berwicks Lane - Marston Green,2023-04-01T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
722936,Berwicks Lane - Marston Green,2023-04-01T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
722936,Berwicks Lane - Marston Green,2023-04-01T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
722936,Berwicks Lane - Marston Green,2023-04-01T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
722936,Berwicks Lane - Marston Green,2023-04-01T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-04-01T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
722936,Berwicks Lane - Marston Green,2023-04-01T03:20:00.000+00:00,transformer,,Temperature,C,15.0
722936,Berwicks Lane - Marston Green,2023-04-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
722936,Berwicks Lane - Marston Green,2023-04-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.33
722936,Berwicks Lane - Marston Green,2023-04-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
722936,Berwicks Lane - Marston Green,2023-04-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
722936,Berwicks Lane - Marston Green,2023-04-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-04-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
722936,Berwicks Lane - Marston Green,2023-04-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-04-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-04-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
722936,Berwicks Lane - Marston Green,2023-04-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.03
722936,Berwicks Lane - Marston Green,2023-04-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.86
722936,Berwicks Lane - Marston Green,2023-04-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.86
722936,Berwicks Lane - Marston Green,2023-04-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-04-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-04-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-04-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
722936,Berwicks Lane - Marston Green,2023-04-01T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-04-01T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-01T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
722936,Berwicks Lane - Marston Green,2023-04-01T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.95
722936,Berwicks Lane - Marston Green,2023-04-01T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
722936,Berwicks Lane - Marston Green,2023-04-01T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
722936,Berwicks Lane - Marston Green,2023-04-01T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
722936,Berwicks Lane - Marston Green,2023-04-01T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-04-01T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-04-01T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,166.5
722936,Berwicks Lane - Marston Green,2023-04-01T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-04-01T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-04-01T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-04-01T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
722936,Berwicks Lane - Marston Green,2023-04-01T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
722936,Berwicks Lane - Marston Green,2023-04-01T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.99
722936,Berwicks Lane - Marston Green,2023-04-01T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-04-01T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
722936,Berwicks Lane - Marston Green,2023-04-01T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-04-01T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-04-01T03:10:00.000+00:00,transformer,,Temperature,C,15.1
722936,Berwicks Lane - Marston Green,2023-04-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
722936,Berwicks Lane - Marston Green,2023-04-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
722936,Berwicks Lane - Marston Green,2023-04-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722936,Berwicks Lane - Marston Green,2023-04-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
722936,Berwicks Lane - Marston Green,2023-04-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-04-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
722936,Berwicks Lane - Marston Green,2023-04-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-04-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
722936,Berwicks Lane - Marston Green,2023-04-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-04-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.05
722936,Berwicks Lane - Marston Green,2023-04-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.09
722936,Berwicks Lane - Marston Green,2023-04-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.77
722936,Berwicks Lane - Marston Green,2023-04-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-04-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-04-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-04-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
722936,Berwicks Lane - Marston Green,2023-04-01T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-04-01T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-01T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-04-01T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
722936,Berwicks Lane - Marston Green,2023-04-01T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
722936,Berwicks Lane - Marston Green,2023-04-01T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
722936,Berwicks Lane - Marston Green,2023-04-01T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
722936,Berwicks Lane - Marston Green,2023-04-01T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-04-01T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-04-01T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,313.3
722936,Berwicks Lane - Marston Green,2023-04-01T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-01T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-04-01T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-04-01T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
722936,Berwicks Lane - Marston Green,2023-04-01T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
722936,Berwicks Lane - Marston Green,2023-04-01T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
722936,Berwicks Lane - Marston Green,2023-04-01T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-04-01T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
722936,Berwicks Lane - Marston Green,2023-04-01T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
722936,Berwicks Lane - Marston Green,2023-04-01T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-04-01T03:00:00.000+00:00,transformer,,Temperature,C,15.1
722936,Berwicks Lane - Marston Green,2023-04-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
722936,Berwicks Lane - Marston Green,2023-04-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
722936,Berwicks Lane - Marston Green,2023-04-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722936,Berwicks Lane - Marston Green,2023-04-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
722936,Berwicks Lane - Marston Green,2023-04-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-04-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
722936,Berwicks Lane - Marston Green,2023-04-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-04-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-04-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-04-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.57
722936,Berwicks Lane - Marston Green,2023-04-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.15
722936,Berwicks Lane - Marston Green,2023-04-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.33
722936,Berwicks Lane - Marston Green,2023-04-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-04-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-04-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-04-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,321.2
722936,Berwicks Lane - Marston Green,2023-04-01T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-01T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-01T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-04-01T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
722936,Berwicks Lane - Marston Green,2023-04-01T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
722936,Berwicks Lane - Marston Green,2023-04-01T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
722936,Berwicks Lane - Marston Green,2023-04-01T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
722936,Berwicks Lane - Marston Green,2023-04-01T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-04-01T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-04-01T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-04-01T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-04-01T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-04-01T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-04-01T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
722936,Berwicks Lane - Marston Green,2023-04-01T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
722936,Berwicks Lane - Marston Green,2023-04-01T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
722936,Berwicks Lane - Marston Green,2023-04-01T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
722936,Berwicks Lane - Marston Green,2023-04-01T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
722936,Berwicks Lane - Marston Green,2023-04-01T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
722936,Berwicks Lane - Marston Green,2023-04-01T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-04-01T02:50:00.000+00:00,transformer,,Temperature,C,15.2
722936,Berwicks Lane - Marston Green,2023-04-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
722936,Berwicks Lane - Marston Green,2023-04-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
722936,Berwicks Lane - Marston Green,2023-04-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-04-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
722936,Berwicks Lane - Marston Green,2023-04-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-04-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
722936,Berwicks Lane - Marston Green,2023-04-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-04-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-04-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-04-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.44
722936,Berwicks Lane - Marston Green,2023-04-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.13
722936,Berwicks Lane - Marston Green,2023-04-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.64
722936,Berwicks Lane - Marston Green,2023-04-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-04-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-04-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-04-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
722936,Berwicks Lane - Marston Green,2023-04-01T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-04-01T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
