Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-02T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-04-02T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-04-02T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-04-02T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-04-02T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
722936,Berwicks Lane - Marston Green,2023-04-02T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
722936,Berwicks Lane - Marston Green,2023-04-02T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
722936,Berwicks Lane - Marston Green,2023-04-02T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
722936,Berwicks Lane - Marston Green,2023-04-02T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
722936,Berwicks Lane - Marston Green,2023-04-02T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-04-02T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-04-02T22:30:00.000+00:00,transformer,,Temperature,C,15.5
722936,Berwicks Lane - Marston Green,2023-04-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
722936,Berwicks Lane - Marston Green,2023-04-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
722936,Berwicks Lane - Marston Green,2023-04-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-04-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
722936,Berwicks Lane - Marston Green,2023-04-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-04-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-04-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
722936,Berwicks Lane - Marston Green,2023-04-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.35
722936,Berwicks Lane - Marston Green,2023-04-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.23
722936,Berwicks Lane - Marston Green,2023-04-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.93
722936,Berwicks Lane - Marston Green,2023-04-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-04-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
722936,Berwicks Lane - Marston Green,2023-04-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
722936,Berwicks Lane - Marston Green,2023-04-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
722936,Berwicks Lane - Marston Green,2023-04-02T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-04-02T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-04-02T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-04-02T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.82
722936,Berwicks Lane - Marston Green,2023-04-02T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
722936,Berwicks Lane - Marston Green,2023-04-02T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
722936,Berwicks Lane - Marston Green,2023-04-02T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
722936,Berwicks Lane - Marston Green,2023-04-02T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-04-02T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-04-02T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-04-02T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-02T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-04-02T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-04-02T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
722936,Berwicks Lane - Marston Green,2023-04-02T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.63
722936,Berwicks Lane - Marston Green,2023-04-02T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
722936,Berwicks Lane - Marston Green,2023-04-02T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-04-02T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
722936,Berwicks Lane - Marston Green,2023-04-02T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-04-02T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-04-02T22:20:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-04-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
722936,Berwicks Lane - Marston Green,2023-04-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
722936,Berwicks Lane - Marston Green,2023-04-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722936,Berwicks Lane - Marston Green,2023-04-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
722936,Berwicks Lane - Marston Green,2023-04-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-04-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-04-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
722936,Berwicks Lane - Marston Green,2023-04-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.69
722936,Berwicks Lane - Marston Green,2023-04-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.77
722936,Berwicks Lane - Marston Green,2023-04-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.14
722936,Berwicks Lane - Marston Green,2023-04-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-04-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
722936,Berwicks Lane - Marston Green,2023-04-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
722936,Berwicks Lane - Marston Green,2023-04-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
722936,Berwicks Lane - Marston Green,2023-04-02T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-02T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-04-02T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-04-02T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.08
722936,Berwicks Lane - Marston Green,2023-04-02T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.12
722936,Berwicks Lane - Marston Green,2023-04-02T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
722936,Berwicks Lane - Marston Green,2023-04-02T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-04-02T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-04-02T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
722936,Berwicks Lane - Marston Green,2023-04-02T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
722936,Berwicks Lane - Marston Green,2023-04-02T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-04-02T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-04-02T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-04-02T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
722936,Berwicks Lane - Marston Green,2023-04-02T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.82
722936,Berwicks Lane - Marston Green,2023-04-02T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
722936,Berwicks Lane - Marston Green,2023-04-02T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-04-02T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
722936,Berwicks Lane - Marston Green,2023-04-02T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-04-02T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-04-02T22:10:00.000+00:00,transformer,,Temperature,C,15.9
722936,Berwicks Lane - Marston Green,2023-04-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
722936,Berwicks Lane - Marston Green,2023-04-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-04-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
722936,Berwicks Lane - Marston Green,2023-04-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722936,Berwicks Lane - Marston Green,2023-04-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
722936,Berwicks Lane - Marston Green,2023-04-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-04-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
722936,Berwicks Lane - Marston Green,2023-04-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
722936,Berwicks Lane - Marston Green,2023-04-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.02
722936,Berwicks Lane - Marston Green,2023-04-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.94
722936,Berwicks Lane - Marston Green,2023-04-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.18
722936,Berwicks Lane - Marston Green,2023-04-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-04-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
722936,Berwicks Lane - Marston Green,2023-04-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
722936,Berwicks Lane - Marston Green,2023-04-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
722936,Berwicks Lane - Marston Green,2023-04-02T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-04-02T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-02T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-04-02T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.31
722936,Berwicks Lane - Marston Green,2023-04-02T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.62
722936,Berwicks Lane - Marston Green,2023-04-02T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.68
722936,Berwicks Lane - Marston Green,2023-04-02T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
722936,Berwicks Lane - Marston Green,2023-04-02T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-04-02T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-04-02T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-04-02T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-02T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-02T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-02T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
722936,Berwicks Lane - Marston Green,2023-04-02T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
722936,Berwicks Lane - Marston Green,2023-04-02T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.51
722936,Berwicks Lane - Marston Green,2023-04-02T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-04-02T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
722936,Berwicks Lane - Marston Green,2023-04-02T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-04-02T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-04-02T22:00:00.000+00:00,transformer,,Temperature,C,16.0
722936,Berwicks Lane - Marston Green,2023-04-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
722936,Berwicks Lane - Marston Green,2023-04-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-04-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
722936,Berwicks Lane - Marston Green,2023-04-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722936,Berwicks Lane - Marston Green,2023-04-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
722936,Berwicks Lane - Marston Green,2023-04-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-04-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-04-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
722936,Berwicks Lane - Marston Green,2023-04-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.09
722936,Berwicks Lane - Marston Green,2023-04-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.24
722936,Berwicks Lane - Marston Green,2023-04-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.19
722936,Berwicks Lane - Marston Green,2023-04-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-04-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
722936,Berwicks Lane - Marston Green,2023-04-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
722936,Berwicks Lane - Marston Green,2023-04-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
722936,Berwicks Lane - Marston Green,2023-04-02T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-04-02T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-04-02T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-04-02T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.12
722936,Berwicks Lane - Marston Green,2023-04-02T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.39
722936,Berwicks Lane - Marston Green,2023-04-02T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.95
722936,Berwicks Lane - Marston Green,2023-04-02T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-04-02T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
722936,Berwicks Lane - Marston Green,2023-04-02T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
722936,Berwicks Lane - Marston Green,2023-04-02T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-04-02T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-04-02T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-02T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-04-02T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
722936,Berwicks Lane - Marston Green,2023-04-02T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.23
722936,Berwicks Lane - Marston Green,2023-04-02T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.07
722936,Berwicks Lane - Marston Green,2023-04-02T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-04-02T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
722936,Berwicks Lane - Marston Green,2023-04-02T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-04-02T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
722936,Berwicks Lane - Marston Green,2023-04-02T21:50:00.000+00:00,transformer,,Temperature,C,16.2
722936,Berwicks Lane - Marston Green,2023-04-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
722936,Berwicks Lane - Marston Green,2023-04-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
722936,Berwicks Lane - Marston Green,2023-04-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-04-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
722936,Berwicks Lane - Marston Green,2023-04-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-04-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-04-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
722936,Berwicks Lane - Marston Green,2023-04-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.83
722936,Berwicks Lane - Marston Green,2023-04-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.62
722936,Berwicks Lane - Marston Green,2023-04-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.02
722936,Berwicks Lane - Marston Green,2023-04-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-04-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
722936,Berwicks Lane - Marston Green,2023-04-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
722936,Berwicks Lane - Marston Green,2023-04-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
722936,Berwicks Lane - Marston Green,2023-04-02T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-04-02T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-04-02T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-04-02T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.02
722936,Berwicks Lane - Marston Green,2023-04-02T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.5
722936,Berwicks Lane - Marston Green,2023-04-02T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.01
722936,Berwicks Lane - Marston Green,2023-04-02T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-04-02T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-04-02T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-04-02T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
722936,Berwicks Lane - Marston Green,2023-04-02T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-04-02T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-04-02T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-04-02T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
722936,Berwicks Lane - Marston Green,2023-04-02T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.86
722936,Berwicks Lane - Marston Green,2023-04-02T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.56
722936,Berwicks Lane - Marston Green,2023-04-02T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-04-02T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-04-02T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
722936,Berwicks Lane - Marston Green,2023-04-02T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
722936,Berwicks Lane - Marston Green,2023-04-02T21:40:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-04-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
722936,Berwicks Lane - Marston Green,2023-04-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
722936,Berwicks Lane - Marston Green,2023-04-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-04-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
722936,Berwicks Lane - Marston Green,2023-04-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-04-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
722936,Berwicks Lane - Marston Green,2023-04-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-04-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.28
722936,Berwicks Lane - Marston Green,2023-04-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.35
722936,Berwicks Lane - Marston Green,2023-04-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.57
722936,Berwicks Lane - Marston Green,2023-04-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
722936,Berwicks Lane - Marston Green,2023-04-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
722936,Berwicks Lane - Marston Green,2023-04-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
722936,Berwicks Lane - Marston Green,2023-04-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
722936,Berwicks Lane - Marston Green,2023-04-02T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-02T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-04-02T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-04-02T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.59
722936,Berwicks Lane - Marston Green,2023-04-02T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.8
722936,Berwicks Lane - Marston Green,2023-04-02T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.48
722936,Berwicks Lane - Marston Green,2023-04-02T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-04-02T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
722936,Berwicks Lane - Marston Green,2023-04-02T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-04-02T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
722936,Berwicks Lane - Marston Green,2023-04-02T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-04-02T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-04-02T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-02T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
722936,Berwicks Lane - Marston Green,2023-04-02T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
722936,Berwicks Lane - Marston Green,2023-04-02T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.74
722936,Berwicks Lane - Marston Green,2023-04-02T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-04-02T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-04-02T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-04-02T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
722936,Berwicks Lane - Marston Green,2023-04-02T21:30:00.000+00:00,transformer,,Temperature,C,16.5
722936,Berwicks Lane - Marston Green,2023-04-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
722936,Berwicks Lane - Marston Green,2023-04-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
722936,Berwicks Lane - Marston Green,2023-04-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-04-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
722936,Berwicks Lane - Marston Green,2023-04-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-04-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-04-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
722936,Berwicks Lane - Marston Green,2023-04-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.12
722936,Berwicks Lane - Marston Green,2023-04-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.18
722936,Berwicks Lane - Marston Green,2023-04-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.22
722936,Berwicks Lane - Marston Green,2023-04-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-04-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
722936,Berwicks Lane - Marston Green,2023-04-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
722936,Berwicks Lane - Marston Green,2023-04-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
722936,Berwicks Lane - Marston Green,2023-04-02T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-04-02T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-04-02T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-04-02T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.84
722936,Berwicks Lane - Marston Green,2023-04-02T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.17
722936,Berwicks Lane - Marston Green,2023-04-02T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.85
722936,Berwicks Lane - Marston Green,2023-04-02T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-04-02T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-04-02T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-04-02T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
722936,Berwicks Lane - Marston Green,2023-04-02T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
722936,Berwicks Lane - Marston Green,2023-04-02T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-04-02T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-04-02T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
722936,Berwicks Lane - Marston Green,2023-04-02T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
722936,Berwicks Lane - Marston Green,2023-04-02T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.55
722936,Berwicks Lane - Marston Green,2023-04-02T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-04-02T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
722936,Berwicks Lane - Marston Green,2023-04-02T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
722936,Berwicks Lane - Marston Green,2023-04-02T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-04-02T21:20:00.000+00:00,transformer,,Temperature,C,16.5
722936,Berwicks Lane - Marston Green,2023-04-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
722936,Berwicks Lane - Marston Green,2023-04-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
722936,Berwicks Lane - Marston Green,2023-04-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-04-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
722936,Berwicks Lane - Marston Green,2023-04-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-04-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-04-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722936,Berwicks Lane - Marston Green,2023-04-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.99
722936,Berwicks Lane - Marston Green,2023-04-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.73
722936,Berwicks Lane - Marston Green,2023-04-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.4
722936,Berwicks Lane - Marston Green,2023-04-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
722936,Berwicks Lane - Marston Green,2023-04-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
722936,Berwicks Lane - Marston Green,2023-04-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
722936,Berwicks Lane - Marston Green,2023-04-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
722936,Berwicks Lane - Marston Green,2023-04-02T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-04-02T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-04-02T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-04-02T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
722936,Berwicks Lane - Marston Green,2023-04-02T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.05
722936,Berwicks Lane - Marston Green,2023-04-02T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.02
722936,Berwicks Lane - Marston Green,2023-04-02T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-04-02T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-04-02T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-04-02T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
722936,Berwicks Lane - Marston Green,2023-04-02T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
722936,Berwicks Lane - Marston Green,2023-04-02T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-04-02T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-04-02T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
722936,Berwicks Lane - Marston Green,2023-04-02T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.04
722936,Berwicks Lane - Marston Green,2023-04-02T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.92
722936,Berwicks Lane - Marston Green,2023-04-02T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-04-02T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
722936,Berwicks Lane - Marston Green,2023-04-02T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-04-02T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-04-02T21:10:00.000+00:00,transformer,,Temperature,C,16.7
722936,Berwicks Lane - Marston Green,2023-04-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
722936,Berwicks Lane - Marston Green,2023-04-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
722936,Berwicks Lane - Marston Green,2023-04-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-04-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
722936,Berwicks Lane - Marston Green,2023-04-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-04-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
722936,Berwicks Lane - Marston Green,2023-04-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.05
722936,Berwicks Lane - Marston Green,2023-04-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.09
722936,Berwicks Lane - Marston Green,2023-04-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.93
722936,Berwicks Lane - Marston Green,2023-04-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
722936,Berwicks Lane - Marston Green,2023-04-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
722936,Berwicks Lane - Marston Green,2023-04-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
722936,Berwicks Lane - Marston Green,2023-04-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
722936,Berwicks Lane - Marston Green,2023-04-02T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-04-02T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-04-02T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
722936,Berwicks Lane - Marston Green,2023-04-02T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.46
722936,Berwicks Lane - Marston Green,2023-04-02T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.73
722936,Berwicks Lane - Marston Green,2023-04-02T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.31
722936,Berwicks Lane - Marston Green,2023-04-02T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-04-02T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-04-02T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-04-02T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
722936,Berwicks Lane - Marston Green,2023-04-02T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
722936,Berwicks Lane - Marston Green,2023-04-02T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-04-02T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-04-02T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
722936,Berwicks Lane - Marston Green,2023-04-02T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.23
722936,Berwicks Lane - Marston Green,2023-04-02T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.4
722936,Berwicks Lane - Marston Green,2023-04-02T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-04-02T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
722936,Berwicks Lane - Marston Green,2023-04-02T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-04-02T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-04-02T21:00:00.000+00:00,transformer,,Temperature,C,16.9
722936,Berwicks Lane - Marston Green,2023-04-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
722936,Berwicks Lane - Marston Green,2023-04-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
722936,Berwicks Lane - Marston Green,2023-04-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-04-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
722936,Berwicks Lane - Marston Green,2023-04-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-04-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
722936,Berwicks Lane - Marston Green,2023-04-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.93
722936,Berwicks Lane - Marston Green,2023-04-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.97
722936,Berwicks Lane - Marston Green,2023-04-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.7
722936,Berwicks Lane - Marston Green,2023-04-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
722936,Berwicks Lane - Marston Green,2023-04-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-04-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
722936,Berwicks Lane - Marston Green,2023-04-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
722936,Berwicks Lane - Marston Green,2023-04-02T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-04-02T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-04-02T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
722936,Berwicks Lane - Marston Green,2023-04-02T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.45
722936,Berwicks Lane - Marston Green,2023-04-02T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.28
722936,Berwicks Lane - Marston Green,2023-04-02T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.81
722936,Berwicks Lane - Marston Green,2023-04-02T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-04-02T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-04-02T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-04-02T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
722936,Berwicks Lane - Marston Green,2023-04-02T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
722936,Berwicks Lane - Marston Green,2023-04-02T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-04-02T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-04-02T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
722936,Berwicks Lane - Marston Green,2023-04-02T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.56
722936,Berwicks Lane - Marston Green,2023-04-02T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.35
722936,Berwicks Lane - Marston Green,2023-04-02T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-04-02T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
722936,Berwicks Lane - Marston Green,2023-04-02T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
722936,Berwicks Lane - Marston Green,2023-04-02T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
722936,Berwicks Lane - Marston Green,2023-04-02T20:50:00.000+00:00,transformer,,Temperature,C,17.0
722936,Berwicks Lane - Marston Green,2023-04-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
722936,Berwicks Lane - Marston Green,2023-04-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
722936,Berwicks Lane - Marston Green,2023-04-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-04-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
722936,Berwicks Lane - Marston Green,2023-04-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-04-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-04-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722936,Berwicks Lane - Marston Green,2023-04-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.98
722936,Berwicks Lane - Marston Green,2023-04-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.84
722936,Berwicks Lane - Marston Green,2023-04-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.17
722936,Berwicks Lane - Marston Green,2023-04-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
722936,Berwicks Lane - Marston Green,2023-04-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
722936,Berwicks Lane - Marston Green,2023-04-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
722936,Berwicks Lane - Marston Green,2023-04-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
722936,Berwicks Lane - Marston Green,2023-04-02T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-04-02T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-02T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-04-02T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.34
722936,Berwicks Lane - Marston Green,2023-04-02T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.7
722936,Berwicks Lane - Marston Green,2023-04-02T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.44
722936,Berwicks Lane - Marston Green,2023-04-02T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-04-02T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-04-02T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-04-02T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
722936,Berwicks Lane - Marston Green,2023-04-02T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
722936,Berwicks Lane - Marston Green,2023-04-02T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-02T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-04-02T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
722936,Berwicks Lane - Marston Green,2023-04-02T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.36
722936,Berwicks Lane - Marston Green,2023-04-02T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.81
722936,Berwicks Lane - Marston Green,2023-04-02T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-04-02T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-04-02T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-04-02T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
722936,Berwicks Lane - Marston Green,2023-04-02T20:40:00.000+00:00,transformer,,Temperature,C,17.1
722936,Berwicks Lane - Marston Green,2023-04-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
722936,Berwicks Lane - Marston Green,2023-04-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
722936,Berwicks Lane - Marston Green,2023-04-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-04-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
722936,Berwicks Lane - Marston Green,2023-04-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
722936,Berwicks Lane - Marston Green,2023-04-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-04-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
722936,Berwicks Lane - Marston Green,2023-04-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.26
722936,Berwicks Lane - Marston Green,2023-04-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.05
722936,Berwicks Lane - Marston Green,2023-04-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.25
722936,Berwicks Lane - Marston Green,2023-04-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,89.1
722936,Berwicks Lane - Marston Green,2023-04-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
722936,Berwicks Lane - Marston Green,2023-04-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
722936,Berwicks Lane - Marston Green,2023-04-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
722936,Berwicks Lane - Marston Green,2023-04-02T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-04-02T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-04-02T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-04-02T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.73
722936,Berwicks Lane - Marston Green,2023-04-02T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.7
722936,Berwicks Lane - Marston Green,2023-04-02T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.56
722936,Berwicks Lane - Marston Green,2023-04-02T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-04-02T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
722936,Berwicks Lane - Marston Green,2023-04-02T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-04-02T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
722936,Berwicks Lane - Marston Green,2023-04-02T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
722936,Berwicks Lane - Marston Green,2023-04-02T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-04-02T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-04-02T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
722936,Berwicks Lane - Marston Green,2023-04-02T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
722936,Berwicks Lane - Marston Green,2023-04-02T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.59
722936,Berwicks Lane - Marston Green,2023-04-02T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-04-02T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-04-02T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
722936,Berwicks Lane - Marston Green,2023-04-02T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-04-02T20:30:00.000+00:00,transformer,,Temperature,C,17.2
722936,Berwicks Lane - Marston Green,2023-04-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
722936,Berwicks Lane - Marston Green,2023-04-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
722936,Berwicks Lane - Marston Green,2023-04-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-04-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
722936,Berwicks Lane - Marston Green,2023-04-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-04-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-04-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
722936,Berwicks Lane - Marston Green,2023-04-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.09
