Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.23
722936,Berwicks Lane - Marston Green,2023-04-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.15
722936,Berwicks Lane - Marston Green,2023-04-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
722936,Berwicks Lane - Marston Green,2023-04-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
722936,Berwicks Lane - Marston Green,2023-04-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
722936,Berwicks Lane - Marston Green,2023-04-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
722936,Berwicks Lane - Marston Green,2023-04-02T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-04-02T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-04-02T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-04-02T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.05
722936,Berwicks Lane - Marston Green,2023-04-02T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.08
722936,Berwicks Lane - Marston Green,2023-04-02T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.52
722936,Berwicks Lane - Marston Green,2023-04-02T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-04-02T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
722936,Berwicks Lane - Marston Green,2023-04-02T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-04-02T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.1
722936,Berwicks Lane - Marston Green,2023-04-02T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
722936,Berwicks Lane - Marston Green,2023-04-02T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-02T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-04-02T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
722936,Berwicks Lane - Marston Green,2023-04-02T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.54
722936,Berwicks Lane - Marston Green,2023-04-02T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.68
722936,Berwicks Lane - Marston Green,2023-04-02T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-04-02T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-04-02T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-04-02T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-04-02T20:20:00.000+00:00,transformer,,Temperature,C,17.3
722936,Berwicks Lane - Marston Green,2023-04-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
722936,Berwicks Lane - Marston Green,2023-04-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
722936,Berwicks Lane - Marston Green,2023-04-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-04-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
722936,Berwicks Lane - Marston Green,2023-04-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
722936,Berwicks Lane - Marston Green,2023-04-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-04-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-04-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.16
722936,Berwicks Lane - Marston Green,2023-04-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.62
722936,Berwicks Lane - Marston Green,2023-04-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.21
722936,Berwicks Lane - Marston Green,2023-04-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
722936,Berwicks Lane - Marston Green,2023-04-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
722936,Berwicks Lane - Marston Green,2023-04-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
722936,Berwicks Lane - Marston Green,2023-04-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
722936,Berwicks Lane - Marston Green,2023-04-02T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-02T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-04-02T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-04-02T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.53
722936,Berwicks Lane - Marston Green,2023-04-02T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.04
722936,Berwicks Lane - Marston Green,2023-04-02T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.43
722936,Berwicks Lane - Marston Green,2023-04-02T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-04-02T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-04-02T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-04-02T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
722936,Berwicks Lane - Marston Green,2023-04-02T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
722936,Berwicks Lane - Marston Green,2023-04-02T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-04-02T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-04-02T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
722936,Berwicks Lane - Marston Green,2023-04-02T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.58
722936,Berwicks Lane - Marston Green,2023-04-02T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.7
722936,Berwicks Lane - Marston Green,2023-04-02T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-04-02T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
722936,Berwicks Lane - Marston Green,2023-04-02T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
722936,Berwicks Lane - Marston Green,2023-04-02T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-04-02T20:10:00.000+00:00,transformer,,Temperature,C,17.5
722936,Berwicks Lane - Marston Green,2023-04-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
722936,Berwicks Lane - Marston Green,2023-04-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
722936,Berwicks Lane - Marston Green,2023-04-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-04-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
722936,Berwicks Lane - Marston Green,2023-04-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
722936,Berwicks Lane - Marston Green,2023-04-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-04-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-04-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.25
722936,Berwicks Lane - Marston Green,2023-04-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.62
722936,Berwicks Lane - Marston Green,2023-04-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.13
722936,Berwicks Lane - Marston Green,2023-04-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
722936,Berwicks Lane - Marston Green,2023-04-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
722936,Berwicks Lane - Marston Green,2023-04-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
722936,Berwicks Lane - Marston Green,2023-04-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
722936,Berwicks Lane - Marston Green,2023-04-02T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-04-02T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-04-02T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-04-02T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.46
722936,Berwicks Lane - Marston Green,2023-04-02T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.39
722936,Berwicks Lane - Marston Green,2023-04-02T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.53
722936,Berwicks Lane - Marston Green,2023-04-02T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-04-02T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-04-02T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-04-02T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
722936,Berwicks Lane - Marston Green,2023-04-02T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
722936,Berwicks Lane - Marston Green,2023-04-02T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-02T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-02T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
722936,Berwicks Lane - Marston Green,2023-04-02T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.58
722936,Berwicks Lane - Marston Green,2023-04-02T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
722936,Berwicks Lane - Marston Green,2023-04-02T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-04-02T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-04-02T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
722936,Berwicks Lane - Marston Green,2023-04-02T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-04-02T20:00:00.000+00:00,transformer,,Temperature,C,17.5
722936,Berwicks Lane - Marston Green,2023-04-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
722936,Berwicks Lane - Marston Green,2023-04-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
722936,Berwicks Lane - Marston Green,2023-04-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-04-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
722936,Berwicks Lane - Marston Green,2023-04-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-04-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-04-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.71
722936,Berwicks Lane - Marston Green,2023-04-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.98
722936,Berwicks Lane - Marston Green,2023-04-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.84
722936,Berwicks Lane - Marston Green,2023-04-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
722936,Berwicks Lane - Marston Green,2023-04-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
722936,Berwicks Lane - Marston Green,2023-04-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
722936,Berwicks Lane - Marston Green,2023-04-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
722936,Berwicks Lane - Marston Green,2023-04-02T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-02T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-04-02T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-04-02T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.03
722936,Berwicks Lane - Marston Green,2023-04-02T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.7
722936,Berwicks Lane - Marston Green,2023-04-02T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.62
722936,Berwicks Lane - Marston Green,2023-04-02T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-04-02T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
722936,Berwicks Lane - Marston Green,2023-04-02T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
722936,Berwicks Lane - Marston Green,2023-04-02T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.1
722936,Berwicks Lane - Marston Green,2023-04-02T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
722936,Berwicks Lane - Marston Green,2023-04-02T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-04-02T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-04-02T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
722936,Berwicks Lane - Marston Green,2023-04-02T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.57
722936,Berwicks Lane - Marston Green,2023-04-02T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.34
722936,Berwicks Lane - Marston Green,2023-04-02T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-04-02T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
722936,Berwicks Lane - Marston Green,2023-04-02T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-04-02T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-04-02T19:50:00.000+00:00,transformer,,Temperature,C,17.7
722936,Berwicks Lane - Marston Green,2023-04-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
722936,Berwicks Lane - Marston Green,2023-04-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
722936,Berwicks Lane - Marston Green,2023-04-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-04-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
722936,Berwicks Lane - Marston Green,2023-04-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-04-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-04-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722936,Berwicks Lane - Marston Green,2023-04-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.48
722936,Berwicks Lane - Marston Green,2023-04-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.27
722936,Berwicks Lane - Marston Green,2023-04-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.96
722936,Berwicks Lane - Marston Green,2023-04-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
722936,Berwicks Lane - Marston Green,2023-04-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
722936,Berwicks Lane - Marston Green,2023-04-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
722936,Berwicks Lane - Marston Green,2023-04-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
722936,Berwicks Lane - Marston Green,2023-04-02T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-04-02T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-04-02T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
722936,Berwicks Lane - Marston Green,2023-04-02T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.67
722936,Berwicks Lane - Marston Green,2023-04-02T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.4
722936,Berwicks Lane - Marston Green,2023-04-02T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.27
722936,Berwicks Lane - Marston Green,2023-04-02T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-04-02T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-04-02T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.9
722936,Berwicks Lane - Marston Green,2023-04-02T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
722936,Berwicks Lane - Marston Green,2023-04-02T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
722936,Berwicks Lane - Marston Green,2023-04-02T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-04-02T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-02T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
722936,Berwicks Lane - Marston Green,2023-04-02T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.44
722936,Berwicks Lane - Marston Green,2023-04-02T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.68
722936,Berwicks Lane - Marston Green,2023-04-02T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-04-02T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-04-02T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
722936,Berwicks Lane - Marston Green,2023-04-02T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-04-02T19:40:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-04-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
722936,Berwicks Lane - Marston Green,2023-04-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
722936,Berwicks Lane - Marston Green,2023-04-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-04-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
722936,Berwicks Lane - Marston Green,2023-04-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-04-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-04-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
722936,Berwicks Lane - Marston Green,2023-04-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.25
722936,Berwicks Lane - Marston Green,2023-04-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.84
722936,Berwicks Lane - Marston Green,2023-04-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.96
722936,Berwicks Lane - Marston Green,2023-04-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
722936,Berwicks Lane - Marston Green,2023-04-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
722936,Berwicks Lane - Marston Green,2023-04-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
722936,Berwicks Lane - Marston Green,2023-04-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
722936,Berwicks Lane - Marston Green,2023-04-02T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-04-02T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-04-02T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-04-02T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.53
722936,Berwicks Lane - Marston Green,2023-04-02T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.65
722936,Berwicks Lane - Marston Green,2023-04-02T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.92
722936,Berwicks Lane - Marston Green,2023-04-02T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-04-02T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
722936,Berwicks Lane - Marston Green,2023-04-02T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
722936,Berwicks Lane - Marston Green,2023-04-02T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.7
722936,Berwicks Lane - Marston Green,2023-04-02T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
722936,Berwicks Lane - Marston Green,2023-04-02T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-04-02T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-02T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
722936,Berwicks Lane - Marston Green,2023-04-02T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.13
722936,Berwicks Lane - Marston Green,2023-04-02T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.68
722936,Berwicks Lane - Marston Green,2023-04-02T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-04-02T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
722936,Berwicks Lane - Marston Green,2023-04-02T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-04-02T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-04-02T19:30:00.000+00:00,transformer,,Temperature,C,18.0
722936,Berwicks Lane - Marston Green,2023-04-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
722936,Berwicks Lane - Marston Green,2023-04-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
722936,Berwicks Lane - Marston Green,2023-04-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-04-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
722936,Berwicks Lane - Marston Green,2023-04-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-04-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-04-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
722936,Berwicks Lane - Marston Green,2023-04-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.95
722936,Berwicks Lane - Marston Green,2023-04-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.77
722936,Berwicks Lane - Marston Green,2023-04-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.6
722936,Berwicks Lane - Marston Green,2023-04-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
722936,Berwicks Lane - Marston Green,2023-04-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
722936,Berwicks Lane - Marston Green,2023-04-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
722936,Berwicks Lane - Marston Green,2023-04-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
722936,Berwicks Lane - Marston Green,2023-04-02T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-04-02T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-04-02T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-04-02T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.55
722936,Berwicks Lane - Marston Green,2023-04-02T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.27
722936,Berwicks Lane - Marston Green,2023-04-02T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.55
722936,Berwicks Lane - Marston Green,2023-04-02T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-04-02T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-04-02T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
722936,Berwicks Lane - Marston Green,2023-04-02T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.2
722936,Berwicks Lane - Marston Green,2023-04-02T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
722936,Berwicks Lane - Marston Green,2023-04-02T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-04-02T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-04-02T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
722936,Berwicks Lane - Marston Green,2023-04-02T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.32
722936,Berwicks Lane - Marston Green,2023-04-02T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.68
722936,Berwicks Lane - Marston Green,2023-04-02T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-04-02T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-04-02T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
722936,Berwicks Lane - Marston Green,2023-04-02T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-04-02T19:20:00.000+00:00,transformer,,Temperature,C,18.0
722936,Berwicks Lane - Marston Green,2023-04-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
722936,Berwicks Lane - Marston Green,2023-04-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
722936,Berwicks Lane - Marston Green,2023-04-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-04-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
722936,Berwicks Lane - Marston Green,2023-04-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-04-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-04-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
722936,Berwicks Lane - Marston Green,2023-04-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.85
722936,Berwicks Lane - Marston Green,2023-04-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.59
722936,Berwicks Lane - Marston Green,2023-04-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.23
722936,Berwicks Lane - Marston Green,2023-04-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
722936,Berwicks Lane - Marston Green,2023-04-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
722936,Berwicks Lane - Marston Green,2023-04-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
722936,Berwicks Lane - Marston Green,2023-04-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
722936,Berwicks Lane - Marston Green,2023-04-02T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-04-02T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-04-02T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-04-02T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.82
722936,Berwicks Lane - Marston Green,2023-04-02T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.03
722936,Berwicks Lane - Marston Green,2023-04-02T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.57
722936,Berwicks Lane - Marston Green,2023-04-02T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-04-02T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.4
722936,Berwicks Lane - Marston Green,2023-04-02T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
722936,Berwicks Lane - Marston Green,2023-04-02T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
722936,Berwicks Lane - Marston Green,2023-04-02T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
722936,Berwicks Lane - Marston Green,2023-04-02T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-02T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-02T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
722936,Berwicks Lane - Marston Green,2023-04-02T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.61
722936,Berwicks Lane - Marston Green,2023-04-02T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.01
722936,Berwicks Lane - Marston Green,2023-04-02T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-04-02T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-04-02T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
722936,Berwicks Lane - Marston Green,2023-04-02T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-04-02T19:10:00.000+00:00,transformer,,Temperature,C,18.0
722936,Berwicks Lane - Marston Green,2023-04-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
722936,Berwicks Lane - Marston Green,2023-04-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
722936,Berwicks Lane - Marston Green,2023-04-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-04-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
722936,Berwicks Lane - Marston Green,2023-04-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
722936,Berwicks Lane - Marston Green,2023-04-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-04-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-04-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.07
722936,Berwicks Lane - Marston Green,2023-04-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.64
722936,Berwicks Lane - Marston Green,2023-04-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.58
722936,Berwicks Lane - Marston Green,2023-04-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-04-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
722936,Berwicks Lane - Marston Green,2023-04-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
722936,Berwicks Lane - Marston Green,2023-04-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
722936,Berwicks Lane - Marston Green,2023-04-02T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-04-02T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-02T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-04-02T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.55
722936,Berwicks Lane - Marston Green,2023-04-02T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.85
722936,Berwicks Lane - Marston Green,2023-04-02T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.87
722936,Berwicks Lane - Marston Green,2023-04-02T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-04-02T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
722936,Berwicks Lane - Marston Green,2023-04-02T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
722936,Berwicks Lane - Marston Green,2023-04-02T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
722936,Berwicks Lane - Marston Green,2023-04-02T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
722936,Berwicks Lane - Marston Green,2023-04-02T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-04-02T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-04-02T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.92
722936,Berwicks Lane - Marston Green,2023-04-02T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.15
722936,Berwicks Lane - Marston Green,2023-04-02T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.71
722936,Berwicks Lane - Marston Green,2023-04-02T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
722936,Berwicks Lane - Marston Green,2023-04-02T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
722936,Berwicks Lane - Marston Green,2023-04-02T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
722936,Berwicks Lane - Marston Green,2023-04-02T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-04-02T19:00:00.000+00:00,transformer,,Temperature,C,18.2
722936,Berwicks Lane - Marston Green,2023-04-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-04-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
722936,Berwicks Lane - Marston Green,2023-04-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
722936,Berwicks Lane - Marston Green,2023-04-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-04-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
722936,Berwicks Lane - Marston Green,2023-04-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-04-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-04-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
722936,Berwicks Lane - Marston Green,2023-04-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.47
722936,Berwicks Lane - Marston Green,2023-04-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.01
722936,Berwicks Lane - Marston Green,2023-04-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.58
722936,Berwicks Lane - Marston Green,2023-04-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
722936,Berwicks Lane - Marston Green,2023-04-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
722936,Berwicks Lane - Marston Green,2023-04-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
722936,Berwicks Lane - Marston Green,2023-04-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
722936,Berwicks Lane - Marston Green,2023-04-02T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-04-02T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-04-02T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-04-02T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.16
722936,Berwicks Lane - Marston Green,2023-04-02T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.15
722936,Berwicks Lane - Marston Green,2023-04-02T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.75
722936,Berwicks Lane - Marston Green,2023-04-02T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-04-02T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.1
722936,Berwicks Lane - Marston Green,2023-04-02T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
722936,Berwicks Lane - Marston Green,2023-04-02T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
722936,Berwicks Lane - Marston Green,2023-04-02T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
722936,Berwicks Lane - Marston Green,2023-04-02T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-04-02T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-04-02T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.74
722936,Berwicks Lane - Marston Green,2023-04-02T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.4
722936,Berwicks Lane - Marston Green,2023-04-02T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
722936,Berwicks Lane - Marston Green,2023-04-02T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-04-02T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-04-02T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
722936,Berwicks Lane - Marston Green,2023-04-02T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-04-02T18:50:00.000+00:00,transformer,,Temperature,C,18.3
722936,Berwicks Lane - Marston Green,2023-04-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-04-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
722936,Berwicks Lane - Marston Green,2023-04-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
722936,Berwicks Lane - Marston Green,2023-04-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-04-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
722936,Berwicks Lane - Marston Green,2023-04-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
722936,Berwicks Lane - Marston Green,2023-04-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-04-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-04-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.91
722936,Berwicks Lane - Marston Green,2023-04-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.55
722936,Berwicks Lane - Marston Green,2023-04-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.75
722936,Berwicks Lane - Marston Green,2023-04-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-04-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
722936,Berwicks Lane - Marston Green,2023-04-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
722936,Berwicks Lane - Marston Green,2023-04-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
722936,Berwicks Lane - Marston Green,2023-04-02T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-04-02T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-04-02T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-04-02T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.72
722936,Berwicks Lane - Marston Green,2023-04-02T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.69
722936,Berwicks Lane - Marston Green,2023-04-02T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.5
722936,Berwicks Lane - Marston Green,2023-04-02T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-04-02T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
722936,Berwicks Lane - Marston Green,2023-04-02T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
722936,Berwicks Lane - Marston Green,2023-04-02T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
722936,Berwicks Lane - Marston Green,2023-04-02T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.73
722936,Berwicks Lane - Marston Green,2023-04-02T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-04-02T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-04-02T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.5
722936,Berwicks Lane - Marston Green,2023-04-02T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.5
722936,Berwicks Lane - Marston Green,2023-04-02T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.49
722936,Berwicks Lane - Marston Green,2023-04-02T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
722936,Berwicks Lane - Marston Green,2023-04-02T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-04-02T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
722936,Berwicks Lane - Marston Green,2023-04-02T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
722936,Berwicks Lane - Marston Green,2023-04-02T18:40:00.000+00:00,transformer,,Temperature,C,18.4
722936,Berwicks Lane - Marston Green,2023-04-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
722936,Berwicks Lane - Marston Green,2023-04-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
722936,Berwicks Lane - Marston Green,2023-04-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-04-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
722936,Berwicks Lane - Marston Green,2023-04-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
722936,Berwicks Lane - Marston Green,2023-04-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-04-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
722936,Berwicks Lane - Marston Green,2023-04-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.23
722936,Berwicks Lane - Marston Green,2023-04-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.19
722936,Berwicks Lane - Marston Green,2023-04-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
722936,Berwicks Lane - Marston Green,2023-04-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-04-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
722936,Berwicks Lane - Marston Green,2023-04-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
722936,Berwicks Lane - Marston Green,2023-04-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
722936,Berwicks Lane - Marston Green,2023-04-02T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-04-02T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-04-02T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-04-02T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.54
722936,Berwicks Lane - Marston Green,2023-04-02T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.46
722936,Berwicks Lane - Marston Green,2023-04-02T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.81
722936,Berwicks Lane - Marston Green,2023-04-02T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-04-02T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-04-02T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
722936,Berwicks Lane - Marston Green,2023-04-02T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.9
722936,Berwicks Lane - Marston Green,2023-04-02T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
722936,Berwicks Lane - Marston Green,2023-04-02T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-02T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-04-02T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
722936,Berwicks Lane - Marston Green,2023-04-02T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.49
722936,Berwicks Lane - Marston Green,2023-04-02T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.27
722936,Berwicks Lane - Marston Green,2023-04-02T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-04-02T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-04-02T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-04-02T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-04-02T18:30:00.000+00:00,transformer,,Temperature,C,18.5
722936,Berwicks Lane - Marston Green,2023-04-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
722936,Berwicks Lane - Marston Green,2023-04-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
722936,Berwicks Lane - Marston Green,2023-04-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-04-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
722936,Berwicks Lane - Marston Green,2023-04-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
722936,Berwicks Lane - Marston Green,2023-04-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
722936,Berwicks Lane - Marston Green,2023-04-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
722936,Berwicks Lane - Marston Green,2023-04-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.96
722936,Berwicks Lane - Marston Green,2023-04-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.08
722936,Berwicks Lane - Marston Green,2023-04-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
722936,Berwicks Lane - Marston Green,2023-04-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
722936,Berwicks Lane - Marston Green,2023-04-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
722936,Berwicks Lane - Marston Green,2023-04-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
722936,Berwicks Lane - Marston Green,2023-04-02T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-04-02T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-04-02T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-04-02T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.46
722936,Berwicks Lane - Marston Green,2023-04-02T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.97
722936,Berwicks Lane - Marston Green,2023-04-02T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.12
722936,Berwicks Lane - Marston Green,2023-04-02T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-04-02T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
722936,Berwicks Lane - Marston Green,2023-04-02T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
722936,Berwicks Lane - Marston Green,2023-04-02T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.9
722936,Berwicks Lane - Marston Green,2023-04-02T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
722936,Berwicks Lane - Marston Green,2023-04-02T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-04-02T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-04-02T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
722936,Berwicks Lane - Marston Green,2023-04-02T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.84
722936,Berwicks Lane - Marston Green,2023-04-02T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.73
