Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-02T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
722936,Berwicks Lane - Marston Green,2023-04-02T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-04-02T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.36
722936,Berwicks Lane - Marston Green,2023-04-02T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.28
722936,Berwicks Lane - Marston Green,2023-04-02T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.71
722936,Berwicks Lane - Marston Green,2023-04-02T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-04-02T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.7
722936,Berwicks Lane - Marston Green,2023-04-02T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
722936,Berwicks Lane - Marston Green,2023-04-02T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
722936,Berwicks Lane - Marston Green,2023-04-02T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
722936,Berwicks Lane - Marston Green,2023-04-02T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-04-02T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-04-02T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.64
722936,Berwicks Lane - Marston Green,2023-04-02T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.23
722936,Berwicks Lane - Marston Green,2023-04-02T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.38
722936,Berwicks Lane - Marston Green,2023-04-02T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-04-02T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-04-02T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
722936,Berwicks Lane - Marston Green,2023-04-02T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-04-02T16:10:00.000+00:00,transformer,,Temperature,C,21.3
722936,Berwicks Lane - Marston Green,2023-04-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
722936,Berwicks Lane - Marston Green,2023-04-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
722936,Berwicks Lane - Marston Green,2023-04-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-04-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
722936,Berwicks Lane - Marston Green,2023-04-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
722936,Berwicks Lane - Marston Green,2023-04-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-04-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-04-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
722936,Berwicks Lane - Marston Green,2023-04-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.51
722936,Berwicks Lane - Marston Green,2023-04-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.09
722936,Berwicks Lane - Marston Green,2023-04-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-04-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
722936,Berwicks Lane - Marston Green,2023-04-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
722936,Berwicks Lane - Marston Green,2023-04-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
722936,Berwicks Lane - Marston Green,2023-04-02T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-02T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
722936,Berwicks Lane - Marston Green,2023-04-02T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-04-02T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.75
722936,Berwicks Lane - Marston Green,2023-04-02T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.38
722936,Berwicks Lane - Marston Green,2023-04-02T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.71
722936,Berwicks Lane - Marston Green,2023-04-02T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-04-02T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
722936,Berwicks Lane - Marston Green,2023-04-02T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
722936,Berwicks Lane - Marston Green,2023-04-02T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.7
722936,Berwicks Lane - Marston Green,2023-04-02T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
722936,Berwicks Lane - Marston Green,2023-04-02T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-04-02T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-04-02T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
722936,Berwicks Lane - Marston Green,2023-04-02T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.37
722936,Berwicks Lane - Marston Green,2023-04-02T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.75
722936,Berwicks Lane - Marston Green,2023-04-02T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-04-02T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-04-02T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
722936,Berwicks Lane - Marston Green,2023-04-02T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
722936,Berwicks Lane - Marston Green,2023-04-02T16:00:00.000+00:00,transformer,,Temperature,C,21.9
722936,Berwicks Lane - Marston Green,2023-04-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
722936,Berwicks Lane - Marston Green,2023-04-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
722936,Berwicks Lane - Marston Green,2023-04-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-04-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
722936,Berwicks Lane - Marston Green,2023-04-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
722936,Berwicks Lane - Marston Green,2023-04-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-04-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.69
722936,Berwicks Lane - Marston Green,2023-04-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.75
722936,Berwicks Lane - Marston Green,2023-04-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,43.46
722936,Berwicks Lane - Marston Green,2023-04-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
722936,Berwicks Lane - Marston Green,2023-04-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
722936,Berwicks Lane - Marston Green,2023-04-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
722936,Berwicks Lane - Marston Green,2023-04-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
722936,Berwicks Lane - Marston Green,2023-04-02T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-02T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
722936,Berwicks Lane - Marston Green,2023-04-02T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-02T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.61
722936,Berwicks Lane - Marston Green,2023-04-02T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.79
722936,Berwicks Lane - Marston Green,2023-04-02T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.35
722936,Berwicks Lane - Marston Green,2023-04-02T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-04-02T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
722936,Berwicks Lane - Marston Green,2023-04-02T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
722936,Berwicks Lane - Marston Green,2023-04-02T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.5
722936,Berwicks Lane - Marston Green,2023-04-02T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
722936,Berwicks Lane - Marston Green,2023-04-02T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-04-02T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-04-02T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
722936,Berwicks Lane - Marston Green,2023-04-02T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.38
722936,Berwicks Lane - Marston Green,2023-04-02T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.87
722936,Berwicks Lane - Marston Green,2023-04-02T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-04-02T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
722936,Berwicks Lane - Marston Green,2023-04-02T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
722936,Berwicks Lane - Marston Green,2023-04-02T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
722936,Berwicks Lane - Marston Green,2023-04-02T15:50:00.000+00:00,transformer,,Temperature,C,20.8
722936,Berwicks Lane - Marston Green,2023-04-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
722936,Berwicks Lane - Marston Green,2023-04-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
722936,Berwicks Lane - Marston Green,2023-04-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-04-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
722936,Berwicks Lane - Marston Green,2023-04-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
722936,Berwicks Lane - Marston Green,2023-04-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-04-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-04-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.01
722936,Berwicks Lane - Marston Green,2023-04-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.17
722936,Berwicks Lane - Marston Green,2023-04-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,49.22
722936,Berwicks Lane - Marston Green,2023-04-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
722936,Berwicks Lane - Marston Green,2023-04-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
722936,Berwicks Lane - Marston Green,2023-04-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
722936,Berwicks Lane - Marston Green,2023-04-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
722936,Berwicks Lane - Marston Green,2023-04-02T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-04-02T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
722936,Berwicks Lane - Marston Green,2023-04-02T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-04-02T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.5
722936,Berwicks Lane - Marston Green,2023-04-02T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.56
722936,Berwicks Lane - Marston Green,2023-04-02T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.0
722936,Berwicks Lane - Marston Green,2023-04-02T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
722936,Berwicks Lane - Marston Green,2023-04-02T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.8
722936,Berwicks Lane - Marston Green,2023-04-02T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
722936,Berwicks Lane - Marston Green,2023-04-02T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.3
722936,Berwicks Lane - Marston Green,2023-04-02T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.61
722936,Berwicks Lane - Marston Green,2023-04-02T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-02T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-04-02T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.95
722936,Berwicks Lane - Marston Green,2023-04-02T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.12
722936,Berwicks Lane - Marston Green,2023-04-02T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.52
722936,Berwicks Lane - Marston Green,2023-04-02T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-04-02T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-04-02T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-04-02T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
722936,Berwicks Lane - Marston Green,2023-04-02T15:40:00.000+00:00,transformer,,Temperature,C,20.0
722936,Berwicks Lane - Marston Green,2023-04-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-04-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
722936,Berwicks Lane - Marston Green,2023-04-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
722936,Berwicks Lane - Marston Green,2023-04-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-04-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
722936,Berwicks Lane - Marston Green,2023-04-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
722936,Berwicks Lane - Marston Green,2023-04-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-04-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-04-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.45
722936,Berwicks Lane - Marston Green,2023-04-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.68
722936,Berwicks Lane - Marston Green,2023-04-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,44.52
722936,Berwicks Lane - Marston Green,2023-04-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
722936,Berwicks Lane - Marston Green,2023-04-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
722936,Berwicks Lane - Marston Green,2023-04-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
722936,Berwicks Lane - Marston Green,2023-04-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
722936,Berwicks Lane - Marston Green,2023-04-02T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-04-02T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
722936,Berwicks Lane - Marston Green,2023-04-02T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-04-02T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.04
722936,Berwicks Lane - Marston Green,2023-04-02T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.49
722936,Berwicks Lane - Marston Green,2023-04-02T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.72
722936,Berwicks Lane - Marston Green,2023-04-02T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
722936,Berwicks Lane - Marston Green,2023-04-02T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.7
722936,Berwicks Lane - Marston Green,2023-04-02T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
722936,Berwicks Lane - Marston Green,2023-04-02T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.5
722936,Berwicks Lane - Marston Green,2023-04-02T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.8
722936,Berwicks Lane - Marston Green,2023-04-02T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-02T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-04-02T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
722936,Berwicks Lane - Marston Green,2023-04-02T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.94
722936,Berwicks Lane - Marston Green,2023-04-02T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.83
722936,Berwicks Lane - Marston Green,2023-04-02T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-04-02T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
722936,Berwicks Lane - Marston Green,2023-04-02T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.0
722936,Berwicks Lane - Marston Green,2023-04-02T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-04-02T15:30:00.000+00:00,transformer,,Temperature,C,20.4
722936,Berwicks Lane - Marston Green,2023-04-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-04-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
722936,Berwicks Lane - Marston Green,2023-04-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
722936,Berwicks Lane - Marston Green,2023-04-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-04-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
722936,Berwicks Lane - Marston Green,2023-04-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
722936,Berwicks Lane - Marston Green,2023-04-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-04-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
722936,Berwicks Lane - Marston Green,2023-04-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,38.04
722936,Berwicks Lane - Marston Green,2023-04-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.42
722936,Berwicks Lane - Marston Green,2023-04-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.55
722936,Berwicks Lane - Marston Green,2023-04-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-04-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
722936,Berwicks Lane - Marston Green,2023-04-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
722936,Berwicks Lane - Marston Green,2023-04-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
722936,Berwicks Lane - Marston Green,2023-04-02T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-04-02T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-04-02T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-04-02T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.04
722936,Berwicks Lane - Marston Green,2023-04-02T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.56
722936,Berwicks Lane - Marston Green,2023-04-02T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.17
722936,Berwicks Lane - Marston Green,2023-04-02T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-04-02T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
722936,Berwicks Lane - Marston Green,2023-04-02T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
722936,Berwicks Lane - Marston Green,2023-04-02T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.5
722936,Berwicks Lane - Marston Green,2023-04-02T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
722936,Berwicks Lane - Marston Green,2023-04-02T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-04-02T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-04-02T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.46
722936,Berwicks Lane - Marston Green,2023-04-02T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.06
722936,Berwicks Lane - Marston Green,2023-04-02T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.12
722936,Berwicks Lane - Marston Green,2023-04-02T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-04-02T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-04-02T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.0
722936,Berwicks Lane - Marston Green,2023-04-02T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-04-02T15:20:00.000+00:00,transformer,,Temperature,C,20.0
722936,Berwicks Lane - Marston Green,2023-04-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
722936,Berwicks Lane - Marston Green,2023-04-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
722936,Berwicks Lane - Marston Green,2023-04-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-04-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
722936,Berwicks Lane - Marston Green,2023-04-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-04-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-04-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
722936,Berwicks Lane - Marston Green,2023-04-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.5
722936,Berwicks Lane - Marston Green,2023-04-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.62
722936,Berwicks Lane - Marston Green,2023-04-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.29
722936,Berwicks Lane - Marston Green,2023-04-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-04-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
722936,Berwicks Lane - Marston Green,2023-04-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
722936,Berwicks Lane - Marston Green,2023-04-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
722936,Berwicks Lane - Marston Green,2023-04-02T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-04-02T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-04-02T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-04-02T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.43
722936,Berwicks Lane - Marston Green,2023-04-02T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.06
722936,Berwicks Lane - Marston Green,2023-04-02T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.26
722936,Berwicks Lane - Marston Green,2023-04-02T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-04-02T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
722936,Berwicks Lane - Marston Green,2023-04-02T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-04-02T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.7
722936,Berwicks Lane - Marston Green,2023-04-02T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.04
722936,Berwicks Lane - Marston Green,2023-04-02T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-04-02T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-04-02T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.02
722936,Berwicks Lane - Marston Green,2023-04-02T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.62
722936,Berwicks Lane - Marston Green,2023-04-02T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.81
722936,Berwicks Lane - Marston Green,2023-04-02T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-04-02T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-04-02T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
722936,Berwicks Lane - Marston Green,2023-04-02T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-04-02T15:10:00.000+00:00,transformer,,Temperature,C,19.5
722936,Berwicks Lane - Marston Green,2023-04-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
722936,Berwicks Lane - Marston Green,2023-04-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
722936,Berwicks Lane - Marston Green,2023-04-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-04-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
722936,Berwicks Lane - Marston Green,2023-04-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
722936,Berwicks Lane - Marston Green,2023-04-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-04-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
722936,Berwicks Lane - Marston Green,2023-04-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.45
722936,Berwicks Lane - Marston Green,2023-04-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.68
722936,Berwicks Lane - Marston Green,2023-04-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.08
722936,Berwicks Lane - Marston Green,2023-04-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-04-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
722936,Berwicks Lane - Marston Green,2023-04-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
722936,Berwicks Lane - Marston Green,2023-04-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
722936,Berwicks Lane - Marston Green,2023-04-02T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-04-02T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-04-02T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-04-02T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.18
722936,Berwicks Lane - Marston Green,2023-04-02T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.29
722936,Berwicks Lane - Marston Green,2023-04-02T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.33
722936,Berwicks Lane - Marston Green,2023-04-02T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-04-02T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
722936,Berwicks Lane - Marston Green,2023-04-02T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
722936,Berwicks Lane - Marston Green,2023-04-02T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
722936,Berwicks Lane - Marston Green,2023-04-02T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.22
722936,Berwicks Lane - Marston Green,2023-04-02T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-04-02T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-04-02T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.51
722936,Berwicks Lane - Marston Green,2023-04-02T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.65
722936,Berwicks Lane - Marston Green,2023-04-02T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.85
722936,Berwicks Lane - Marston Green,2023-04-02T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
722936,Berwicks Lane - Marston Green,2023-04-02T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-04-02T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
722936,Berwicks Lane - Marston Green,2023-04-02T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-04-02T15:00:00.000+00:00,transformer,,Temperature,C,19.0
722936,Berwicks Lane - Marston Green,2023-04-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
722936,Berwicks Lane - Marston Green,2023-04-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
722936,Berwicks Lane - Marston Green,2023-04-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-04-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
722936,Berwicks Lane - Marston Green,2023-04-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
722936,Berwicks Lane - Marston Green,2023-04-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-04-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.69
722936,Berwicks Lane - Marston Green,2023-04-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.94
722936,Berwicks Lane - Marston Green,2023-04-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.18
722936,Berwicks Lane - Marston Green,2023-04-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-04-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
722936,Berwicks Lane - Marston Green,2023-04-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
722936,Berwicks Lane - Marston Green,2023-04-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
722936,Berwicks Lane - Marston Green,2023-04-02T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-02T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-04-02T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-04-02T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.01
722936,Berwicks Lane - Marston Green,2023-04-02T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.85
722936,Berwicks Lane - Marston Green,2023-04-02T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.61
722936,Berwicks Lane - Marston Green,2023-04-02T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-04-02T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
722936,Berwicks Lane - Marston Green,2023-04-02T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
722936,Berwicks Lane - Marston Green,2023-04-02T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
722936,Berwicks Lane - Marston Green,2023-04-02T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
722936,Berwicks Lane - Marston Green,2023-04-02T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-04-02T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-04-02T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.87
722936,Berwicks Lane - Marston Green,2023-04-02T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.33
722936,Berwicks Lane - Marston Green,2023-04-02T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.73
722936,Berwicks Lane - Marston Green,2023-04-02T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
722936,Berwicks Lane - Marston Green,2023-04-02T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-04-02T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
722936,Berwicks Lane - Marston Green,2023-04-02T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
722936,Berwicks Lane - Marston Green,2023-04-02T14:50:00.000+00:00,transformer,,Temperature,C,18.3
722936,Berwicks Lane - Marston Green,2023-04-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
722936,Berwicks Lane - Marston Green,2023-04-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
722936,Berwicks Lane - Marston Green,2023-04-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-04-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
722936,Berwicks Lane - Marston Green,2023-04-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
722936,Berwicks Lane - Marston Green,2023-04-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-04-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-04-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.88
722936,Berwicks Lane - Marston Green,2023-04-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.18
722936,Berwicks Lane - Marston Green,2023-04-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.33
722936,Berwicks Lane - Marston Green,2023-04-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-04-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
722936,Berwicks Lane - Marston Green,2023-04-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
722936,Berwicks Lane - Marston Green,2023-04-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
722936,Berwicks Lane - Marston Green,2023-04-02T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-02T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-04-02T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-02T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.55
722936,Berwicks Lane - Marston Green,2023-04-02T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.59
722936,Berwicks Lane - Marston Green,2023-04-02T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.96
722936,Berwicks Lane - Marston Green,2023-04-02T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
722936,Berwicks Lane - Marston Green,2023-04-02T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
722936,Berwicks Lane - Marston Green,2023-04-02T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-04-02T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
722936,Berwicks Lane - Marston Green,2023-04-02T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
722936,Berwicks Lane - Marston Green,2023-04-02T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-04-02T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-04-02T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.23
722936,Berwicks Lane - Marston Green,2023-04-02T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.53
722936,Berwicks Lane - Marston Green,2023-04-02T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.6
722936,Berwicks Lane - Marston Green,2023-04-02T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
722936,Berwicks Lane - Marston Green,2023-04-02T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
722936,Berwicks Lane - Marston Green,2023-04-02T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-04-02T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
722936,Berwicks Lane - Marston Green,2023-04-02T14:40:00.000+00:00,transformer,,Temperature,C,18.6
722936,Berwicks Lane - Marston Green,2023-04-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
722936,Berwicks Lane - Marston Green,2023-04-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
722936,Berwicks Lane - Marston Green,2023-04-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-04-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
722936,Berwicks Lane - Marston Green,2023-04-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-04-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-04-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-04-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.78
722936,Berwicks Lane - Marston Green,2023-04-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.12
722936,Berwicks Lane - Marston Green,2023-04-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.55
722936,Berwicks Lane - Marston Green,2023-04-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-04-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
722936,Berwicks Lane - Marston Green,2023-04-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
722936,Berwicks Lane - Marston Green,2023-04-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
722936,Berwicks Lane - Marston Green,2023-04-02T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-02T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-04-02T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-04-02T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.46
722936,Berwicks Lane - Marston Green,2023-04-02T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.71
722936,Berwicks Lane - Marston Green,2023-04-02T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.38
722936,Berwicks Lane - Marston Green,2023-04-02T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-04-02T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-04-02T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
722936,Berwicks Lane - Marston Green,2023-04-02T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
722936,Berwicks Lane - Marston Green,2023-04-02T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
722936,Berwicks Lane - Marston Green,2023-04-02T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-04-02T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-04-02T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.92
722936,Berwicks Lane - Marston Green,2023-04-02T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.6
722936,Berwicks Lane - Marston Green,2023-04-02T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.66
722936,Berwicks Lane - Marston Green,2023-04-02T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
722936,Berwicks Lane - Marston Green,2023-04-02T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-04-02T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
722936,Berwicks Lane - Marston Green,2023-04-02T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
722936,Berwicks Lane - Marston Green,2023-04-02T14:30:00.000+00:00,transformer,,Temperature,C,18.3
722936,Berwicks Lane - Marston Green,2023-04-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
722936,Berwicks Lane - Marston Green,2023-04-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
722936,Berwicks Lane - Marston Green,2023-04-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-04-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
722936,Berwicks Lane - Marston Green,2023-04-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-04-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-04-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.38
722936,Berwicks Lane - Marston Green,2023-04-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.32
722936,Berwicks Lane - Marston Green,2023-04-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.05
722936,Berwicks Lane - Marston Green,2023-04-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-04-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
722936,Berwicks Lane - Marston Green,2023-04-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
722936,Berwicks Lane - Marston Green,2023-04-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
722936,Berwicks Lane - Marston Green,2023-04-02T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-02T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-04-02T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-04-02T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
722936,Berwicks Lane - Marston Green,2023-04-02T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
722936,Berwicks Lane - Marston Green,2023-04-02T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.4
722936,Berwicks Lane - Marston Green,2023-04-02T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-04-02T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-04-02T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
722936,Berwicks Lane - Marston Green,2023-04-02T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.1
722936,Berwicks Lane - Marston Green,2023-04-02T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
722936,Berwicks Lane - Marston Green,2023-04-02T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-04-02T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
722936,Berwicks Lane - Marston Green,2023-04-02T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.34
722936,Berwicks Lane - Marston Green,2023-04-02T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.24
722936,Berwicks Lane - Marston Green,2023-04-02T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.46
722936,Berwicks Lane - Marston Green,2023-04-02T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-04-02T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
722936,Berwicks Lane - Marston Green,2023-04-02T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
722936,Berwicks Lane - Marston Green,2023-04-02T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
722936,Berwicks Lane - Marston Green,2023-04-02T14:20:00.000+00:00,transformer,,Temperature,C,18.1
722936,Berwicks Lane - Marston Green,2023-04-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
722936,Berwicks Lane - Marston Green,2023-04-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
722936,Berwicks Lane - Marston Green,2023-04-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-04-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
722936,Berwicks Lane - Marston Green,2023-04-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-04-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-04-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-04-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.7
722936,Berwicks Lane - Marston Green,2023-04-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.47
722936,Berwicks Lane - Marston Green,2023-04-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,38.87
722936,Berwicks Lane - Marston Green,2023-04-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
722936,Berwicks Lane - Marston Green,2023-04-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
722936,Berwicks Lane - Marston Green,2023-04-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
722936,Berwicks Lane - Marston Green,2023-04-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
722936,Berwicks Lane - Marston Green,2023-04-02T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-04-02T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-04-02T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-04-02T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
722936,Berwicks Lane - Marston Green,2023-04-02T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.26
722936,Berwicks Lane - Marston Green,2023-04-02T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.79
722936,Berwicks Lane - Marston Green,2023-04-02T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.1
722936,Berwicks Lane - Marston Green,2023-04-02T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-04-02T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-04-02T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.1
722936,Berwicks Lane - Marston Green,2023-04-02T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
722936,Berwicks Lane - Marston Green,2023-04-02T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-04-02T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-04-02T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.19
722936,Berwicks Lane - Marston Green,2023-04-02T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.47
722936,Berwicks Lane - Marston Green,2023-04-02T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.6
722936,Berwicks Lane - Marston Green,2023-04-02T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-04-02T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-04-02T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
722936,Berwicks Lane - Marston Green,2023-04-02T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
722936,Berwicks Lane - Marston Green,2023-04-02T14:10:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-04-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
