Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
722936,Berwicks Lane - Marston Green,2023-04-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-04-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
722936,Berwicks Lane - Marston Green,2023-04-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-04-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-04-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-04-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.81
722936,Berwicks Lane - Marston Green,2023-04-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.73
722936,Berwicks Lane - Marston Green,2023-04-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,45.39
722936,Berwicks Lane - Marston Green,2023-04-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,103.2
722936,Berwicks Lane - Marston Green,2023-04-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
722936,Berwicks Lane - Marston Green,2023-04-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
722936,Berwicks Lane - Marston Green,2023-04-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
722936,Berwicks Lane - Marston Green,2023-04-02T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-04-02T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-04-02T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-04-02T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
722936,Berwicks Lane - Marston Green,2023-04-02T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.35
722936,Berwicks Lane - Marston Green,2023-04-02T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.21
722936,Berwicks Lane - Marston Green,2023-04-02T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-04-02T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-04-02T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
722936,Berwicks Lane - Marston Green,2023-04-02T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.0
722936,Berwicks Lane - Marston Green,2023-04-02T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
722936,Berwicks Lane - Marston Green,2023-04-02T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-04-02T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-04-02T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.6
722936,Berwicks Lane - Marston Green,2023-04-02T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.9
722936,Berwicks Lane - Marston Green,2023-04-02T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.72
722936,Berwicks Lane - Marston Green,2023-04-02T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-04-02T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-04-02T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
722936,Berwicks Lane - Marston Green,2023-04-02T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
722936,Berwicks Lane - Marston Green,2023-04-02T14:00:00.000+00:00,transformer,,Temperature,C,17.2
722936,Berwicks Lane - Marston Green,2023-04-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
722936,Berwicks Lane - Marston Green,2023-04-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
722936,Berwicks Lane - Marston Green,2023-04-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-04-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
722936,Berwicks Lane - Marston Green,2023-04-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-04-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-04-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-04-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.75
722936,Berwicks Lane - Marston Green,2023-04-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.26
722936,Berwicks Lane - Marston Green,2023-04-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,43.92
722936,Berwicks Lane - Marston Green,2023-04-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,94.7
722936,Berwicks Lane - Marston Green,2023-04-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
722936,Berwicks Lane - Marston Green,2023-04-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
722936,Berwicks Lane - Marston Green,2023-04-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
722936,Berwicks Lane - Marston Green,2023-04-02T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-04-02T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-04-02T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-04-02T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
722936,Berwicks Lane - Marston Green,2023-04-02T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.7
722936,Berwicks Lane - Marston Green,2023-04-02T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.83
722936,Berwicks Lane - Marston Green,2023-04-02T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-04-02T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-04-02T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-04-02T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
722936,Berwicks Lane - Marston Green,2023-04-02T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
722936,Berwicks Lane - Marston Green,2023-04-02T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-04-02T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
722936,Berwicks Lane - Marston Green,2023-04-02T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
722936,Berwicks Lane - Marston Green,2023-04-02T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.6
722936,Berwicks Lane - Marston Green,2023-04-02T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.13
722936,Berwicks Lane - Marston Green,2023-04-02T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-04-02T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-04-02T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
722936,Berwicks Lane - Marston Green,2023-04-02T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.1
722936,Berwicks Lane - Marston Green,2023-04-02T13:50:00.000+00:00,transformer,,Temperature,C,17.1
722936,Berwicks Lane - Marston Green,2023-04-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
722936,Berwicks Lane - Marston Green,2023-04-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
722936,Berwicks Lane - Marston Green,2023-04-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-04-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
722936,Berwicks Lane - Marston Green,2023-04-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-04-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
722936,Berwicks Lane - Marston Green,2023-04-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
722936,Berwicks Lane - Marston Green,2023-04-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.77
722936,Berwicks Lane - Marston Green,2023-04-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.3
722936,Berwicks Lane - Marston Green,2023-04-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,38.96
722936,Berwicks Lane - Marston Green,2023-04-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
722936,Berwicks Lane - Marston Green,2023-04-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
722936,Berwicks Lane - Marston Green,2023-04-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
722936,Berwicks Lane - Marston Green,2023-04-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
722936,Berwicks Lane - Marston Green,2023-04-02T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-04-02T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-04-02T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-04-02T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
722936,Berwicks Lane - Marston Green,2023-04-02T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.54
722936,Berwicks Lane - Marston Green,2023-04-02T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.75
722936,Berwicks Lane - Marston Green,2023-04-02T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-04-02T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-04-02T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
722936,Berwicks Lane - Marston Green,2023-04-02T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.0
722936,Berwicks Lane - Marston Green,2023-04-02T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
722936,Berwicks Lane - Marston Green,2023-04-02T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-04-02T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-04-02T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.93
722936,Berwicks Lane - Marston Green,2023-04-02T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.96
722936,Berwicks Lane - Marston Green,2023-04-02T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.24
722936,Berwicks Lane - Marston Green,2023-04-02T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-04-02T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-04-02T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
722936,Berwicks Lane - Marston Green,2023-04-02T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-04-02T13:40:00.000+00:00,transformer,,Temperature,C,16.7
722936,Berwicks Lane - Marston Green,2023-04-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
722936,Berwicks Lane - Marston Green,2023-04-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
722936,Berwicks Lane - Marston Green,2023-04-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-04-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
722936,Berwicks Lane - Marston Green,2023-04-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-04-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-04-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.69
722936,Berwicks Lane - Marston Green,2023-04-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.5
722936,Berwicks Lane - Marston Green,2023-04-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.99
722936,Berwicks Lane - Marston Green,2023-04-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
722936,Berwicks Lane - Marston Green,2023-04-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
722936,Berwicks Lane - Marston Green,2023-04-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
722936,Berwicks Lane - Marston Green,2023-04-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
722936,Berwicks Lane - Marston Green,2023-04-02T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-04-02T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
722936,Berwicks Lane - Marston Green,2023-04-02T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-02T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.56
722936,Berwicks Lane - Marston Green,2023-04-02T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
722936,Berwicks Lane - Marston Green,2023-04-02T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.04
722936,Berwicks Lane - Marston Green,2023-04-02T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-04-02T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-04-02T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-04-02T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
722936,Berwicks Lane - Marston Green,2023-04-02T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
722936,Berwicks Lane - Marston Green,2023-04-02T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-04-02T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
722936,Berwicks Lane - Marston Green,2023-04-02T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
722936,Berwicks Lane - Marston Green,2023-04-02T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
722936,Berwicks Lane - Marston Green,2023-04-02T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.42
722936,Berwicks Lane - Marston Green,2023-04-02T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-04-02T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
722936,Berwicks Lane - Marston Green,2023-04-02T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-04-02T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
722936,Berwicks Lane - Marston Green,2023-04-02T13:30:00.000+00:00,transformer,,Temperature,C,16.6
722936,Berwicks Lane - Marston Green,2023-04-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
722936,Berwicks Lane - Marston Green,2023-04-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
722936,Berwicks Lane - Marston Green,2023-04-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-04-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
722936,Berwicks Lane - Marston Green,2023-04-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
722936,Berwicks Lane - Marston Green,2023-04-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-04-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-04-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.67
722936,Berwicks Lane - Marston Green,2023-04-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.86
722936,Berwicks Lane - Marston Green,2023-04-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,36.46
722936,Berwicks Lane - Marston Green,2023-04-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
722936,Berwicks Lane - Marston Green,2023-04-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
722936,Berwicks Lane - Marston Green,2023-04-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
722936,Berwicks Lane - Marston Green,2023-04-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
722936,Berwicks Lane - Marston Green,2023-04-02T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-04-02T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-04-02T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-04-02T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
722936,Berwicks Lane - Marston Green,2023-04-02T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.63
722936,Berwicks Lane - Marston Green,2023-04-02T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.61
722936,Berwicks Lane - Marston Green,2023-04-02T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
722936,Berwicks Lane - Marston Green,2023-04-02T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-04-02T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-04-02T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.4
722936,Berwicks Lane - Marston Green,2023-04-02T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
722936,Berwicks Lane - Marston Green,2023-04-02T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-04-02T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
722936,Berwicks Lane - Marston Green,2023-04-02T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
722936,Berwicks Lane - Marston Green,2023-04-02T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
722936,Berwicks Lane - Marston Green,2023-04-02T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.16
722936,Berwicks Lane - Marston Green,2023-04-02T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-04-02T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
722936,Berwicks Lane - Marston Green,2023-04-02T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-04-02T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
722936,Berwicks Lane - Marston Green,2023-04-02T13:20:00.000+00:00,transformer,,Temperature,C,16.7
722936,Berwicks Lane - Marston Green,2023-04-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-04-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
722936,Berwicks Lane - Marston Green,2023-04-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
722936,Berwicks Lane - Marston Green,2023-04-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-04-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
722936,Berwicks Lane - Marston Green,2023-04-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
722936,Berwicks Lane - Marston Green,2023-04-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-04-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-04-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.97
722936,Berwicks Lane - Marston Green,2023-04-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.16
722936,Berwicks Lane - Marston Green,2023-04-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,41.77
722936,Berwicks Lane - Marston Green,2023-04-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,102.9
722936,Berwicks Lane - Marston Green,2023-04-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
722936,Berwicks Lane - Marston Green,2023-04-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
722936,Berwicks Lane - Marston Green,2023-04-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
722936,Berwicks Lane - Marston Green,2023-04-02T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-04-02T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-04-02T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-04-02T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.83
722936,Berwicks Lane - Marston Green,2023-04-02T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.76
722936,Berwicks Lane - Marston Green,2023-04-02T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.88
722936,Berwicks Lane - Marston Green,2023-04-02T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-04-02T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-04-02T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
722936,Berwicks Lane - Marston Green,2023-04-02T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.1
722936,Berwicks Lane - Marston Green,2023-04-02T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
722936,Berwicks Lane - Marston Green,2023-04-02T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
722936,Berwicks Lane - Marston Green,2023-04-02T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-04-02T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
722936,Berwicks Lane - Marston Green,2023-04-02T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.09
722936,Berwicks Lane - Marston Green,2023-04-02T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.46
722936,Berwicks Lane - Marston Green,2023-04-02T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-04-02T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-04-02T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
722936,Berwicks Lane - Marston Green,2023-04-02T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
722936,Berwicks Lane - Marston Green,2023-04-02T13:10:00.000+00:00,transformer,,Temperature,C,17.0
722936,Berwicks Lane - Marston Green,2023-04-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-04-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
722936,Berwicks Lane - Marston Green,2023-04-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
722936,Berwicks Lane - Marston Green,2023-04-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-04-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
722936,Berwicks Lane - Marston Green,2023-04-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
722936,Berwicks Lane - Marston Green,2023-04-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
722936,Berwicks Lane - Marston Green,2023-04-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-04-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.33
722936,Berwicks Lane - Marston Green,2023-04-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.85
722936,Berwicks Lane - Marston Green,2023-04-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.34
722936,Berwicks Lane - Marston Green,2023-04-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
722936,Berwicks Lane - Marston Green,2023-04-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
722936,Berwicks Lane - Marston Green,2023-04-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
722936,Berwicks Lane - Marston Green,2023-04-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
722936,Berwicks Lane - Marston Green,2023-04-02T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-04-02T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-04-02T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-04-02T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
722936,Berwicks Lane - Marston Green,2023-04-02T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.03
722936,Berwicks Lane - Marston Green,2023-04-02T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.04
722936,Berwicks Lane - Marston Green,2023-04-02T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-04-02T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-04-02T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
722936,Berwicks Lane - Marston Green,2023-04-02T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
722936,Berwicks Lane - Marston Green,2023-04-02T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
722936,Berwicks Lane - Marston Green,2023-04-02T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-04-02T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
722936,Berwicks Lane - Marston Green,2023-04-02T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
722936,Berwicks Lane - Marston Green,2023-04-02T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.34
722936,Berwicks Lane - Marston Green,2023-04-02T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.43
722936,Berwicks Lane - Marston Green,2023-04-02T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-04-02T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-04-02T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
722936,Berwicks Lane - Marston Green,2023-04-02T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-04-02T13:00:00.000+00:00,transformer,,Temperature,C,16.6
722936,Berwicks Lane - Marston Green,2023-04-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-04-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
722936,Berwicks Lane - Marston Green,2023-04-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
722936,Berwicks Lane - Marston Green,2023-04-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-04-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
722936,Berwicks Lane - Marston Green,2023-04-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
722936,Berwicks Lane - Marston Green,2023-04-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-04-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-04-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.35
722936,Berwicks Lane - Marston Green,2023-04-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.37
722936,Berwicks Lane - Marston Green,2023-04-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.47
722936,Berwicks Lane - Marston Green,2023-04-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-04-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
722936,Berwicks Lane - Marston Green,2023-04-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
722936,Berwicks Lane - Marston Green,2023-04-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
722936,Berwicks Lane - Marston Green,2023-04-02T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-04-02T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-04-02T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-04-02T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
722936,Berwicks Lane - Marston Green,2023-04-02T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.31
722936,Berwicks Lane - Marston Green,2023-04-02T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.63
722936,Berwicks Lane - Marston Green,2023-04-02T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-04-02T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-04-02T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
722936,Berwicks Lane - Marston Green,2023-04-02T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
722936,Berwicks Lane - Marston Green,2023-04-02T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
722936,Berwicks Lane - Marston Green,2023-04-02T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-02T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-04-02T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
722936,Berwicks Lane - Marston Green,2023-04-02T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.51
722936,Berwicks Lane - Marston Green,2023-04-02T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.47
722936,Berwicks Lane - Marston Green,2023-04-02T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
722936,Berwicks Lane - Marston Green,2023-04-02T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-04-02T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-04-02T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-04-02T12:50:00.000+00:00,transformer,,Temperature,C,16.2
722936,Berwicks Lane - Marston Green,2023-04-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-04-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
722936,Berwicks Lane - Marston Green,2023-04-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
722936,Berwicks Lane - Marston Green,2023-04-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-04-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
722936,Berwicks Lane - Marston Green,2023-04-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
722936,Berwicks Lane - Marston Green,2023-04-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-04-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.35
722936,Berwicks Lane - Marston Green,2023-04-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.82
722936,Berwicks Lane - Marston Green,2023-04-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.11
722936,Berwicks Lane - Marston Green,2023-04-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-04-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
722936,Berwicks Lane - Marston Green,2023-04-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
722936,Berwicks Lane - Marston Green,2023-04-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
722936,Berwicks Lane - Marston Green,2023-04-02T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
722936,Berwicks Lane - Marston Green,2023-04-02T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
722936,Berwicks Lane - Marston Green,2023-04-02T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-02T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.76
722936,Berwicks Lane - Marston Green,2023-04-02T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.23
722936,Berwicks Lane - Marston Green,2023-04-02T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.12
722936,Berwicks Lane - Marston Green,2023-04-02T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-04-02T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-04-02T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
722936,Berwicks Lane - Marston Green,2023-04-02T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.3
722936,Berwicks Lane - Marston Green,2023-04-02T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
722936,Berwicks Lane - Marston Green,2023-04-02T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-04-02T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-04-02T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.21
722936,Berwicks Lane - Marston Green,2023-04-02T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.41
722936,Berwicks Lane - Marston Green,2023-04-02T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.32
722936,Berwicks Lane - Marston Green,2023-04-02T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
722936,Berwicks Lane - Marston Green,2023-04-02T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-04-02T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-04-02T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-04-02T12:40:00.000+00:00,transformer,,Temperature,C,15.8
722936,Berwicks Lane - Marston Green,2023-04-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
722936,Berwicks Lane - Marston Green,2023-04-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
722936,Berwicks Lane - Marston Green,2023-04-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-04-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
722936,Berwicks Lane - Marston Green,2023-04-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-04-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
722936,Berwicks Lane - Marston Green,2023-04-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
722936,Berwicks Lane - Marston Green,2023-04-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-04-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-04-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.97
722936,Berwicks Lane - Marston Green,2023-04-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,34.63
722936,Berwicks Lane - Marston Green,2023-04-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.44
722936,Berwicks Lane - Marston Green,2023-04-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
722936,Berwicks Lane - Marston Green,2023-04-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
722936,Berwicks Lane - Marston Green,2023-04-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
722936,Berwicks Lane - Marston Green,2023-04-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
722936,Berwicks Lane - Marston Green,2023-04-02T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-04-02T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
722936,Berwicks Lane - Marston Green,2023-04-02T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-04-02T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
722936,Berwicks Lane - Marston Green,2023-04-02T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.73
722936,Berwicks Lane - Marston Green,2023-04-02T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.98
722936,Berwicks Lane - Marston Green,2023-04-02T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-04-02T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-04-02T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
722936,Berwicks Lane - Marston Green,2023-04-02T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-04-02T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
722936,Berwicks Lane - Marston Green,2023-04-02T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-04-02T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-04-02T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.53
722936,Berwicks Lane - Marston Green,2023-04-02T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
722936,Berwicks Lane - Marston Green,2023-04-02T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.02
722936,Berwicks Lane - Marston Green,2023-04-02T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-04-02T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-04-02T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-04-02T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
722936,Berwicks Lane - Marston Green,2023-04-02T12:30:00.000+00:00,transformer,,Temperature,C,16.5
722936,Berwicks Lane - Marston Green,2023-04-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-04-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
722936,Berwicks Lane - Marston Green,2023-04-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
722936,Berwicks Lane - Marston Green,2023-04-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-04-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
722936,Berwicks Lane - Marston Green,2023-04-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
722936,Berwicks Lane - Marston Green,2023-04-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-04-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-04-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.52
722936,Berwicks Lane - Marston Green,2023-04-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.17
722936,Berwicks Lane - Marston Green,2023-04-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
722936,Berwicks Lane - Marston Green,2023-04-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-04-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
722936,Berwicks Lane - Marston Green,2023-04-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
722936,Berwicks Lane - Marston Green,2023-04-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
722936,Berwicks Lane - Marston Green,2023-04-02T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
722936,Berwicks Lane - Marston Green,2023-04-02T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
722936,Berwicks Lane - Marston Green,2023-04-02T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-04-02T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.48
722936,Berwicks Lane - Marston Green,2023-04-02T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.21
722936,Berwicks Lane - Marston Green,2023-04-02T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.25
722936,Berwicks Lane - Marston Green,2023-04-02T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-04-02T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
722936,Berwicks Lane - Marston Green,2023-04-02T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.0
722936,Berwicks Lane - Marston Green,2023-04-02T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-04-02T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
722936,Berwicks Lane - Marston Green,2023-04-02T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-04-02T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
722936,Berwicks Lane - Marston Green,2023-04-02T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
722936,Berwicks Lane - Marston Green,2023-04-02T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.94
722936,Berwicks Lane - Marston Green,2023-04-02T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.28
722936,Berwicks Lane - Marston Green,2023-04-02T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-04-02T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-04-02T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-04-02T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-04-02T12:20:00.000+00:00,transformer,,Temperature,C,16.7
722936,Berwicks Lane - Marston Green,2023-04-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-04-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
722936,Berwicks Lane - Marston Green,2023-04-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
722936,Berwicks Lane - Marston Green,2023-04-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-04-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
722936,Berwicks Lane - Marston Green,2023-04-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
722936,Berwicks Lane - Marston Green,2023-04-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-04-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
722936,Berwicks Lane - Marston Green,2023-04-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.19
722936,Berwicks Lane - Marston Green,2023-04-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.15
722936,Berwicks Lane - Marston Green,2023-04-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.52
722936,Berwicks Lane - Marston Green,2023-04-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-04-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
722936,Berwicks Lane - Marston Green,2023-04-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
722936,Berwicks Lane - Marston Green,2023-04-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
722936,Berwicks Lane - Marston Green,2023-04-02T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-04-02T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-04-02T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-04-02T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.45
722936,Berwicks Lane - Marston Green,2023-04-02T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.27
722936,Berwicks Lane - Marston Green,2023-04-02T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.74
722936,Berwicks Lane - Marston Green,2023-04-02T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-04-02T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
722936,Berwicks Lane - Marston Green,2023-04-02T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
722936,Berwicks Lane - Marston Green,2023-04-02T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-04-02T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-04-02T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-04-02T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
722936,Berwicks Lane - Marston Green,2023-04-02T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
722936,Berwicks Lane - Marston Green,2023-04-02T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.24
722936,Berwicks Lane - Marston Green,2023-04-02T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.44
722936,Berwicks Lane - Marston Green,2023-04-02T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-04-02T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
722936,Berwicks Lane - Marston Green,2023-04-02T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-04-02T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-04-02T12:10:00.000+00:00,transformer,,Temperature,C,16.5
722936,Berwicks Lane - Marston Green,2023-04-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-04-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
722936,Berwicks Lane - Marston Green,2023-04-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
722936,Berwicks Lane - Marston Green,2023-04-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-04-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
722936,Berwicks Lane - Marston Green,2023-04-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-04-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-04-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
722936,Berwicks Lane - Marston Green,2023-04-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.53
722936,Berwicks Lane - Marston Green,2023-04-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.51
722936,Berwicks Lane - Marston Green,2023-04-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.18
722936,Berwicks Lane - Marston Green,2023-04-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-04-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
722936,Berwicks Lane - Marston Green,2023-04-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
722936,Berwicks Lane - Marston Green,2023-04-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
722936,Berwicks Lane - Marston Green,2023-04-02T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-02T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-04-02T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-04-02T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.09
722936,Berwicks Lane - Marston Green,2023-04-02T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.47
722936,Berwicks Lane - Marston Green,2023-04-02T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.21
722936,Berwicks Lane - Marston Green,2023-04-02T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-04-02T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
