Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722936,Berwicks Lane - Marston Green,2023-04-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
722936,Berwicks Lane - Marston Green,2023-04-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-04-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
722936,Berwicks Lane - Marston Green,2023-04-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-04-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-04-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.77
722936,Berwicks Lane - Marston Green,2023-04-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.56
722936,Berwicks Lane - Marston Green,2023-04-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.31
722936,Berwicks Lane - Marston Green,2023-04-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-04-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-04-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
722936,Berwicks Lane - Marston Green,2023-04-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
722936,Berwicks Lane - Marston Green,2023-04-02T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-04-02T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-04-02T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-04-02T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
722936,Berwicks Lane - Marston Green,2023-04-02T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
722936,Berwicks Lane - Marston Green,2023-04-02T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
722936,Berwicks Lane - Marston Green,2023-04-02T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
722936,Berwicks Lane - Marston Green,2023-04-02T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-04-02T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-04-02T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-04-02T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-04-02T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-04-02T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-04-02T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
722936,Berwicks Lane - Marston Green,2023-04-02T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
722936,Berwicks Lane - Marston Green,2023-04-02T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
722936,Berwicks Lane - Marston Green,2023-04-02T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
722936,Berwicks Lane - Marston Green,2023-04-02T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
722936,Berwicks Lane - Marston Green,2023-04-02T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
722936,Berwicks Lane - Marston Green,2023-04-02T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-04-02T03:30:00.000+00:00,transformer,,Temperature,C,13.0
722936,Berwicks Lane - Marston Green,2023-04-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-04-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.62
722936,Berwicks Lane - Marston Green,2023-04-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722936,Berwicks Lane - Marston Green,2023-04-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
722936,Berwicks Lane - Marston Green,2023-04-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-04-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
722936,Berwicks Lane - Marston Green,2023-04-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-04-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-04-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-04-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.36
722936,Berwicks Lane - Marston Green,2023-04-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.17
722936,Berwicks Lane - Marston Green,2023-04-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.52
722936,Berwicks Lane - Marston Green,2023-04-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-04-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-04-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-04-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-04-02T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-04-02T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-02T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-04-02T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.98
722936,Berwicks Lane - Marston Green,2023-04-02T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
722936,Berwicks Lane - Marston Green,2023-04-02T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
722936,Berwicks Lane - Marston Green,2023-04-02T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
722936,Berwicks Lane - Marston Green,2023-04-02T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-04-02T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-04-02T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
722936,Berwicks Lane - Marston Green,2023-04-02T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-02T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-04-02T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-04-02T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
722936,Berwicks Lane - Marston Green,2023-04-02T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
722936,Berwicks Lane - Marston Green,2023-04-02T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
722936,Berwicks Lane - Marston Green,2023-04-02T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
722936,Berwicks Lane - Marston Green,2023-04-02T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
722936,Berwicks Lane - Marston Green,2023-04-02T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-04-02T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
722936,Berwicks Lane - Marston Green,2023-04-02T03:20:00.000+00:00,transformer,,Temperature,C,13.0
722936,Berwicks Lane - Marston Green,2023-04-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-04-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.28
722936,Berwicks Lane - Marston Green,2023-04-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
722936,Berwicks Lane - Marston Green,2023-04-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
722936,Berwicks Lane - Marston Green,2023-04-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-04-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
722936,Berwicks Lane - Marston Green,2023-04-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-04-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-04-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.49
722936,Berwicks Lane - Marston Green,2023-04-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.17
722936,Berwicks Lane - Marston Green,2023-04-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.88
722936,Berwicks Lane - Marston Green,2023-04-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-04-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-04-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
722936,Berwicks Lane - Marston Green,2023-04-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-04-02T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-02T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-02T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-04-02T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
722936,Berwicks Lane - Marston Green,2023-04-02T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
722936,Berwicks Lane - Marston Green,2023-04-02T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
722936,Berwicks Lane - Marston Green,2023-04-02T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
722936,Berwicks Lane - Marston Green,2023-04-02T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-04-02T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-04-02T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-04-02T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-04-02T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-02T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-04-02T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
722936,Berwicks Lane - Marston Green,2023-04-02T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
722936,Berwicks Lane - Marston Green,2023-04-02T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.17
722936,Berwicks Lane - Marston Green,2023-04-02T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-04-02T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
722936,Berwicks Lane - Marston Green,2023-04-02T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-04-02T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-04-02T03:10:00.000+00:00,transformer,,Temperature,C,13.1
722936,Berwicks Lane - Marston Green,2023-04-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-04-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.05
722936,Berwicks Lane - Marston Green,2023-04-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-04-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
722936,Berwicks Lane - Marston Green,2023-04-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-04-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
722936,Berwicks Lane - Marston Green,2023-04-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722936,Berwicks Lane - Marston Green,2023-04-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-04-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-04-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.43
722936,Berwicks Lane - Marston Green,2023-04-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.08
722936,Berwicks Lane - Marston Green,2023-04-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.81
722936,Berwicks Lane - Marston Green,2023-04-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-04-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-04-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
722936,Berwicks Lane - Marston Green,2023-04-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
722936,Berwicks Lane - Marston Green,2023-04-02T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-04-02T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-02T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-04-02T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
722936,Berwicks Lane - Marston Green,2023-04-02T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
722936,Berwicks Lane - Marston Green,2023-04-02T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
722936,Berwicks Lane - Marston Green,2023-04-02T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
722936,Berwicks Lane - Marston Green,2023-04-02T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-04-02T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-04-02T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-04-02T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-04-02T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-04-02T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-04-02T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
722936,Berwicks Lane - Marston Green,2023-04-02T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
722936,Berwicks Lane - Marston Green,2023-04-02T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
722936,Berwicks Lane - Marston Green,2023-04-02T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-04-02T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
722936,Berwicks Lane - Marston Green,2023-04-02T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-04-02T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-04-02T03:00:00.000+00:00,transformer,,Temperature,C,13.1
722936,Berwicks Lane - Marston Green,2023-04-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-04-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.99
722936,Berwicks Lane - Marston Green,2023-04-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-04-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
722936,Berwicks Lane - Marston Green,2023-04-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-04-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
722936,Berwicks Lane - Marston Green,2023-04-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
722936,Berwicks Lane - Marston Green,2023-04-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-04-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-04-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.33
722936,Berwicks Lane - Marston Green,2023-04-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.7
722936,Berwicks Lane - Marston Green,2023-04-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.17
722936,Berwicks Lane - Marston Green,2023-04-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-04-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-04-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
722936,Berwicks Lane - Marston Green,2023-04-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-04-02T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-04-02T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-04-02T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-04-02T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
722936,Berwicks Lane - Marston Green,2023-04-02T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
722936,Berwicks Lane - Marston Green,2023-04-02T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
722936,Berwicks Lane - Marston Green,2023-04-02T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
722936,Berwicks Lane - Marston Green,2023-04-02T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
722936,Berwicks Lane - Marston Green,2023-04-02T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-04-02T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
722936,Berwicks Lane - Marston Green,2023-04-02T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-04-02T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-04-02T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-04-02T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
722936,Berwicks Lane - Marston Green,2023-04-02T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
722936,Berwicks Lane - Marston Green,2023-04-02T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
722936,Berwicks Lane - Marston Green,2023-04-02T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-04-02T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
722936,Berwicks Lane - Marston Green,2023-04-02T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-04-02T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-04-02T02:50:00.000+00:00,transformer,,Temperature,C,13.2
722936,Berwicks Lane - Marston Green,2023-04-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-04-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
722936,Berwicks Lane - Marston Green,2023-04-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
722936,Berwicks Lane - Marston Green,2023-04-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
722936,Berwicks Lane - Marston Green,2023-04-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-04-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
722936,Berwicks Lane - Marston Green,2023-04-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
722936,Berwicks Lane - Marston Green,2023-04-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-04-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.42
722936,Berwicks Lane - Marston Green,2023-04-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.34
722936,Berwicks Lane - Marston Green,2023-04-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.28
722936,Berwicks Lane - Marston Green,2023-04-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-04-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-04-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
722936,Berwicks Lane - Marston Green,2023-04-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-04-02T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-04-02T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-04-02T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-04-02T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
722936,Berwicks Lane - Marston Green,2023-04-02T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
722936,Berwicks Lane - Marston Green,2023-04-02T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
722936,Berwicks Lane - Marston Green,2023-04-02T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
722936,Berwicks Lane - Marston Green,2023-04-02T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-04-02T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-04-02T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-04-02T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-04-02T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-04-02T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-04-02T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
722936,Berwicks Lane - Marston Green,2023-04-02T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
722936,Berwicks Lane - Marston Green,2023-04-02T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
722936,Berwicks Lane - Marston Green,2023-04-02T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
722936,Berwicks Lane - Marston Green,2023-04-02T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
722936,Berwicks Lane - Marston Green,2023-04-02T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-04-02T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-04-02T02:40:00.000+00:00,transformer,,Temperature,C,13.2
722936,Berwicks Lane - Marston Green,2023-04-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-04-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.61
722936,Berwicks Lane - Marston Green,2023-04-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
722936,Berwicks Lane - Marston Green,2023-04-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.49
722936,Berwicks Lane - Marston Green,2023-04-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-04-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
722936,Berwicks Lane - Marston Green,2023-04-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-04-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
722936,Berwicks Lane - Marston Green,2023-04-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.8
722936,Berwicks Lane - Marston Green,2023-04-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.42
722936,Berwicks Lane - Marston Green,2023-04-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.73
722936,Berwicks Lane - Marston Green,2023-04-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-04-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-04-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
722936,Berwicks Lane - Marston Green,2023-04-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-04-02T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-04-02T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-04-02T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-02T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
722936,Berwicks Lane - Marston Green,2023-04-02T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
722936,Berwicks Lane - Marston Green,2023-04-02T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
722936,Berwicks Lane - Marston Green,2023-04-02T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
722936,Berwicks Lane - Marston Green,2023-04-02T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-04-02T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-04-02T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-04-02T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-04-02T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-04-02T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-04-02T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
722936,Berwicks Lane - Marston Green,2023-04-02T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
722936,Berwicks Lane - Marston Green,2023-04-02T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
722936,Berwicks Lane - Marston Green,2023-04-02T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-04-02T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
722936,Berwicks Lane - Marston Green,2023-04-02T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-04-02T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-04-02T02:30:00.000+00:00,transformer,,Temperature,C,13.2
722936,Berwicks Lane - Marston Green,2023-04-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-04-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.68
722936,Berwicks Lane - Marston Green,2023-04-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-04-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
722936,Berwicks Lane - Marston Green,2023-04-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-04-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
722936,Berwicks Lane - Marston Green,2023-04-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-04-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-04-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-04-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.33
722936,Berwicks Lane - Marston Green,2023-04-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.77
722936,Berwicks Lane - Marston Green,2023-04-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.57
722936,Berwicks Lane - Marston Green,2023-04-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-04-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-04-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
722936,Berwicks Lane - Marston Green,2023-04-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-04-02T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-04-02T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
722936,Berwicks Lane - Marston Green,2023-04-02T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-04-02T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
722936,Berwicks Lane - Marston Green,2023-04-02T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
722936,Berwicks Lane - Marston Green,2023-04-02T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
722936,Berwicks Lane - Marston Green,2023-04-02T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
722936,Berwicks Lane - Marston Green,2023-04-02T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-04-02T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-04-02T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-04-02T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-02T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-04-02T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-04-02T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
722936,Berwicks Lane - Marston Green,2023-04-02T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
722936,Berwicks Lane - Marston Green,2023-04-02T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
722936,Berwicks Lane - Marston Green,2023-04-02T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-04-02T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
722936,Berwicks Lane - Marston Green,2023-04-02T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-04-02T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-04-02T02:20:00.000+00:00,transformer,,Temperature,C,13.3
722936,Berwicks Lane - Marston Green,2023-04-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-04-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.7
722936,Berwicks Lane - Marston Green,2023-04-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-04-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.4
722936,Berwicks Lane - Marston Green,2023-04-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-04-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
722936,Berwicks Lane - Marston Green,2023-04-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.21
722936,Berwicks Lane - Marston Green,2023-04-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.73
722936,Berwicks Lane - Marston Green,2023-04-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.47
722936,Berwicks Lane - Marston Green,2023-04-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-04-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-04-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
722936,Berwicks Lane - Marston Green,2023-04-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-04-02T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-04-02T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
722936,Berwicks Lane - Marston Green,2023-04-02T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-02T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
722936,Berwicks Lane - Marston Green,2023-04-02T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
722936,Berwicks Lane - Marston Green,2023-04-02T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
722936,Berwicks Lane - Marston Green,2023-04-02T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
722936,Berwicks Lane - Marston Green,2023-04-02T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-04-02T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-04-02T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-04-02T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-02T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-04-02T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-04-02T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
722936,Berwicks Lane - Marston Green,2023-04-02T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.64
722936,Berwicks Lane - Marston Green,2023-04-02T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
722936,Berwicks Lane - Marston Green,2023-04-02T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
722936,Berwicks Lane - Marston Green,2023-04-02T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
722936,Berwicks Lane - Marston Green,2023-04-02T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-04-02T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-04-02T02:10:00.000+00:00,transformer,,Temperature,C,13.4
722936,Berwicks Lane - Marston Green,2023-04-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-04-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.68
722936,Berwicks Lane - Marston Green,2023-04-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-04-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
722936,Berwicks Lane - Marston Green,2023-04-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-04-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
722936,Berwicks Lane - Marston Green,2023-04-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-04-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-04-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-04-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.74
722936,Berwicks Lane - Marston Green,2023-04-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.94
722936,Berwicks Lane - Marston Green,2023-04-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.09
722936,Berwicks Lane - Marston Green,2023-04-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-04-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-04-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
722936,Berwicks Lane - Marston Green,2023-04-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
722936,Berwicks Lane - Marston Green,2023-04-02T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-02T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-04-02T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-04-02T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
722936,Berwicks Lane - Marston Green,2023-04-02T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
722936,Berwicks Lane - Marston Green,2023-04-02T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
722936,Berwicks Lane - Marston Green,2023-04-02T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
722936,Berwicks Lane - Marston Green,2023-04-02T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-04-02T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-04-02T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-04-02T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-04-02T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-04-02T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-04-02T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
722936,Berwicks Lane - Marston Green,2023-04-02T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.57
722936,Berwicks Lane - Marston Green,2023-04-02T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
722936,Berwicks Lane - Marston Green,2023-04-02T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-04-02T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
722936,Berwicks Lane - Marston Green,2023-04-02T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-04-02T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-04-02T02:00:00.000+00:00,transformer,,Temperature,C,13.5
722936,Berwicks Lane - Marston Green,2023-04-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-04-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.52
722936,Berwicks Lane - Marston Green,2023-04-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-04-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
722936,Berwicks Lane - Marston Green,2023-04-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-04-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
722936,Berwicks Lane - Marston Green,2023-04-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-04-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-04-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-04-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.1
722936,Berwicks Lane - Marston Green,2023-04-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.65
722936,Berwicks Lane - Marston Green,2023-04-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.03
722936,Berwicks Lane - Marston Green,2023-04-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-04-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-04-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
722936,Berwicks Lane - Marston Green,2023-04-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
722936,Berwicks Lane - Marston Green,2023-04-02T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-04-02T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-04-02T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-04-02T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
722936,Berwicks Lane - Marston Green,2023-04-02T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
722936,Berwicks Lane - Marston Green,2023-04-02T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
722936,Berwicks Lane - Marston Green,2023-04-02T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
722936,Berwicks Lane - Marston Green,2023-04-02T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-04-02T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-04-02T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-04-02T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-04-02T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-04-02T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-04-02T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
722936,Berwicks Lane - Marston Green,2023-04-02T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
722936,Berwicks Lane - Marston Green,2023-04-02T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
722936,Berwicks Lane - Marston Green,2023-04-02T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
722936,Berwicks Lane - Marston Green,2023-04-02T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
722936,Berwicks Lane - Marston Green,2023-04-02T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-04-02T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
722936,Berwicks Lane - Marston Green,2023-04-02T01:50:00.000+00:00,transformer,,Temperature,C,13.6
722936,Berwicks Lane - Marston Green,2023-04-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-04-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.56
722936,Berwicks Lane - Marston Green,2023-04-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
722936,Berwicks Lane - Marston Green,2023-04-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
722936,Berwicks Lane - Marston Green,2023-04-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-04-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
722936,Berwicks Lane - Marston Green,2023-04-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-04-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-04-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.26
722936,Berwicks Lane - Marston Green,2023-04-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.17
722936,Berwicks Lane - Marston Green,2023-04-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.27
722936,Berwicks Lane - Marston Green,2023-04-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-04-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-04-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
722936,Berwicks Lane - Marston Green,2023-04-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
722936,Berwicks Lane - Marston Green,2023-04-02T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-04-02T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-04-02T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-04-02T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
722936,Berwicks Lane - Marston Green,2023-04-02T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
722936,Berwicks Lane - Marston Green,2023-04-02T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
722936,Berwicks Lane - Marston Green,2023-04-02T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
722936,Berwicks Lane - Marston Green,2023-04-02T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
722936,Berwicks Lane - Marston Green,2023-04-02T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-04-02T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
722936,Berwicks Lane - Marston Green,2023-04-02T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-02T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-04-02T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-04-02T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
722936,Berwicks Lane - Marston Green,2023-04-02T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
722936,Berwicks Lane - Marston Green,2023-04-02T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.83
722936,Berwicks Lane - Marston Green,2023-04-02T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
722936,Berwicks Lane - Marston Green,2023-04-02T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
722936,Berwicks Lane - Marston Green,2023-04-02T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-04-02T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-04-02T01:40:00.000+00:00,transformer,,Temperature,C,13.6
722936,Berwicks Lane - Marston Green,2023-04-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.09
722936,Berwicks Lane - Marston Green,2023-04-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-04-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
722936,Berwicks Lane - Marston Green,2023-04-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-04-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
722936,Berwicks Lane - Marston Green,2023-04-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722936,Berwicks Lane - Marston Green,2023-04-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-04-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-04-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.85
722936,Berwicks Lane - Marston Green,2023-04-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.14
722936,Berwicks Lane - Marston Green,2023-04-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.74
722936,Berwicks Lane - Marston Green,2023-04-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-04-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-04-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
722936,Berwicks Lane - Marston Green,2023-04-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-04-02T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-04-02T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-04-02T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-04-02T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
722936,Berwicks Lane - Marston Green,2023-04-02T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.65
722936,Berwicks Lane - Marston Green,2023-04-02T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
722936,Berwicks Lane - Marston Green,2023-04-02T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-04-02T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
722936,Berwicks Lane - Marston Green,2023-04-02T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
