Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-03T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-04-03T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
722936,Berwicks Lane - Marston Green,2023-04-03T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
722936,Berwicks Lane - Marston Green,2023-04-03T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
722936,Berwicks Lane - Marston Green,2023-04-03T21:20:00.000+00:00,transformer,,Temperature,C,17.7
722936,Berwicks Lane - Marston Green,2023-04-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
722936,Berwicks Lane - Marston Green,2023-04-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-04-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
722936,Berwicks Lane - Marston Green,2023-04-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-04-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
722936,Berwicks Lane - Marston Green,2023-04-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-04-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-04-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
722936,Berwicks Lane - Marston Green,2023-04-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.78
722936,Berwicks Lane - Marston Green,2023-04-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.46
722936,Berwicks Lane - Marston Green,2023-04-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.72
722936,Berwicks Lane - Marston Green,2023-04-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-04-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
722936,Berwicks Lane - Marston Green,2023-04-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
722936,Berwicks Lane - Marston Green,2023-04-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
722936,Berwicks Lane - Marston Green,2023-04-03T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-04-03T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-03T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
722936,Berwicks Lane - Marston Green,2023-04-03T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.17
722936,Berwicks Lane - Marston Green,2023-04-03T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.91
722936,Berwicks Lane - Marston Green,2023-04-03T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.0
722936,Berwicks Lane - Marston Green,2023-04-03T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-04-03T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
722936,Berwicks Lane - Marston Green,2023-04-03T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-04-03T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
722936,Berwicks Lane - Marston Green,2023-04-03T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-04-03T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-04-03T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-03T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
722936,Berwicks Lane - Marston Green,2023-04-03T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.62
722936,Berwicks Lane - Marston Green,2023-04-03T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.02
722936,Berwicks Lane - Marston Green,2023-04-03T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
722936,Berwicks Lane - Marston Green,2023-04-03T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
722936,Berwicks Lane - Marston Green,2023-04-03T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
722936,Berwicks Lane - Marston Green,2023-04-03T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-04-03T21:10:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-04-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
722936,Berwicks Lane - Marston Green,2023-04-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-04-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
722936,Berwicks Lane - Marston Green,2023-04-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722936,Berwicks Lane - Marston Green,2023-04-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
722936,Berwicks Lane - Marston Green,2023-04-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-04-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-04-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
722936,Berwicks Lane - Marston Green,2023-04-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.58
722936,Berwicks Lane - Marston Green,2023-04-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.53
722936,Berwicks Lane - Marston Green,2023-04-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.01
722936,Berwicks Lane - Marston Green,2023-04-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
722936,Berwicks Lane - Marston Green,2023-04-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
722936,Berwicks Lane - Marston Green,2023-04-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
722936,Berwicks Lane - Marston Green,2023-04-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
722936,Berwicks Lane - Marston Green,2023-04-03T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-03T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-04-03T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-04-03T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.7
722936,Berwicks Lane - Marston Green,2023-04-03T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.39
722936,Berwicks Lane - Marston Green,2023-04-03T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.68
722936,Berwicks Lane - Marston Green,2023-04-03T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-04-03T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
722936,Berwicks Lane - Marston Green,2023-04-03T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-04-03T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
722936,Berwicks Lane - Marston Green,2023-04-03T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-04-03T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-03T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-04-03T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
722936,Berwicks Lane - Marston Green,2023-04-03T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.06
722936,Berwicks Lane - Marston Green,2023-04-03T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.68
722936,Berwicks Lane - Marston Green,2023-04-03T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-04-03T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
722936,Berwicks Lane - Marston Green,2023-04-03T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
722936,Berwicks Lane - Marston Green,2023-04-03T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-04-03T21:00:00.000+00:00,transformer,,Temperature,C,17.9
722936,Berwicks Lane - Marston Green,2023-04-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
722936,Berwicks Lane - Marston Green,2023-04-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-04-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
722936,Berwicks Lane - Marston Green,2023-04-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722936,Berwicks Lane - Marston Green,2023-04-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
722936,Berwicks Lane - Marston Green,2023-04-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-04-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
722936,Berwicks Lane - Marston Green,2023-04-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.57
722936,Berwicks Lane - Marston Green,2023-04-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.45
722936,Berwicks Lane - Marston Green,2023-04-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.36
722936,Berwicks Lane - Marston Green,2023-04-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-04-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
722936,Berwicks Lane - Marston Green,2023-04-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
722936,Berwicks Lane - Marston Green,2023-04-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
722936,Berwicks Lane - Marston Green,2023-04-03T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-04-03T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-04-03T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
722936,Berwicks Lane - Marston Green,2023-04-03T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.36
722936,Berwicks Lane - Marston Green,2023-04-03T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
722936,Berwicks Lane - Marston Green,2023-04-03T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.56
722936,Berwicks Lane - Marston Green,2023-04-03T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-04-03T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
722936,Berwicks Lane - Marston Green,2023-04-03T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-04-03T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
722936,Berwicks Lane - Marston Green,2023-04-03T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-03T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-04-03T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-04-03T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
722936,Berwicks Lane - Marston Green,2023-04-03T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.38
722936,Berwicks Lane - Marston Green,2023-04-03T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.81
722936,Berwicks Lane - Marston Green,2023-04-03T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
722936,Berwicks Lane - Marston Green,2023-04-03T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
722936,Berwicks Lane - Marston Green,2023-04-03T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
722936,Berwicks Lane - Marston Green,2023-04-03T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-04-03T20:50:00.000+00:00,transformer,,Temperature,C,18.1
722936,Berwicks Lane - Marston Green,2023-04-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
722936,Berwicks Lane - Marston Green,2023-04-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
722936,Berwicks Lane - Marston Green,2023-04-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-04-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
722936,Berwicks Lane - Marston Green,2023-04-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722936,Berwicks Lane - Marston Green,2023-04-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-04-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
722936,Berwicks Lane - Marston Green,2023-04-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.17
722936,Berwicks Lane - Marston Green,2023-04-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.22
722936,Berwicks Lane - Marston Green,2023-04-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.37
722936,Berwicks Lane - Marston Green,2023-04-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-04-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
722936,Berwicks Lane - Marston Green,2023-04-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
722936,Berwicks Lane - Marston Green,2023-04-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
722936,Berwicks Lane - Marston Green,2023-04-03T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-03T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
722936,Berwicks Lane - Marston Green,2023-04-03T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
722936,Berwicks Lane - Marston Green,2023-04-03T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.72
722936,Berwicks Lane - Marston Green,2023-04-03T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.47
722936,Berwicks Lane - Marston Green,2023-04-03T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.65
722936,Berwicks Lane - Marston Green,2023-04-03T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-04-03T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
722936,Berwicks Lane - Marston Green,2023-04-03T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-04-03T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
722936,Berwicks Lane - Marston Green,2023-04-03T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-03T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-04-03T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-04-03T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
722936,Berwicks Lane - Marston Green,2023-04-03T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.56
722936,Berwicks Lane - Marston Green,2023-04-03T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.79
722936,Berwicks Lane - Marston Green,2023-04-03T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-04-03T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
722936,Berwicks Lane - Marston Green,2023-04-03T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
722936,Berwicks Lane - Marston Green,2023-04-03T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-04-03T20:40:00.000+00:00,transformer,,Temperature,C,18.2
722936,Berwicks Lane - Marston Green,2023-04-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
722936,Berwicks Lane - Marston Green,2023-04-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
722936,Berwicks Lane - Marston Green,2023-04-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-04-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
722936,Berwicks Lane - Marston Green,2023-04-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
722936,Berwicks Lane - Marston Green,2023-04-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-04-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
722936,Berwicks Lane - Marston Green,2023-04-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.04
722936,Berwicks Lane - Marston Green,2023-04-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.03
722936,Berwicks Lane - Marston Green,2023-04-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.45
722936,Berwicks Lane - Marston Green,2023-04-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-04-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
722936,Berwicks Lane - Marston Green,2023-04-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
722936,Berwicks Lane - Marston Green,2023-04-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
722936,Berwicks Lane - Marston Green,2023-04-03T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-04-03T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-04-03T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-04-03T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.2
722936,Berwicks Lane - Marston Green,2023-04-03T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.73
722936,Berwicks Lane - Marston Green,2023-04-03T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.24
722936,Berwicks Lane - Marston Green,2023-04-03T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-04-03T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.7
722936,Berwicks Lane - Marston Green,2023-04-03T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
722936,Berwicks Lane - Marston Green,2023-04-03T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
722936,Berwicks Lane - Marston Green,2023-04-03T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-04-03T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-03T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-03T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
722936,Berwicks Lane - Marston Green,2023-04-03T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.55
722936,Berwicks Lane - Marston Green,2023-04-03T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.02
722936,Berwicks Lane - Marston Green,2023-04-03T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-04-03T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
722936,Berwicks Lane - Marston Green,2023-04-03T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
722936,Berwicks Lane - Marston Green,2023-04-03T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-04-03T20:30:00.000+00:00,transformer,,Temperature,C,18.3
722936,Berwicks Lane - Marston Green,2023-04-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-04-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
722936,Berwicks Lane - Marston Green,2023-04-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
722936,Berwicks Lane - Marston Green,2023-04-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-04-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
722936,Berwicks Lane - Marston Green,2023-04-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
722936,Berwicks Lane - Marston Green,2023-04-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
722936,Berwicks Lane - Marston Green,2023-04-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.75
722936,Berwicks Lane - Marston Green,2023-04-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.28
722936,Berwicks Lane - Marston Green,2023-04-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.26
722936,Berwicks Lane - Marston Green,2023-04-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-04-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
722936,Berwicks Lane - Marston Green,2023-04-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
722936,Berwicks Lane - Marston Green,2023-04-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
722936,Berwicks Lane - Marston Green,2023-04-03T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-04-03T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-03T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-04-03T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.46
722936,Berwicks Lane - Marston Green,2023-04-03T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.89
722936,Berwicks Lane - Marston Green,2023-04-03T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.41
722936,Berwicks Lane - Marston Green,2023-04-03T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-04-03T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.9
722936,Berwicks Lane - Marston Green,2023-04-03T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-04-03T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
722936,Berwicks Lane - Marston Green,2023-04-03T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-04-03T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-04-03T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-04-03T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
722936,Berwicks Lane - Marston Green,2023-04-03T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.34
722936,Berwicks Lane - Marston Green,2023-04-03T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.05
722936,Berwicks Lane - Marston Green,2023-04-03T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-04-03T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
722936,Berwicks Lane - Marston Green,2023-04-03T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
722936,Berwicks Lane - Marston Green,2023-04-03T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-04-03T20:20:00.000+00:00,transformer,,Temperature,C,18.3
722936,Berwicks Lane - Marston Green,2023-04-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
722936,Berwicks Lane - Marston Green,2023-04-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
722936,Berwicks Lane - Marston Green,2023-04-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-04-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
722936,Berwicks Lane - Marston Green,2023-04-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-04-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-04-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-04-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.07
722936,Berwicks Lane - Marston Green,2023-04-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.23
722936,Berwicks Lane - Marston Green,2023-04-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.46
722936,Berwicks Lane - Marston Green,2023-04-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-04-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
722936,Berwicks Lane - Marston Green,2023-04-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
722936,Berwicks Lane - Marston Green,2023-04-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
722936,Berwicks Lane - Marston Green,2023-04-03T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-04-03T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-03T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-04-03T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.09
722936,Berwicks Lane - Marston Green,2023-04-03T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.49
722936,Berwicks Lane - Marston Green,2023-04-03T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.27
722936,Berwicks Lane - Marston Green,2023-04-03T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-04-03T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
722936,Berwicks Lane - Marston Green,2023-04-03T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-04-03T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
722936,Berwicks Lane - Marston Green,2023-04-03T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-04-03T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-03T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-04-03T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
722936,Berwicks Lane - Marston Green,2023-04-03T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.82
722936,Berwicks Lane - Marston Green,2023-04-03T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
722936,Berwicks Lane - Marston Green,2023-04-03T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-04-03T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
722936,Berwicks Lane - Marston Green,2023-04-03T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
722936,Berwicks Lane - Marston Green,2023-04-03T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-04-03T20:10:00.000+00:00,transformer,,Temperature,C,18.4
722936,Berwicks Lane - Marston Green,2023-04-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
722936,Berwicks Lane - Marston Green,2023-04-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
722936,Berwicks Lane - Marston Green,2023-04-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-04-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
722936,Berwicks Lane - Marston Green,2023-04-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-04-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-04-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-04-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.3
722936,Berwicks Lane - Marston Green,2023-04-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.31
722936,Berwicks Lane - Marston Green,2023-04-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.3
722936,Berwicks Lane - Marston Green,2023-04-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
722936,Berwicks Lane - Marston Green,2023-04-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
722936,Berwicks Lane - Marston Green,2023-04-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
722936,Berwicks Lane - Marston Green,2023-04-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
722936,Berwicks Lane - Marston Green,2023-04-03T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-04-03T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-04-03T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-04-03T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.96
722936,Berwicks Lane - Marston Green,2023-04-03T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.19
722936,Berwicks Lane - Marston Green,2023-04-03T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.95
722936,Berwicks Lane - Marston Green,2023-04-03T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-04-03T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.4
722936,Berwicks Lane - Marston Green,2023-04-03T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-04-03T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
722936,Berwicks Lane - Marston Green,2023-04-03T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-04-03T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-04-03T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-04-03T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
722936,Berwicks Lane - Marston Green,2023-04-03T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.71
722936,Berwicks Lane - Marston Green,2023-04-03T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
722936,Berwicks Lane - Marston Green,2023-04-03T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-04-03T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
722936,Berwicks Lane - Marston Green,2023-04-03T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
722936,Berwicks Lane - Marston Green,2023-04-03T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-04-03T20:00:00.000+00:00,transformer,,Temperature,C,18.4
722936,Berwicks Lane - Marston Green,2023-04-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
722936,Berwicks Lane - Marston Green,2023-04-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
722936,Berwicks Lane - Marston Green,2023-04-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-04-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
722936,Berwicks Lane - Marston Green,2023-04-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-04-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-04-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.8
722936,Berwicks Lane - Marston Green,2023-04-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.9
722936,Berwicks Lane - Marston Green,2023-04-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.2
722936,Berwicks Lane - Marston Green,2023-04-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-04-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
722936,Berwicks Lane - Marston Green,2023-04-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
722936,Berwicks Lane - Marston Green,2023-04-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
722936,Berwicks Lane - Marston Green,2023-04-03T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-04-03T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-04-03T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-04-03T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.3
722936,Berwicks Lane - Marston Green,2023-04-03T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.52
722936,Berwicks Lane - Marston Green,2023-04-03T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.64
722936,Berwicks Lane - Marston Green,2023-04-03T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
722936,Berwicks Lane - Marston Green,2023-04-03T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
722936,Berwicks Lane - Marston Green,2023-04-03T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
722936,Berwicks Lane - Marston Green,2023-04-03T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
722936,Berwicks Lane - Marston Green,2023-04-03T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-04-03T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-04-03T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-04-03T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
722936,Berwicks Lane - Marston Green,2023-04-03T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.17
722936,Berwicks Lane - Marston Green,2023-04-03T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.16
722936,Berwicks Lane - Marston Green,2023-04-03T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-04-03T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
722936,Berwicks Lane - Marston Green,2023-04-03T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-04-03T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
722936,Berwicks Lane - Marston Green,2023-04-03T19:50:00.000+00:00,transformer,,Temperature,C,18.5
722936,Berwicks Lane - Marston Green,2023-04-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
722936,Berwicks Lane - Marston Green,2023-04-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
722936,Berwicks Lane - Marston Green,2023-04-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-04-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
722936,Berwicks Lane - Marston Green,2023-04-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-04-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-04-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-04-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.39
722936,Berwicks Lane - Marston Green,2023-04-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.69
722936,Berwicks Lane - Marston Green,2023-04-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.8
722936,Berwicks Lane - Marston Green,2023-04-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
722936,Berwicks Lane - Marston Green,2023-04-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
722936,Berwicks Lane - Marston Green,2023-04-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
722936,Berwicks Lane - Marston Green,2023-04-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
722936,Berwicks Lane - Marston Green,2023-04-03T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-04-03T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-04-03T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-04-03T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.48
722936,Berwicks Lane - Marston Green,2023-04-03T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.14
722936,Berwicks Lane - Marston Green,2023-04-03T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.3
722936,Berwicks Lane - Marston Green,2023-04-03T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-04-03T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
722936,Berwicks Lane - Marston Green,2023-04-03T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
722936,Berwicks Lane - Marston Green,2023-04-03T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.8
722936,Berwicks Lane - Marston Green,2023-04-03T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-04-03T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-03T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-03T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
722936,Berwicks Lane - Marston Green,2023-04-03T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.29
722936,Berwicks Lane - Marston Green,2023-04-03T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.97
722936,Berwicks Lane - Marston Green,2023-04-03T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-04-03T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
722936,Berwicks Lane - Marston Green,2023-04-03T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
722936,Berwicks Lane - Marston Green,2023-04-03T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-04-03T19:40:00.000+00:00,transformer,,Temperature,C,18.5
722936,Berwicks Lane - Marston Green,2023-04-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
722936,Berwicks Lane - Marston Green,2023-04-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
722936,Berwicks Lane - Marston Green,2023-04-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-04-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
722936,Berwicks Lane - Marston Green,2023-04-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722936,Berwicks Lane - Marston Green,2023-04-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
722936,Berwicks Lane - Marston Green,2023-04-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.25
722936,Berwicks Lane - Marston Green,2023-04-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.42
722936,Berwicks Lane - Marston Green,2023-04-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.27
722936,Berwicks Lane - Marston Green,2023-04-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
722936,Berwicks Lane - Marston Green,2023-04-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
722936,Berwicks Lane - Marston Green,2023-04-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
722936,Berwicks Lane - Marston Green,2023-04-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
722936,Berwicks Lane - Marston Green,2023-04-03T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-03T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-04-03T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-04-03T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.19
722936,Berwicks Lane - Marston Green,2023-04-03T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.87
722936,Berwicks Lane - Marston Green,2023-04-03T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.67
722936,Berwicks Lane - Marston Green,2023-04-03T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-04-03T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
722936,Berwicks Lane - Marston Green,2023-04-03T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
722936,Berwicks Lane - Marston Green,2023-04-03T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
722936,Berwicks Lane - Marston Green,2023-04-03T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-04-03T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-03T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-04-03T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
722936,Berwicks Lane - Marston Green,2023-04-03T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.94
722936,Berwicks Lane - Marston Green,2023-04-03T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.1
722936,Berwicks Lane - Marston Green,2023-04-03T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-04-03T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
722936,Berwicks Lane - Marston Green,2023-04-03T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
722936,Berwicks Lane - Marston Green,2023-04-03T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
722936,Berwicks Lane - Marston Green,2023-04-03T19:30:00.000+00:00,transformer,,Temperature,C,18.6
722936,Berwicks Lane - Marston Green,2023-04-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
722936,Berwicks Lane - Marston Green,2023-04-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
722936,Berwicks Lane - Marston Green,2023-04-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-04-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
722936,Berwicks Lane - Marston Green,2023-04-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-04-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-04-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.2
722936,Berwicks Lane - Marston Green,2023-04-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.8
722936,Berwicks Lane - Marston Green,2023-04-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.77
722936,Berwicks Lane - Marston Green,2023-04-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-04-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
722936,Berwicks Lane - Marston Green,2023-04-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
722936,Berwicks Lane - Marston Green,2023-04-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
722936,Berwicks Lane - Marston Green,2023-04-03T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-04-03T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-04-03T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-04-03T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.94
722936,Berwicks Lane - Marston Green,2023-04-03T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.7
722936,Berwicks Lane - Marston Green,2023-04-03T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.57
722936,Berwicks Lane - Marston Green,2023-04-03T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-04-03T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-04-03T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
722936,Berwicks Lane - Marston Green,2023-04-03T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
722936,Berwicks Lane - Marston Green,2023-04-03T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-04-03T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-04-03T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-03T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
722936,Berwicks Lane - Marston Green,2023-04-03T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.49
722936,Berwicks Lane - Marston Green,2023-04-03T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.73
722936,Berwicks Lane - Marston Green,2023-04-03T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-04-03T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
722936,Berwicks Lane - Marston Green,2023-04-03T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
722936,Berwicks Lane - Marston Green,2023-04-03T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-04-03T19:20:00.000+00:00,transformer,,Temperature,C,18.7
722936,Berwicks Lane - Marston Green,2023-04-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
722936,Berwicks Lane - Marston Green,2023-04-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
722936,Berwicks Lane - Marston Green,2023-04-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-04-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
722936,Berwicks Lane - Marston Green,2023-04-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-04-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-04-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
722936,Berwicks Lane - Marston Green,2023-04-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.79
722936,Berwicks Lane - Marston Green,2023-04-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.19
722936,Berwicks Lane - Marston Green,2023-04-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.31
722936,Berwicks Lane - Marston Green,2023-04-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
722936,Berwicks Lane - Marston Green,2023-04-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
722936,Berwicks Lane - Marston Green,2023-04-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
722936,Berwicks Lane - Marston Green,2023-04-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
722936,Berwicks Lane - Marston Green,2023-04-03T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
