Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.13
722936,Berwicks Lane - Marston Green,2023-04-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.77
722936,Berwicks Lane - Marston Green,2023-04-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.34
722936,Berwicks Lane - Marston Green,2023-04-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-04-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
722936,Berwicks Lane - Marston Green,2023-04-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
722936,Berwicks Lane - Marston Green,2023-04-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
722936,Berwicks Lane - Marston Green,2023-04-03T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-04-03T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-04-03T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-04-03T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.03
722936,Berwicks Lane - Marston Green,2023-04-03T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.71
722936,Berwicks Lane - Marston Green,2023-04-03T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
722936,Berwicks Lane - Marston Green,2023-04-03T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-04-03T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-04-03T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-04-03T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,164.0
722936,Berwicks Lane - Marston Green,2023-04-03T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-03T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-03T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
722936,Berwicks Lane - Marston Green,2023-04-03T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
722936,Berwicks Lane - Marston Green,2023-04-03T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
722936,Berwicks Lane - Marston Green,2023-04-03T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.16
722936,Berwicks Lane - Marston Green,2023-04-03T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-04-03T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
722936,Berwicks Lane - Marston Green,2023-04-03T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-04-03T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
722936,Berwicks Lane - Marston Green,2023-04-03T12:50:00.000+00:00,transformer,,Temperature,C,18.1
722936,Berwicks Lane - Marston Green,2023-04-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-04-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
722936,Berwicks Lane - Marston Green,2023-04-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
722936,Berwicks Lane - Marston Green,2023-04-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
722936,Berwicks Lane - Marston Green,2023-04-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-04-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
722936,Berwicks Lane - Marston Green,2023-04-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-04-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-04-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
722936,Berwicks Lane - Marston Green,2023-04-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.38
722936,Berwicks Lane - Marston Green,2023-04-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.74
722936,Berwicks Lane - Marston Green,2023-04-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.72
722936,Berwicks Lane - Marston Green,2023-04-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-04-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
722936,Berwicks Lane - Marston Green,2023-04-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
722936,Berwicks Lane - Marston Green,2023-04-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
722936,Berwicks Lane - Marston Green,2023-04-03T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-03T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
722936,Berwicks Lane - Marston Green,2023-04-03T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-03T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.49
722936,Berwicks Lane - Marston Green,2023-04-03T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.72
722936,Berwicks Lane - Marston Green,2023-04-03T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.45
722936,Berwicks Lane - Marston Green,2023-04-03T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-04-03T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-04-03T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
722936,Berwicks Lane - Marston Green,2023-04-03T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
722936,Berwicks Lane - Marston Green,2023-04-03T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-04-03T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-04-03T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-04-03T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
722936,Berwicks Lane - Marston Green,2023-04-03T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.11
722936,Berwicks Lane - Marston Green,2023-04-03T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.91
722936,Berwicks Lane - Marston Green,2023-04-03T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
722936,Berwicks Lane - Marston Green,2023-04-03T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
722936,Berwicks Lane - Marston Green,2023-04-03T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-04-03T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
722936,Berwicks Lane - Marston Green,2023-04-03T12:40:00.000+00:00,transformer,,Temperature,C,18.2
722936,Berwicks Lane - Marston Green,2023-04-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-04-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
722936,Berwicks Lane - Marston Green,2023-04-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722936,Berwicks Lane - Marston Green,2023-04-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
722936,Berwicks Lane - Marston Green,2023-04-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-04-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
722936,Berwicks Lane - Marston Green,2023-04-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-04-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
722936,Berwicks Lane - Marston Green,2023-04-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.5
722936,Berwicks Lane - Marston Green,2023-04-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.83
722936,Berwicks Lane - Marston Green,2023-04-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.36
722936,Berwicks Lane - Marston Green,2023-04-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
722936,Berwicks Lane - Marston Green,2023-04-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
722936,Berwicks Lane - Marston Green,2023-04-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
722936,Berwicks Lane - Marston Green,2023-04-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
722936,Berwicks Lane - Marston Green,2023-04-03T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-03T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-04-03T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-04-03T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.79
722936,Berwicks Lane - Marston Green,2023-04-03T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.1
722936,Berwicks Lane - Marston Green,2023-04-03T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.05
722936,Berwicks Lane - Marston Green,2023-04-03T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-04-03T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
722936,Berwicks Lane - Marston Green,2023-04-03T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-04-03T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-04-03T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-03T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-04-03T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-04-03T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
722936,Berwicks Lane - Marston Green,2023-04-03T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.98
722936,Berwicks Lane - Marston Green,2023-04-03T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.77
722936,Berwicks Lane - Marston Green,2023-04-03T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-04-03T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
722936,Berwicks Lane - Marston Green,2023-04-03T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-04-03T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-04-03T12:30:00.000+00:00,transformer,,Temperature,C,18.1
722936,Berwicks Lane - Marston Green,2023-04-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-04-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
722936,Berwicks Lane - Marston Green,2023-04-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-04-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
722936,Berwicks Lane - Marston Green,2023-04-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-04-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
722936,Berwicks Lane - Marston Green,2023-04-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-04-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-04-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.63
722936,Berwicks Lane - Marston Green,2023-04-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.09
722936,Berwicks Lane - Marston Green,2023-04-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.82
722936,Berwicks Lane - Marston Green,2023-04-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-04-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
722936,Berwicks Lane - Marston Green,2023-04-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
722936,Berwicks Lane - Marston Green,2023-04-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
722936,Berwicks Lane - Marston Green,2023-04-03T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-04-03T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-04-03T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-04-03T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
722936,Berwicks Lane - Marston Green,2023-04-03T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
722936,Berwicks Lane - Marston Green,2023-04-03T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.66
722936,Berwicks Lane - Marston Green,2023-04-03T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
722936,Berwicks Lane - Marston Green,2023-04-03T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-04-03T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-04-03T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-04-03T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-03T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-04-03T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-04-03T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
722936,Berwicks Lane - Marston Green,2023-04-03T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
722936,Berwicks Lane - Marston Green,2023-04-03T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.46
722936,Berwicks Lane - Marston Green,2023-04-03T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-04-03T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
722936,Berwicks Lane - Marston Green,2023-04-03T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-04-03T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-04-03T12:20:00.000+00:00,transformer,,Temperature,C,18.0
722936,Berwicks Lane - Marston Green,2023-04-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-04-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
722936,Berwicks Lane - Marston Green,2023-04-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-04-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
722936,Berwicks Lane - Marston Green,2023-04-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-04-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
722936,Berwicks Lane - Marston Green,2023-04-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-04-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-04-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.1
722936,Berwicks Lane - Marston Green,2023-04-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.72
722936,Berwicks Lane - Marston Green,2023-04-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.12
722936,Berwicks Lane - Marston Green,2023-04-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
722936,Berwicks Lane - Marston Green,2023-04-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
722936,Berwicks Lane - Marston Green,2023-04-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
722936,Berwicks Lane - Marston Green,2023-04-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
722936,Berwicks Lane - Marston Green,2023-04-03T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-04-03T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-04-03T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-03T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
722936,Berwicks Lane - Marston Green,2023-04-03T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
722936,Berwicks Lane - Marston Green,2023-04-03T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.09
722936,Berwicks Lane - Marston Green,2023-04-03T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
722936,Berwicks Lane - Marston Green,2023-04-03T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-04-03T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-04-03T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
722936,Berwicks Lane - Marston Green,2023-04-03T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-04-03T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-03T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
722936,Berwicks Lane - Marston Green,2023-04-03T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
722936,Berwicks Lane - Marston Green,2023-04-03T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
722936,Berwicks Lane - Marston Green,2023-04-03T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
722936,Berwicks Lane - Marston Green,2023-04-03T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-04-03T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
722936,Berwicks Lane - Marston Green,2023-04-03T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-04-03T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-04-03T12:10:00.000+00:00,transformer,,Temperature,C,17.9
722936,Berwicks Lane - Marston Green,2023-04-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
722936,Berwicks Lane - Marston Green,2023-04-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-04-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
722936,Berwicks Lane - Marston Green,2023-04-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-04-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
722936,Berwicks Lane - Marston Green,2023-04-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-04-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-04-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-04-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.45
722936,Berwicks Lane - Marston Green,2023-04-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.49
722936,Berwicks Lane - Marston Green,2023-04-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.49
722936,Berwicks Lane - Marston Green,2023-04-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-04-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-04-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
722936,Berwicks Lane - Marston Green,2023-04-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
722936,Berwicks Lane - Marston Green,2023-04-03T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-04-03T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-04-03T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-04-03T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
722936,Berwicks Lane - Marston Green,2023-04-03T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.4
722936,Berwicks Lane - Marston Green,2023-04-03T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.61
722936,Berwicks Lane - Marston Green,2023-04-03T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-04-03T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-04-03T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
722936,Berwicks Lane - Marston Green,2023-04-03T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
722936,Berwicks Lane - Marston Green,2023-04-03T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-04-03T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-04-03T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-04-03T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
722936,Berwicks Lane - Marston Green,2023-04-03T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.7
722936,Berwicks Lane - Marston Green,2023-04-03T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.6
722936,Berwicks Lane - Marston Green,2023-04-03T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-04-03T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-04-03T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
722936,Berwicks Lane - Marston Green,2023-04-03T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-04-03T12:00:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-04-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-04-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
722936,Berwicks Lane - Marston Green,2023-04-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722936,Berwicks Lane - Marston Green,2023-04-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
722936,Berwicks Lane - Marston Green,2023-04-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-04-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
722936,Berwicks Lane - Marston Green,2023-04-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-04-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-04-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-04-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.66
722936,Berwicks Lane - Marston Green,2023-04-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.11
722936,Berwicks Lane - Marston Green,2023-04-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.22
722936,Berwicks Lane - Marston Green,2023-04-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
722936,Berwicks Lane - Marston Green,2023-04-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-04-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
722936,Berwicks Lane - Marston Green,2023-04-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
722936,Berwicks Lane - Marston Green,2023-04-03T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-04-03T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-04-03T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-03T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
722936,Berwicks Lane - Marston Green,2023-04-03T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.45
722936,Berwicks Lane - Marston Green,2023-04-03T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.15
722936,Berwicks Lane - Marston Green,2023-04-03T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-04-03T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-04-03T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
722936,Berwicks Lane - Marston Green,2023-04-03T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
722936,Berwicks Lane - Marston Green,2023-04-03T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-03T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-03T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
722936,Berwicks Lane - Marston Green,2023-04-03T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
722936,Berwicks Lane - Marston Green,2023-04-03T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
722936,Berwicks Lane - Marston Green,2023-04-03T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.42
722936,Berwicks Lane - Marston Green,2023-04-03T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-04-03T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-04-03T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-04-03T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
722936,Berwicks Lane - Marston Green,2023-04-03T11:50:00.000+00:00,transformer,,Temperature,C,17.5
722936,Berwicks Lane - Marston Green,2023-04-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-04-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
722936,Berwicks Lane - Marston Green,2023-04-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-04-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
722936,Berwicks Lane - Marston Green,2023-04-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-04-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
722936,Berwicks Lane - Marston Green,2023-04-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-04-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-04-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-04-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.82
722936,Berwicks Lane - Marston Green,2023-04-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.57
722936,Berwicks Lane - Marston Green,2023-04-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.56
722936,Berwicks Lane - Marston Green,2023-04-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-04-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
722936,Berwicks Lane - Marston Green,2023-04-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
722936,Berwicks Lane - Marston Green,2023-04-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
722936,Berwicks Lane - Marston Green,2023-04-03T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-04-03T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-04-03T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-03T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
722936,Berwicks Lane - Marston Green,2023-04-03T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.55
722936,Berwicks Lane - Marston Green,2023-04-03T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.86
722936,Berwicks Lane - Marston Green,2023-04-03T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-04-03T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-04-03T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
722936,Berwicks Lane - Marston Green,2023-04-03T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
722936,Berwicks Lane - Marston Green,2023-04-03T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-03T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-03T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-04-03T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.86
722936,Berwicks Lane - Marston Green,2023-04-03T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
722936,Berwicks Lane - Marston Green,2023-04-03T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.87
722936,Berwicks Lane - Marston Green,2023-04-03T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-04-03T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-04-03T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-04-03T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
722936,Berwicks Lane - Marston Green,2023-04-03T11:40:00.000+00:00,transformer,,Temperature,C,17.2
722936,Berwicks Lane - Marston Green,2023-04-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-04-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
722936,Berwicks Lane - Marston Green,2023-04-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-04-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
722936,Berwicks Lane - Marston Green,2023-04-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-04-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
722936,Berwicks Lane - Marston Green,2023-04-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.01
722936,Berwicks Lane - Marston Green,2023-04-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.13
722936,Berwicks Lane - Marston Green,2023-04-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.73
722936,Berwicks Lane - Marston Green,2023-04-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
722936,Berwicks Lane - Marston Green,2023-04-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
722936,Berwicks Lane - Marston Green,2023-04-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
722936,Berwicks Lane - Marston Green,2023-04-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
722936,Berwicks Lane - Marston Green,2023-04-03T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
722936,Berwicks Lane - Marston Green,2023-04-03T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
722936,Berwicks Lane - Marston Green,2023-04-03T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-03T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.82
722936,Berwicks Lane - Marston Green,2023-04-03T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.08
722936,Berwicks Lane - Marston Green,2023-04-03T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.7
722936,Berwicks Lane - Marston Green,2023-04-03T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-04-03T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-04-03T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
722936,Berwicks Lane - Marston Green,2023-04-03T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
722936,Berwicks Lane - Marston Green,2023-04-03T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-03T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-03T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
722936,Berwicks Lane - Marston Green,2023-04-03T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
722936,Berwicks Lane - Marston Green,2023-04-03T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.61
722936,Berwicks Lane - Marston Green,2023-04-03T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.06
722936,Berwicks Lane - Marston Green,2023-04-03T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-04-03T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-04-03T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-04-03T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
722936,Berwicks Lane - Marston Green,2023-04-03T11:30:00.000+00:00,transformer,,Temperature,C,17.1
722936,Berwicks Lane - Marston Green,2023-04-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-04-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
722936,Berwicks Lane - Marston Green,2023-04-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-04-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
722936,Berwicks Lane - Marston Green,2023-04-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-04-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
722936,Berwicks Lane - Marston Green,2023-04-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-04-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-04-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-04-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.32
722936,Berwicks Lane - Marston Green,2023-04-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.69
722936,Berwicks Lane - Marston Green,2023-04-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.76
722936,Berwicks Lane - Marston Green,2023-04-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-04-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
722936,Berwicks Lane - Marston Green,2023-04-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
722936,Berwicks Lane - Marston Green,2023-04-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
722936,Berwicks Lane - Marston Green,2023-04-03T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
722936,Berwicks Lane - Marston Green,2023-04-03T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-04-03T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-03T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.68
722936,Berwicks Lane - Marston Green,2023-04-03T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.07
722936,Berwicks Lane - Marston Green,2023-04-03T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.05
722936,Berwicks Lane - Marston Green,2023-04-03T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-04-03T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-04-03T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-04-03T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
722936,Berwicks Lane - Marston Green,2023-04-03T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-04-03T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-04-03T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
722936,Berwicks Lane - Marston Green,2023-04-03T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
722936,Berwicks Lane - Marston Green,2023-04-03T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
722936,Berwicks Lane - Marston Green,2023-04-03T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.78
722936,Berwicks Lane - Marston Green,2023-04-03T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-04-03T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-04-03T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
722936,Berwicks Lane - Marston Green,2023-04-03T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
722936,Berwicks Lane - Marston Green,2023-04-03T11:20:00.000+00:00,transformer,,Temperature,C,17.1
722936,Berwicks Lane - Marston Green,2023-04-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
722936,Berwicks Lane - Marston Green,2023-04-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
722936,Berwicks Lane - Marston Green,2023-04-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
722936,Berwicks Lane - Marston Green,2023-04-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
722936,Berwicks Lane - Marston Green,2023-04-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-04-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
722936,Berwicks Lane - Marston Green,2023-04-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-04-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-04-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-04-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.45
722936,Berwicks Lane - Marston Green,2023-04-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.72
722936,Berwicks Lane - Marston Green,2023-04-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.83
722936,Berwicks Lane - Marston Green,2023-04-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-04-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
722936,Berwicks Lane - Marston Green,2023-04-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
722936,Berwicks Lane - Marston Green,2023-04-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
722936,Berwicks Lane - Marston Green,2023-04-03T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-04-03T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-04-03T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-04-03T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.78
722936,Berwicks Lane - Marston Green,2023-04-03T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.1
722936,Berwicks Lane - Marston Green,2023-04-03T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
722936,Berwicks Lane - Marston Green,2023-04-03T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-04-03T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-04-03T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-04-03T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
722936,Berwicks Lane - Marston Green,2023-04-03T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-04-03T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-04-03T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-04-03T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
722936,Berwicks Lane - Marston Green,2023-04-03T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
722936,Berwicks Lane - Marston Green,2023-04-03T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.1
722936,Berwicks Lane - Marston Green,2023-04-03T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-04-03T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-04-03T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-04-03T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
722936,Berwicks Lane - Marston Green,2023-04-03T11:10:00.000+00:00,transformer,,Temperature,C,16.9
722936,Berwicks Lane - Marston Green,2023-04-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
722936,Berwicks Lane - Marston Green,2023-04-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
722936,Berwicks Lane - Marston Green,2023-04-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
722936,Berwicks Lane - Marston Green,2023-04-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
722936,Berwicks Lane - Marston Green,2023-04-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-04-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
722936,Berwicks Lane - Marston Green,2023-04-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-04-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-04-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-04-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.49
722936,Berwicks Lane - Marston Green,2023-04-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.25
722936,Berwicks Lane - Marston Green,2023-04-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.68
722936,Berwicks Lane - Marston Green,2023-04-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-04-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
722936,Berwicks Lane - Marston Green,2023-04-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
722936,Berwicks Lane - Marston Green,2023-04-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
722936,Berwicks Lane - Marston Green,2023-04-03T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-04-03T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-04-03T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-04-03T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.55
722936,Berwicks Lane - Marston Green,2023-04-03T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.27
722936,Berwicks Lane - Marston Green,2023-04-03T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.26
722936,Berwicks Lane - Marston Green,2023-04-03T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
722936,Berwicks Lane - Marston Green,2023-04-03T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
722936,Berwicks Lane - Marston Green,2023-04-03T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-04-03T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
722936,Berwicks Lane - Marston Green,2023-04-03T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-04-03T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-04-03T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-04-03T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.32
722936,Berwicks Lane - Marston Green,2023-04-03T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
722936,Berwicks Lane - Marston Green,2023-04-03T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.94
722936,Berwicks Lane - Marston Green,2023-04-03T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-04-03T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-04-03T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-04-03T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
722936,Berwicks Lane - Marston Green,2023-04-03T11:00:00.000+00:00,transformer,,Temperature,C,16.5
722936,Berwicks Lane - Marston Green,2023-04-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
722936,Berwicks Lane - Marston Green,2023-04-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
722936,Berwicks Lane - Marston Green,2023-04-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-04-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
722936,Berwicks Lane - Marston Green,2023-04-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
722936,Berwicks Lane - Marston Green,2023-04-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-04-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-04-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.88
722936,Berwicks Lane - Marston Green,2023-04-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.9
722936,Berwicks Lane - Marston Green,2023-04-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.21
722936,Berwicks Lane - Marston Green,2023-04-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-04-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
722936,Berwicks Lane - Marston Green,2023-04-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
722936,Berwicks Lane - Marston Green,2023-04-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
722936,Berwicks Lane - Marston Green,2023-04-03T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
722936,Berwicks Lane - Marston Green,2023-04-03T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-04-03T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-03T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
722936,Berwicks Lane - Marston Green,2023-04-03T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
722936,Berwicks Lane - Marston Green,2023-04-03T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.7
722936,Berwicks Lane - Marston Green,2023-04-03T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-04-03T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-04-03T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-04-03T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
722936,Berwicks Lane - Marston Green,2023-04-03T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-03T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-04-03T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-04-03T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
722936,Berwicks Lane - Marston Green,2023-04-03T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
