Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-04T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
722936,Berwicks Lane - Marston Green,2023-04-04T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
722936,Berwicks Lane - Marston Green,2023-04-04T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
722936,Berwicks Lane - Marston Green,2023-04-04T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-04T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-04-04T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-04-04T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
722936,Berwicks Lane - Marston Green,2023-04-04T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.14
722936,Berwicks Lane - Marston Green,2023-04-04T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.48
722936,Berwicks Lane - Marston Green,2023-04-04T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-04-04T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
722936,Berwicks Lane - Marston Green,2023-04-04T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-04-04T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-04-04T18:00:00.000+00:00,transformer,,Temperature,C,20.6
722936,Berwicks Lane - Marston Green,2023-04-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
722936,Berwicks Lane - Marston Green,2023-04-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
722936,Berwicks Lane - Marston Green,2023-04-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-04-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
722936,Berwicks Lane - Marston Green,2023-04-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-04-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-04-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.65
722936,Berwicks Lane - Marston Green,2023-04-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.54
722936,Berwicks Lane - Marston Green,2023-04-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.29
722936,Berwicks Lane - Marston Green,2023-04-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
722936,Berwicks Lane - Marston Green,2023-04-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
722936,Berwicks Lane - Marston Green,2023-04-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
722936,Berwicks Lane - Marston Green,2023-04-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
722936,Berwicks Lane - Marston Green,2023-04-04T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-04-04T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-04-04T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-04T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.59
722936,Berwicks Lane - Marston Green,2023-04-04T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.68
722936,Berwicks Lane - Marston Green,2023-04-04T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.06
722936,Berwicks Lane - Marston Green,2023-04-04T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-04-04T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-04-04T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
722936,Berwicks Lane - Marston Green,2023-04-04T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.1
722936,Berwicks Lane - Marston Green,2023-04-04T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-04T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-04-04T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-04-04T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
722936,Berwicks Lane - Marston Green,2023-04-04T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.66
722936,Berwicks Lane - Marston Green,2023-04-04T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.51
722936,Berwicks Lane - Marston Green,2023-04-04T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-04-04T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-04-04T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
722936,Berwicks Lane - Marston Green,2023-04-04T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
722936,Berwicks Lane - Marston Green,2023-04-04T17:50:00.000+00:00,transformer,,Temperature,C,21.4
722936,Berwicks Lane - Marston Green,2023-04-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
722936,Berwicks Lane - Marston Green,2023-04-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
722936,Berwicks Lane - Marston Green,2023-04-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-04-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
722936,Berwicks Lane - Marston Green,2023-04-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-04-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-04-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-04-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.77
722936,Berwicks Lane - Marston Green,2023-04-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.34
722936,Berwicks Lane - Marston Green,2023-04-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.57
722936,Berwicks Lane - Marston Green,2023-04-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
722936,Berwicks Lane - Marston Green,2023-04-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
722936,Berwicks Lane - Marston Green,2023-04-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
722936,Berwicks Lane - Marston Green,2023-04-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
722936,Berwicks Lane - Marston Green,2023-04-04T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-04-04T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-04-04T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-04T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.78
722936,Berwicks Lane - Marston Green,2023-04-04T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.5
722936,Berwicks Lane - Marston Green,2023-04-04T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.33
722936,Berwicks Lane - Marston Green,2023-04-04T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-04-04T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.2
722936,Berwicks Lane - Marston Green,2023-04-04T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-04-04T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
722936,Berwicks Lane - Marston Green,2023-04-04T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-04T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-04T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-04-04T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
722936,Berwicks Lane - Marston Green,2023-04-04T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.44
722936,Berwicks Lane - Marston Green,2023-04-04T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.76
722936,Berwicks Lane - Marston Green,2023-04-04T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-04-04T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
722936,Berwicks Lane - Marston Green,2023-04-04T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
722936,Berwicks Lane - Marston Green,2023-04-04T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-04-04T17:40:00.000+00:00,transformer,,Temperature,C,21.8
722936,Berwicks Lane - Marston Green,2023-04-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
722936,Berwicks Lane - Marston Green,2023-04-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
722936,Berwicks Lane - Marston Green,2023-04-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-04-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
722936,Berwicks Lane - Marston Green,2023-04-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-04-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-04-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.13
722936,Berwicks Lane - Marston Green,2023-04-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.94
722936,Berwicks Lane - Marston Green,2023-04-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.09
722936,Berwicks Lane - Marston Green,2023-04-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-04-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
722936,Berwicks Lane - Marston Green,2023-04-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
722936,Berwicks Lane - Marston Green,2023-04-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
722936,Berwicks Lane - Marston Green,2023-04-04T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-04-04T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-04-04T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-04T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.71
722936,Berwicks Lane - Marston Green,2023-04-04T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.6
722936,Berwicks Lane - Marston Green,2023-04-04T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.58
722936,Berwicks Lane - Marston Green,2023-04-04T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
722936,Berwicks Lane - Marston Green,2023-04-04T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.9
722936,Berwicks Lane - Marston Green,2023-04-04T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
722936,Berwicks Lane - Marston Green,2023-04-04T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
722936,Berwicks Lane - Marston Green,2023-04-04T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-04-04T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-04-04T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-04-04T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
722936,Berwicks Lane - Marston Green,2023-04-04T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.62
722936,Berwicks Lane - Marston Green,2023-04-04T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.19
722936,Berwicks Lane - Marston Green,2023-04-04T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-04-04T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-04-04T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-04-04T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-04-04T17:30:00.000+00:00,transformer,,Temperature,C,22.1
722936,Berwicks Lane - Marston Green,2023-04-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
722936,Berwicks Lane - Marston Green,2023-04-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
722936,Berwicks Lane - Marston Green,2023-04-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-04-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
722936,Berwicks Lane - Marston Green,2023-04-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-04-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-04-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.8
722936,Berwicks Lane - Marston Green,2023-04-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.23
722936,Berwicks Lane - Marston Green,2023-04-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.77
722936,Berwicks Lane - Marston Green,2023-04-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-04-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
722936,Berwicks Lane - Marston Green,2023-04-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
722936,Berwicks Lane - Marston Green,2023-04-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
722936,Berwicks Lane - Marston Green,2023-04-04T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-04T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-04-04T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-04-04T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.01
722936,Berwicks Lane - Marston Green,2023-04-04T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.61
722936,Berwicks Lane - Marston Green,2023-04-04T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.99
722936,Berwicks Lane - Marston Green,2023-04-04T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-04-04T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
722936,Berwicks Lane - Marston Green,2023-04-04T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
722936,Berwicks Lane - Marston Green,2023-04-04T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
722936,Berwicks Lane - Marston Green,2023-04-04T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-04-04T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-04T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-04-04T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
722936,Berwicks Lane - Marston Green,2023-04-04T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.55
722936,Berwicks Lane - Marston Green,2023-04-04T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
722936,Berwicks Lane - Marston Green,2023-04-04T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-04-04T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-04-04T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
722936,Berwicks Lane - Marston Green,2023-04-04T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-04-04T17:20:00.000+00:00,transformer,,Temperature,C,21.9
722936,Berwicks Lane - Marston Green,2023-04-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
722936,Berwicks Lane - Marston Green,2023-04-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
722936,Berwicks Lane - Marston Green,2023-04-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-04-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
722936,Berwicks Lane - Marston Green,2023-04-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-04-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-04-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.44
722936,Berwicks Lane - Marston Green,2023-04-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.15
722936,Berwicks Lane - Marston Green,2023-04-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.4
722936,Berwicks Lane - Marston Green,2023-04-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
722936,Berwicks Lane - Marston Green,2023-04-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
722936,Berwicks Lane - Marston Green,2023-04-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
722936,Berwicks Lane - Marston Green,2023-04-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
722936,Berwicks Lane - Marston Green,2023-04-04T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-04T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-04-04T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-04-04T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.11
722936,Berwicks Lane - Marston Green,2023-04-04T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.84
722936,Berwicks Lane - Marston Green,2023-04-04T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.36
722936,Berwicks Lane - Marston Green,2023-04-04T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-04-04T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-04-04T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
722936,Berwicks Lane - Marston Green,2023-04-04T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.6
722936,Berwicks Lane - Marston Green,2023-04-04T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-04-04T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-04-04T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-04T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
722936,Berwicks Lane - Marston Green,2023-04-04T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
722936,Berwicks Lane - Marston Green,2023-04-04T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
722936,Berwicks Lane - Marston Green,2023-04-04T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
722936,Berwicks Lane - Marston Green,2023-04-04T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
722936,Berwicks Lane - Marston Green,2023-04-04T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-04-04T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-04-04T17:10:00.000+00:00,transformer,,Temperature,C,20.8
722936,Berwicks Lane - Marston Green,2023-04-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
722936,Berwicks Lane - Marston Green,2023-04-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
722936,Berwicks Lane - Marston Green,2023-04-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-04-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
722936,Berwicks Lane - Marston Green,2023-04-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-04-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-04-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-04-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.19
722936,Berwicks Lane - Marston Green,2023-04-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.09
722936,Berwicks Lane - Marston Green,2023-04-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.83
722936,Berwicks Lane - Marston Green,2023-04-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
722936,Berwicks Lane - Marston Green,2023-04-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
722936,Berwicks Lane - Marston Green,2023-04-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
722936,Berwicks Lane - Marston Green,2023-04-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
722936,Berwicks Lane - Marston Green,2023-04-04T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-04-04T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
722936,Berwicks Lane - Marston Green,2023-04-04T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-04-04T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.6
722936,Berwicks Lane - Marston Green,2023-04-04T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.31
722936,Berwicks Lane - Marston Green,2023-04-04T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.35
722936,Berwicks Lane - Marston Green,2023-04-04T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-04-04T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-04-04T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
722936,Berwicks Lane - Marston Green,2023-04-04T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
722936,Berwicks Lane - Marston Green,2023-04-04T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-04T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-04-04T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-04-04T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
722936,Berwicks Lane - Marston Green,2023-04-04T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.26
722936,Berwicks Lane - Marston Green,2023-04-04T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.29
722936,Berwicks Lane - Marston Green,2023-04-04T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
722936,Berwicks Lane - Marston Green,2023-04-04T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-04-04T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-04-04T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-04-04T17:00:00.000+00:00,transformer,,Temperature,C,20.8
722936,Berwicks Lane - Marston Green,2023-04-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
722936,Berwicks Lane - Marston Green,2023-04-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-04-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
722936,Berwicks Lane - Marston Green,2023-04-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-04-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
722936,Berwicks Lane - Marston Green,2023-04-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-04-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-04-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.27
722936,Berwicks Lane - Marston Green,2023-04-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.57
722936,Berwicks Lane - Marston Green,2023-04-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.64
722936,Berwicks Lane - Marston Green,2023-04-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-04-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
722936,Berwicks Lane - Marston Green,2023-04-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
722936,Berwicks Lane - Marston Green,2023-04-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
722936,Berwicks Lane - Marston Green,2023-04-04T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-04-04T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
722936,Berwicks Lane - Marston Green,2023-04-04T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-04T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.44
722936,Berwicks Lane - Marston Green,2023-04-04T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.36
722936,Berwicks Lane - Marston Green,2023-04-04T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.3
722936,Berwicks Lane - Marston Green,2023-04-04T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-04-04T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-04-04T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
722936,Berwicks Lane - Marston Green,2023-04-04T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
722936,Berwicks Lane - Marston Green,2023-04-04T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-04-04T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
722936,Berwicks Lane - Marston Green,2023-04-04T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-04-04T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
722936,Berwicks Lane - Marston Green,2023-04-04T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.94
722936,Berwicks Lane - Marston Green,2023-04-04T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
722936,Berwicks Lane - Marston Green,2023-04-04T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-04-04T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
722936,Berwicks Lane - Marston Green,2023-04-04T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-04-04T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-04-04T16:50:00.000+00:00,transformer,,Temperature,C,21.3
722936,Berwicks Lane - Marston Green,2023-04-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
722936,Berwicks Lane - Marston Green,2023-04-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-04-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
722936,Berwicks Lane - Marston Green,2023-04-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-04-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
722936,Berwicks Lane - Marston Green,2023-04-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-04-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
722936,Berwicks Lane - Marston Green,2023-04-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.6
722936,Berwicks Lane - Marston Green,2023-04-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.3
722936,Berwicks Lane - Marston Green,2023-04-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.18
722936,Berwicks Lane - Marston Green,2023-04-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-04-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
722936,Berwicks Lane - Marston Green,2023-04-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
722936,Berwicks Lane - Marston Green,2023-04-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
722936,Berwicks Lane - Marston Green,2023-04-04T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-04-04T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
722936,Berwicks Lane - Marston Green,2023-04-04T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-04-04T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.21
722936,Berwicks Lane - Marston Green,2023-04-04T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.79
722936,Berwicks Lane - Marston Green,2023-04-04T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.95
722936,Berwicks Lane - Marston Green,2023-04-04T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-04-04T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
722936,Berwicks Lane - Marston Green,2023-04-04T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
722936,Berwicks Lane - Marston Green,2023-04-04T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
722936,Berwicks Lane - Marston Green,2023-04-04T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-04-04T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-04-04T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-04-04T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
722936,Berwicks Lane - Marston Green,2023-04-04T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.01
722936,Berwicks Lane - Marston Green,2023-04-04T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.54
722936,Berwicks Lane - Marston Green,2023-04-04T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-04-04T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-04-04T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
722936,Berwicks Lane - Marston Green,2023-04-04T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-04-04T16:40:00.000+00:00,transformer,,Temperature,C,21.3
722936,Berwicks Lane - Marston Green,2023-04-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-04-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
722936,Berwicks Lane - Marston Green,2023-04-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-04-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
722936,Berwicks Lane - Marston Green,2023-04-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-04-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
722936,Berwicks Lane - Marston Green,2023-04-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-04-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
722936,Berwicks Lane - Marston Green,2023-04-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.14
722936,Berwicks Lane - Marston Green,2023-04-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.8
722936,Berwicks Lane - Marston Green,2023-04-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.48
722936,Berwicks Lane - Marston Green,2023-04-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
722936,Berwicks Lane - Marston Green,2023-04-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
722936,Berwicks Lane - Marston Green,2023-04-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
722936,Berwicks Lane - Marston Green,2023-04-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
722936,Berwicks Lane - Marston Green,2023-04-04T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-04-04T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-04-04T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-04-04T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.87
722936,Berwicks Lane - Marston Green,2023-04-04T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.86
722936,Berwicks Lane - Marston Green,2023-04-04T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.19
722936,Berwicks Lane - Marston Green,2023-04-04T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-04-04T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
722936,Berwicks Lane - Marston Green,2023-04-04T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-04-04T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.2
722936,Berwicks Lane - Marston Green,2023-04-04T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-04T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-04T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-04-04T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
722936,Berwicks Lane - Marston Green,2023-04-04T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.95
722936,Berwicks Lane - Marston Green,2023-04-04T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
722936,Berwicks Lane - Marston Green,2023-04-04T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-04-04T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
722936,Berwicks Lane - Marston Green,2023-04-04T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-04-04T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-04-04T16:30:00.000+00:00,transformer,,Temperature,C,22.0
722936,Berwicks Lane - Marston Green,2023-04-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
722936,Berwicks Lane - Marston Green,2023-04-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-04-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
722936,Berwicks Lane - Marston Green,2023-04-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-04-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
722936,Berwicks Lane - Marston Green,2023-04-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-04-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-04-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.43
722936,Berwicks Lane - Marston Green,2023-04-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.81
722936,Berwicks Lane - Marston Green,2023-04-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.51
722936,Berwicks Lane - Marston Green,2023-04-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-04-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
722936,Berwicks Lane - Marston Green,2023-04-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
722936,Berwicks Lane - Marston Green,2023-04-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
722936,Berwicks Lane - Marston Green,2023-04-04T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-04-04T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-04-04T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-04T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.48
722936,Berwicks Lane - Marston Green,2023-04-04T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.79
722936,Berwicks Lane - Marston Green,2023-04-04T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.22
722936,Berwicks Lane - Marston Green,2023-04-04T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-04-04T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-04-04T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
722936,Berwicks Lane - Marston Green,2023-04-04T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
722936,Berwicks Lane - Marston Green,2023-04-04T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-04-04T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-04T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-04-04T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
722936,Berwicks Lane - Marston Green,2023-04-04T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.82
722936,Berwicks Lane - Marston Green,2023-04-04T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
722936,Berwicks Lane - Marston Green,2023-04-04T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-04-04T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
722936,Berwicks Lane - Marston Green,2023-04-04T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-04-04T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
722936,Berwicks Lane - Marston Green,2023-04-04T16:20:00.000+00:00,transformer,,Temperature,C,23.2
722936,Berwicks Lane - Marston Green,2023-04-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
722936,Berwicks Lane - Marston Green,2023-04-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-04-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
722936,Berwicks Lane - Marston Green,2023-04-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-04-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
722936,Berwicks Lane - Marston Green,2023-04-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-04-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-04-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.01
722936,Berwicks Lane - Marston Green,2023-04-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.61
722936,Berwicks Lane - Marston Green,2023-04-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.66
722936,Berwicks Lane - Marston Green,2023-04-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
722936,Berwicks Lane - Marston Green,2023-04-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
722936,Berwicks Lane - Marston Green,2023-04-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
722936,Berwicks Lane - Marston Green,2023-04-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
722936,Berwicks Lane - Marston Green,2023-04-04T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-04-04T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-04-04T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-04T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.27
722936,Berwicks Lane - Marston Green,2023-04-04T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.28
722936,Berwicks Lane - Marston Green,2023-04-04T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.23
722936,Berwicks Lane - Marston Green,2023-04-04T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-04-04T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.4
722936,Berwicks Lane - Marston Green,2023-04-04T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
722936,Berwicks Lane - Marston Green,2023-04-04T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
722936,Berwicks Lane - Marston Green,2023-04-04T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-04T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-04T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-04-04T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
722936,Berwicks Lane - Marston Green,2023-04-04T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.16
722936,Berwicks Lane - Marston Green,2023-04-04T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
722936,Berwicks Lane - Marston Green,2023-04-04T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-04-04T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
722936,Berwicks Lane - Marston Green,2023-04-04T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-04-04T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-04-04T16:10:00.000+00:00,transformer,,Temperature,C,23.2
722936,Berwicks Lane - Marston Green,2023-04-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
722936,Berwicks Lane - Marston Green,2023-04-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
722936,Berwicks Lane - Marston Green,2023-04-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-04-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
722936,Berwicks Lane - Marston Green,2023-04-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-04-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-04-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.34
722936,Berwicks Lane - Marston Green,2023-04-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.45
722936,Berwicks Lane - Marston Green,2023-04-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.57
722936,Berwicks Lane - Marston Green,2023-04-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-04-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
722936,Berwicks Lane - Marston Green,2023-04-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
722936,Berwicks Lane - Marston Green,2023-04-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
722936,Berwicks Lane - Marston Green,2023-04-04T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
722936,Berwicks Lane - Marston Green,2023-04-04T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-04-04T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-04-04T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
722936,Berwicks Lane - Marston Green,2023-04-04T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.44
722936,Berwicks Lane - Marston Green,2023-04-04T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.53
722936,Berwicks Lane - Marston Green,2023-04-04T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-04-04T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
722936,Berwicks Lane - Marston Green,2023-04-04T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
722936,Berwicks Lane - Marston Green,2023-04-04T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
722936,Berwicks Lane - Marston Green,2023-04-04T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-04T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-04-04T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-04T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
722936,Berwicks Lane - Marston Green,2023-04-04T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.78
722936,Berwicks Lane - Marston Green,2023-04-04T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
722936,Berwicks Lane - Marston Green,2023-04-04T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-04-04T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
722936,Berwicks Lane - Marston Green,2023-04-04T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-04-04T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-04-04T16:00:00.000+00:00,transformer,,Temperature,C,23.4
722936,Berwicks Lane - Marston Green,2023-04-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
722936,Berwicks Lane - Marston Green,2023-04-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
722936,Berwicks Lane - Marston Green,2023-04-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-04-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
722936,Berwicks Lane - Marston Green,2023-04-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-04-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
