Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-04T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-04-04T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
722936,Berwicks Lane - Marston Green,2023-04-04T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-04-04T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
722936,Berwicks Lane - Marston Green,2023-04-04T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.06
722936,Berwicks Lane - Marston Green,2023-04-04T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.02
722936,Berwicks Lane - Marston Green,2023-04-04T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-04-04T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-04-04T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-04-04T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
722936,Berwicks Lane - Marston Green,2023-04-04T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-04-04T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-04-04T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-04-04T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
722936,Berwicks Lane - Marston Green,2023-04-04T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
722936,Berwicks Lane - Marston Green,2023-04-04T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.77
722936,Berwicks Lane - Marston Green,2023-04-04T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-04-04T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-04-04T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-04-04T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-04-04T11:40:00.000+00:00,transformer,,Temperature,C,17.4
722936,Berwicks Lane - Marston Green,2023-04-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-04-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
722936,Berwicks Lane - Marston Green,2023-04-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
722936,Berwicks Lane - Marston Green,2023-04-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
722936,Berwicks Lane - Marston Green,2023-04-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-04-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-04-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-04-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.47
722936,Berwicks Lane - Marston Green,2023-04-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.66
722936,Berwicks Lane - Marston Green,2023-04-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.79
722936,Berwicks Lane - Marston Green,2023-04-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
722936,Berwicks Lane - Marston Green,2023-04-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-04-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
722936,Berwicks Lane - Marston Green,2023-04-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
722936,Berwicks Lane - Marston Green,2023-04-04T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-04-04T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-04-04T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-04-04T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
722936,Berwicks Lane - Marston Green,2023-04-04T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
722936,Berwicks Lane - Marston Green,2023-04-04T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.03
722936,Berwicks Lane - Marston Green,2023-04-04T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-04-04T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-04-04T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-04-04T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-04-04T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-04-04T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-04T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-04-04T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.29
722936,Berwicks Lane - Marston Green,2023-04-04T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.19
722936,Berwicks Lane - Marston Green,2023-04-04T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.37
722936,Berwicks Lane - Marston Green,2023-04-04T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
722936,Berwicks Lane - Marston Green,2023-04-04T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-04-04T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-04-04T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-04-04T11:30:00.000+00:00,transformer,,Temperature,C,17.2
722936,Berwicks Lane - Marston Green,2023-04-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-04-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
722936,Berwicks Lane - Marston Green,2023-04-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
722936,Berwicks Lane - Marston Green,2023-04-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-04-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
722936,Berwicks Lane - Marston Green,2023-04-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-04-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-04-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.06
722936,Berwicks Lane - Marston Green,2023-04-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.52
722936,Berwicks Lane - Marston Green,2023-04-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.4
722936,Berwicks Lane - Marston Green,2023-04-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-04-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
722936,Berwicks Lane - Marston Green,2023-04-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
722936,Berwicks Lane - Marston Green,2023-04-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
722936,Berwicks Lane - Marston Green,2023-04-04T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-04-04T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-04-04T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-04-04T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
722936,Berwicks Lane - Marston Green,2023-04-04T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
722936,Berwicks Lane - Marston Green,2023-04-04T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
722936,Berwicks Lane - Marston Green,2023-04-04T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-04-04T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-04-04T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-04-04T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-04-04T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-04-04T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-04T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
722936,Berwicks Lane - Marston Green,2023-04-04T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.45
722936,Berwicks Lane - Marston Green,2023-04-04T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
722936,Berwicks Lane - Marston Green,2023-04-04T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
722936,Berwicks Lane - Marston Green,2023-04-04T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
722936,Berwicks Lane - Marston Green,2023-04-04T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-04-04T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-04-04T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-04-04T11:20:00.000+00:00,transformer,,Temperature,C,16.9
722936,Berwicks Lane - Marston Green,2023-04-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-04-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
722936,Berwicks Lane - Marston Green,2023-04-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-04-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
722936,Berwicks Lane - Marston Green,2023-04-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-04-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
722936,Berwicks Lane - Marston Green,2023-04-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-04-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-04-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.08
722936,Berwicks Lane - Marston Green,2023-04-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.87
722936,Berwicks Lane - Marston Green,2023-04-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.53
722936,Berwicks Lane - Marston Green,2023-04-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-04-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
722936,Berwicks Lane - Marston Green,2023-04-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
722936,Berwicks Lane - Marston Green,2023-04-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
722936,Berwicks Lane - Marston Green,2023-04-04T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-04-04T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-04-04T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-04-04T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.18
722936,Berwicks Lane - Marston Green,2023-04-04T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
722936,Berwicks Lane - Marston Green,2023-04-04T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
722936,Berwicks Lane - Marston Green,2023-04-04T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-04-04T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-04-04T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-04-04T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
722936,Berwicks Lane - Marston Green,2023-04-04T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-04T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-04-04T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.39
722936,Berwicks Lane - Marston Green,2023-04-04T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.32
722936,Berwicks Lane - Marston Green,2023-04-04T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.02
722936,Berwicks Lane - Marston Green,2023-04-04T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.65
722936,Berwicks Lane - Marston Green,2023-04-04T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-04-04T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-04-04T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-04-04T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
722936,Berwicks Lane - Marston Green,2023-04-04T11:10:00.000+00:00,transformer,,Temperature,C,16.6
722936,Berwicks Lane - Marston Green,2023-04-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-04-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
722936,Berwicks Lane - Marston Green,2023-04-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
722936,Berwicks Lane - Marston Green,2023-04-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
722936,Berwicks Lane - Marston Green,2023-04-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
722936,Berwicks Lane - Marston Green,2023-04-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-04-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-04-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
722936,Berwicks Lane - Marston Green,2023-04-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.5
722936,Berwicks Lane - Marston Green,2023-04-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.48
722936,Berwicks Lane - Marston Green,2023-04-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.45
722936,Berwicks Lane - Marston Green,2023-04-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-04-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
722936,Berwicks Lane - Marston Green,2023-04-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
722936,Berwicks Lane - Marston Green,2023-04-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
722936,Berwicks Lane - Marston Green,2023-04-04T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-04-04T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-04-04T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-04-04T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.75
722936,Berwicks Lane - Marston Green,2023-04-04T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.59
722936,Berwicks Lane - Marston Green,2023-04-04T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
722936,Berwicks Lane - Marston Green,2023-04-04T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-04-04T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-04-04T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-04-04T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-04-04T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-04T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-04-04T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
722936,Berwicks Lane - Marston Green,2023-04-04T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
722936,Berwicks Lane - Marston Green,2023-04-04T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.12
722936,Berwicks Lane - Marston Green,2023-04-04T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.76
722936,Berwicks Lane - Marston Green,2023-04-04T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-04-04T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
722936,Berwicks Lane - Marston Green,2023-04-04T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-04-04T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-04-04T11:00:00.000+00:00,transformer,,Temperature,C,16.2
722936,Berwicks Lane - Marston Green,2023-04-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
722936,Berwicks Lane - Marston Green,2023-04-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
722936,Berwicks Lane - Marston Green,2023-04-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
722936,Berwicks Lane - Marston Green,2023-04-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
722936,Berwicks Lane - Marston Green,2023-04-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
722936,Berwicks Lane - Marston Green,2023-04-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-04-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-04-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.37
722936,Berwicks Lane - Marston Green,2023-04-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.71
722936,Berwicks Lane - Marston Green,2023-04-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.08
722936,Berwicks Lane - Marston Green,2023-04-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-04-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
722936,Berwicks Lane - Marston Green,2023-04-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
722936,Berwicks Lane - Marston Green,2023-04-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
722936,Berwicks Lane - Marston Green,2023-04-04T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-04-04T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-04-04T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-04-04T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.32
722936,Berwicks Lane - Marston Green,2023-04-04T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.65
722936,Berwicks Lane - Marston Green,2023-04-04T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
722936,Berwicks Lane - Marston Green,2023-04-04T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-04-04T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-04-04T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
722936,Berwicks Lane - Marston Green,2023-04-04T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
722936,Berwicks Lane - Marston Green,2023-04-04T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-04-04T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-04-04T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
722936,Berwicks Lane - Marston Green,2023-04-04T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
722936,Berwicks Lane - Marston Green,2023-04-04T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
722936,Berwicks Lane - Marston Green,2023-04-04T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.52
722936,Berwicks Lane - Marston Green,2023-04-04T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-04-04T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
722936,Berwicks Lane - Marston Green,2023-04-04T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-04-04T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-04-04T10:50:00.000+00:00,transformer,,Temperature,C,15.9
722936,Berwicks Lane - Marston Green,2023-04-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
722936,Berwicks Lane - Marston Green,2023-04-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
722936,Berwicks Lane - Marston Green,2023-04-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
722936,Berwicks Lane - Marston Green,2023-04-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
722936,Berwicks Lane - Marston Green,2023-04-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-04-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
722936,Berwicks Lane - Marston Green,2023-04-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-04-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-04-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-04-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.29
722936,Berwicks Lane - Marston Green,2023-04-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.12
722936,Berwicks Lane - Marston Green,2023-04-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.79
722936,Berwicks Lane - Marston Green,2023-04-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-04-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
722936,Berwicks Lane - Marston Green,2023-04-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
722936,Berwicks Lane - Marston Green,2023-04-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
722936,Berwicks Lane - Marston Green,2023-04-04T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
722936,Berwicks Lane - Marston Green,2023-04-04T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-04-04T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-04-04T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.1
722936,Berwicks Lane - Marston Green,2023-04-04T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.02
722936,Berwicks Lane - Marston Green,2023-04-04T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
722936,Berwicks Lane - Marston Green,2023-04-04T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-04-04T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-04-04T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-04-04T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-04-04T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-04-04T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-04-04T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
722936,Berwicks Lane - Marston Green,2023-04-04T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
722936,Berwicks Lane - Marston Green,2023-04-04T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
722936,Berwicks Lane - Marston Green,2023-04-04T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.64
722936,Berwicks Lane - Marston Green,2023-04-04T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-04-04T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
722936,Berwicks Lane - Marston Green,2023-04-04T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-04-04T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
722936,Berwicks Lane - Marston Green,2023-04-04T10:40:00.000+00:00,transformer,,Temperature,C,15.7
722936,Berwicks Lane - Marston Green,2023-04-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
722936,Berwicks Lane - Marston Green,2023-04-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
722936,Berwicks Lane - Marston Green,2023-04-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
722936,Berwicks Lane - Marston Green,2023-04-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
722936,Berwicks Lane - Marston Green,2023-04-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
722936,Berwicks Lane - Marston Green,2023-04-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-04-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-04-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-04-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.03
722936,Berwicks Lane - Marston Green,2023-04-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.38
722936,Berwicks Lane - Marston Green,2023-04-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.27
722936,Berwicks Lane - Marston Green,2023-04-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-04-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
722936,Berwicks Lane - Marston Green,2023-04-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
722936,Berwicks Lane - Marston Green,2023-04-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
722936,Berwicks Lane - Marston Green,2023-04-04T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-04-04T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-04-04T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-04-04T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.74
722936,Berwicks Lane - Marston Green,2023-04-04T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.96
722936,Berwicks Lane - Marston Green,2023-04-04T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
722936,Berwicks Lane - Marston Green,2023-04-04T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-04-04T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-04-04T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-04-04T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-04-04T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-04-04T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-04-04T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-04-04T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
722936,Berwicks Lane - Marston Green,2023-04-04T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
722936,Berwicks Lane - Marston Green,2023-04-04T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.16
722936,Berwicks Lane - Marston Green,2023-04-04T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-04-04T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
722936,Berwicks Lane - Marston Green,2023-04-04T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-04-04T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-04-04T10:30:00.000+00:00,transformer,,Temperature,C,15.5
722936,Berwicks Lane - Marston Green,2023-04-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
722936,Berwicks Lane - Marston Green,2023-04-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
722936,Berwicks Lane - Marston Green,2023-04-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-04-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
722936,Berwicks Lane - Marston Green,2023-04-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-04-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
722936,Berwicks Lane - Marston Green,2023-04-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-04-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-04-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-04-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.36
722936,Berwicks Lane - Marston Green,2023-04-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.18
722936,Berwicks Lane - Marston Green,2023-04-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.88
722936,Berwicks Lane - Marston Green,2023-04-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
722936,Berwicks Lane - Marston Green,2023-04-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
722936,Berwicks Lane - Marston Green,2023-04-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
722936,Berwicks Lane - Marston Green,2023-04-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
722936,Berwicks Lane - Marston Green,2023-04-04T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-04-04T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-04-04T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-04T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
722936,Berwicks Lane - Marston Green,2023-04-04T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.45
722936,Berwicks Lane - Marston Green,2023-04-04T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
722936,Berwicks Lane - Marston Green,2023-04-04T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-04-04T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-04-04T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-04-04T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-04-04T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-04-04T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-04-04T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
722936,Berwicks Lane - Marston Green,2023-04-04T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
722936,Berwicks Lane - Marston Green,2023-04-04T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
722936,Berwicks Lane - Marston Green,2023-04-04T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.15
722936,Berwicks Lane - Marston Green,2023-04-04T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-04-04T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
722936,Berwicks Lane - Marston Green,2023-04-04T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-04-04T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-04-04T10:20:00.000+00:00,transformer,,Temperature,C,15.1
722936,Berwicks Lane - Marston Green,2023-04-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
722936,Berwicks Lane - Marston Green,2023-04-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
722936,Berwicks Lane - Marston Green,2023-04-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722936,Berwicks Lane - Marston Green,2023-04-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
722936,Berwicks Lane - Marston Green,2023-04-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
722936,Berwicks Lane - Marston Green,2023-04-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-04-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-04-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
722936,Berwicks Lane - Marston Green,2023-04-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.54
722936,Berwicks Lane - Marston Green,2023-04-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.64
722936,Berwicks Lane - Marston Green,2023-04-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.98
722936,Berwicks Lane - Marston Green,2023-04-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-04-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-04-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
722936,Berwicks Lane - Marston Green,2023-04-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
722936,Berwicks Lane - Marston Green,2023-04-04T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
722936,Berwicks Lane - Marston Green,2023-04-04T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-04-04T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-04T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.02
722936,Berwicks Lane - Marston Green,2023-04-04T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.55
722936,Berwicks Lane - Marston Green,2023-04-04T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
722936,Berwicks Lane - Marston Green,2023-04-04T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
722936,Berwicks Lane - Marston Green,2023-04-04T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-04-04T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-04-04T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-04-04T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-04T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-04-04T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-04-04T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
722936,Berwicks Lane - Marston Green,2023-04-04T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
722936,Berwicks Lane - Marston Green,2023-04-04T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.72
722936,Berwicks Lane - Marston Green,2023-04-04T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-04-04T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
722936,Berwicks Lane - Marston Green,2023-04-04T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-04-04T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
722936,Berwicks Lane - Marston Green,2023-04-04T10:10:00.000+00:00,transformer,,Temperature,C,14.7
722936,Berwicks Lane - Marston Green,2023-04-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
722936,Berwicks Lane - Marston Green,2023-04-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
722936,Berwicks Lane - Marston Green,2023-04-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-04-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
722936,Berwicks Lane - Marston Green,2023-04-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
722936,Berwicks Lane - Marston Green,2023-04-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-04-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-04-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.6
722936,Berwicks Lane - Marston Green,2023-04-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.6
722936,Berwicks Lane - Marston Green,2023-04-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.5
722936,Berwicks Lane - Marston Green,2023-04-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-04-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
722936,Berwicks Lane - Marston Green,2023-04-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
722936,Berwicks Lane - Marston Green,2023-04-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
722936,Berwicks Lane - Marston Green,2023-04-04T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-04-04T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-04-04T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-04-04T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.03
722936,Berwicks Lane - Marston Green,2023-04-04T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.58
722936,Berwicks Lane - Marston Green,2023-04-04T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
722936,Berwicks Lane - Marston Green,2023-04-04T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
722936,Berwicks Lane - Marston Green,2023-04-04T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-04-04T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-04-04T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-04-04T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-04-04T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-04-04T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-04-04T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
722936,Berwicks Lane - Marston Green,2023-04-04T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
722936,Berwicks Lane - Marston Green,2023-04-04T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.31
722936,Berwicks Lane - Marston Green,2023-04-04T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-04-04T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
722936,Berwicks Lane - Marston Green,2023-04-04T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-04-04T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-04-04T10:00:00.000+00:00,transformer,,Temperature,C,14.2
722936,Berwicks Lane - Marston Green,2023-04-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-04-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
722936,Berwicks Lane - Marston Green,2023-04-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-04-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
722936,Berwicks Lane - Marston Green,2023-04-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
722936,Berwicks Lane - Marston Green,2023-04-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-04-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-04-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.49
722936,Berwicks Lane - Marston Green,2023-04-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.91
722936,Berwicks Lane - Marston Green,2023-04-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
722936,Berwicks Lane - Marston Green,2023-04-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-04-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
722936,Berwicks Lane - Marston Green,2023-04-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
722936,Berwicks Lane - Marston Green,2023-04-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
722936,Berwicks Lane - Marston Green,2023-04-04T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-04-04T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-04-04T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-04T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
722936,Berwicks Lane - Marston Green,2023-04-04T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.33
722936,Berwicks Lane - Marston Green,2023-04-04T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.54
722936,Berwicks Lane - Marston Green,2023-04-04T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-04-04T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-04-04T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-04-04T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
722936,Berwicks Lane - Marston Green,2023-04-04T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-04-04T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-04-04T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-04-04T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
722936,Berwicks Lane - Marston Green,2023-04-04T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.91
722936,Berwicks Lane - Marston Green,2023-04-04T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.94
722936,Berwicks Lane - Marston Green,2023-04-04T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-04-04T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-04-04T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-04-04T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
722936,Berwicks Lane - Marston Green,2023-04-04T09:50:00.000+00:00,transformer,,Temperature,C,13.7
722936,Berwicks Lane - Marston Green,2023-04-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-04-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
722936,Berwicks Lane - Marston Green,2023-04-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-04-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
722936,Berwicks Lane - Marston Green,2023-04-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
722936,Berwicks Lane - Marston Green,2023-04-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-04-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-04-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-04-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.22
722936,Berwicks Lane - Marston Green,2023-04-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.24
722936,Berwicks Lane - Marston Green,2023-04-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.47
722936,Berwicks Lane - Marston Green,2023-04-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
722936,Berwicks Lane - Marston Green,2023-04-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
722936,Berwicks Lane - Marston Green,2023-04-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
722936,Berwicks Lane - Marston Green,2023-04-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
722936,Berwicks Lane - Marston Green,2023-04-04T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
722936,Berwicks Lane - Marston Green,2023-04-04T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-04-04T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-04-04T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.8
722936,Berwicks Lane - Marston Green,2023-04-04T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.38
722936,Berwicks Lane - Marston Green,2023-04-04T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.52
722936,Berwicks Lane - Marston Green,2023-04-04T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
722936,Berwicks Lane - Marston Green,2023-04-04T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
722936,Berwicks Lane - Marston Green,2023-04-04T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-04-04T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
722936,Berwicks Lane - Marston Green,2023-04-04T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-04-04T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-04T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-04-04T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
722936,Berwicks Lane - Marston Green,2023-04-04T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
722936,Berwicks Lane - Marston Green,2023-04-04T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
722936,Berwicks Lane - Marston Green,2023-04-04T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-04-04T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
722936,Berwicks Lane - Marston Green,2023-04-04T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-04-04T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-04-04T09:40:00.000+00:00,transformer,,Temperature,C,13.3
722936,Berwicks Lane - Marston Green,2023-04-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
