Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
722936,Berwicks Lane - Marston Green,2023-04-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-04-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
722936,Berwicks Lane - Marston Green,2023-04-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
722936,Berwicks Lane - Marston Green,2023-04-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-04-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-04-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.68
722936,Berwicks Lane - Marston Green,2023-04-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.03
722936,Berwicks Lane - Marston Green,2023-04-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.91
722936,Berwicks Lane - Marston Green,2023-04-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
722936,Berwicks Lane - Marston Green,2023-04-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
722936,Berwicks Lane - Marston Green,2023-04-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
722936,Berwicks Lane - Marston Green,2023-04-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
722936,Berwicks Lane - Marston Green,2023-04-04T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.82
722936,Berwicks Lane - Marston Green,2023-04-04T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-04-04T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
722936,Berwicks Lane - Marston Green,2023-04-04T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.88
722936,Berwicks Lane - Marston Green,2023-04-04T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.7
722936,Berwicks Lane - Marston Green,2023-04-04T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
722936,Berwicks Lane - Marston Green,2023-04-04T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-04-04T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
722936,Berwicks Lane - Marston Green,2023-04-04T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-04-04T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-04-04T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-04-04T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-04-04T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-04-04T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
722936,Berwicks Lane - Marston Green,2023-04-04T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.12
722936,Berwicks Lane - Marston Green,2023-04-04T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.7
722936,Berwicks Lane - Marston Green,2023-04-04T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-04-04T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
722936,Berwicks Lane - Marston Green,2023-04-04T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-04-04T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-04-04T09:30:00.000+00:00,transformer,,Temperature,C,12.9
722936,Berwicks Lane - Marston Green,2023-04-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-04-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
722936,Berwicks Lane - Marston Green,2023-04-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-04-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
722936,Berwicks Lane - Marston Green,2023-04-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
722936,Berwicks Lane - Marston Green,2023-04-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
722936,Berwicks Lane - Marston Green,2023-04-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-04-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
722936,Berwicks Lane - Marston Green,2023-04-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.37
722936,Berwicks Lane - Marston Green,2023-04-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.82
722936,Berwicks Lane - Marston Green,2023-04-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.02
722936,Berwicks Lane - Marston Green,2023-04-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-04-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
722936,Berwicks Lane - Marston Green,2023-04-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
722936,Berwicks Lane - Marston Green,2023-04-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
722936,Berwicks Lane - Marston Green,2023-04-04T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
722936,Berwicks Lane - Marston Green,2023-04-04T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-04-04T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-04-04T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.61
722936,Berwicks Lane - Marston Green,2023-04-04T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.22
722936,Berwicks Lane - Marston Green,2023-04-04T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
722936,Berwicks Lane - Marston Green,2023-04-04T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-04-04T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-04-04T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
722936,Berwicks Lane - Marston Green,2023-04-04T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-04-04T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-04-04T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-04-04T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
722936,Berwicks Lane - Marston Green,2023-04-04T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
722936,Berwicks Lane - Marston Green,2023-04-04T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.42
722936,Berwicks Lane - Marston Green,2023-04-04T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.97
722936,Berwicks Lane - Marston Green,2023-04-04T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-04-04T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
722936,Berwicks Lane - Marston Green,2023-04-04T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-04-04T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-04-04T09:20:00.000+00:00,transformer,,Temperature,C,12.7
722936,Berwicks Lane - Marston Green,2023-04-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-04-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
722936,Berwicks Lane - Marston Green,2023-04-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
722936,Berwicks Lane - Marston Green,2023-04-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
722936,Berwicks Lane - Marston Green,2023-04-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
722936,Berwicks Lane - Marston Green,2023-04-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-04-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
722936,Berwicks Lane - Marston Green,2023-04-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-04-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.7
722936,Berwicks Lane - Marston Green,2023-04-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.64
722936,Berwicks Lane - Marston Green,2023-04-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.33
722936,Berwicks Lane - Marston Green,2023-04-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-04-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
722936,Berwicks Lane - Marston Green,2023-04-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
722936,Berwicks Lane - Marston Green,2023-04-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
722936,Berwicks Lane - Marston Green,2023-04-04T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
722936,Berwicks Lane - Marston Green,2023-04-04T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
722936,Berwicks Lane - Marston Green,2023-04-04T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-04-04T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.04
722936,Berwicks Lane - Marston Green,2023-04-04T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.94
722936,Berwicks Lane - Marston Green,2023-04-04T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
722936,Berwicks Lane - Marston Green,2023-04-04T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-04-04T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-04-04T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
722936,Berwicks Lane - Marston Green,2023-04-04T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-04-04T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-04T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-04-04T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-04-04T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
722936,Berwicks Lane - Marston Green,2023-04-04T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.88
722936,Berwicks Lane - Marston Green,2023-04-04T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.7
722936,Berwicks Lane - Marston Green,2023-04-04T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-04-04T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
722936,Berwicks Lane - Marston Green,2023-04-04T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
722936,Berwicks Lane - Marston Green,2023-04-04T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-04-04T09:10:00.000+00:00,transformer,,Temperature,C,12.5
722936,Berwicks Lane - Marston Green,2023-04-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
722936,Berwicks Lane - Marston Green,2023-04-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
722936,Berwicks Lane - Marston Green,2023-04-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
722936,Berwicks Lane - Marston Green,2023-04-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
722936,Berwicks Lane - Marston Green,2023-04-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
722936,Berwicks Lane - Marston Green,2023-04-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-04-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-04-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.75
722936,Berwicks Lane - Marston Green,2023-04-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.82
722936,Berwicks Lane - Marston Green,2023-04-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.23
722936,Berwicks Lane - Marston Green,2023-04-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-04-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
722936,Berwicks Lane - Marston Green,2023-04-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
722936,Berwicks Lane - Marston Green,2023-04-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
722936,Berwicks Lane - Marston Green,2023-04-04T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-04-04T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
722936,Berwicks Lane - Marston Green,2023-04-04T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-04T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.31
722936,Berwicks Lane - Marston Green,2023-04-04T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.85
722936,Berwicks Lane - Marston Green,2023-04-04T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.88
722936,Berwicks Lane - Marston Green,2023-04-04T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-04-04T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
722936,Berwicks Lane - Marston Green,2023-04-04T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
722936,Berwicks Lane - Marston Green,2023-04-04T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-04-04T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-04T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-04T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-04-04T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
722936,Berwicks Lane - Marston Green,2023-04-04T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.07
722936,Berwicks Lane - Marston Green,2023-04-04T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
722936,Berwicks Lane - Marston Green,2023-04-04T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-04-04T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
722936,Berwicks Lane - Marston Green,2023-04-04T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
722936,Berwicks Lane - Marston Green,2023-04-04T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-04-04T09:00:00.000+00:00,transformer,,Temperature,C,12.2
722936,Berwicks Lane - Marston Green,2023-04-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
722936,Berwicks Lane - Marston Green,2023-04-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
722936,Berwicks Lane - Marston Green,2023-04-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
722936,Berwicks Lane - Marston Green,2023-04-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
722936,Berwicks Lane - Marston Green,2023-04-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
722936,Berwicks Lane - Marston Green,2023-04-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-04-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-04-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.47
722936,Berwicks Lane - Marston Green,2023-04-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.92
722936,Berwicks Lane - Marston Green,2023-04-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.68
722936,Berwicks Lane - Marston Green,2023-04-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-04-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
722936,Berwicks Lane - Marston Green,2023-04-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
722936,Berwicks Lane - Marston Green,2023-04-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
722936,Berwicks Lane - Marston Green,2023-04-04T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
722936,Berwicks Lane - Marston Green,2023-04-04T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-04-04T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-04-04T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.89
722936,Berwicks Lane - Marston Green,2023-04-04T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.76
722936,Berwicks Lane - Marston Green,2023-04-04T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.6
722936,Berwicks Lane - Marston Green,2023-04-04T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-04-04T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-04-04T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
722936,Berwicks Lane - Marston Green,2023-04-04T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
722936,Berwicks Lane - Marston Green,2023-04-04T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-04T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-04T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-04T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
722936,Berwicks Lane - Marston Green,2023-04-04T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.86
722936,Berwicks Lane - Marston Green,2023-04-04T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
722936,Berwicks Lane - Marston Green,2023-04-04T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-04-04T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
722936,Berwicks Lane - Marston Green,2023-04-04T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-04-04T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-04-04T08:50:00.000+00:00,transformer,,Temperature,C,12.0
722936,Berwicks Lane - Marston Green,2023-04-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-04-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
722936,Berwicks Lane - Marston Green,2023-04-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
722936,Berwicks Lane - Marston Green,2023-04-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
722936,Berwicks Lane - Marston Green,2023-04-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
722936,Berwicks Lane - Marston Green,2023-04-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-04-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-04-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-04-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.6
722936,Berwicks Lane - Marston Green,2023-04-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.62
722936,Berwicks Lane - Marston Green,2023-04-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.28
722936,Berwicks Lane - Marston Green,2023-04-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-04-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
722936,Berwicks Lane - Marston Green,2023-04-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
722936,Berwicks Lane - Marston Green,2023-04-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
722936,Berwicks Lane - Marston Green,2023-04-04T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
722936,Berwicks Lane - Marston Green,2023-04-04T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-04-04T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-04T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.77
722936,Berwicks Lane - Marston Green,2023-04-04T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.45
722936,Berwicks Lane - Marston Green,2023-04-04T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.22
722936,Berwicks Lane - Marston Green,2023-04-04T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
722936,Berwicks Lane - Marston Green,2023-04-04T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-04-04T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
722936,Berwicks Lane - Marston Green,2023-04-04T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
722936,Berwicks Lane - Marston Green,2023-04-04T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-04T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-04-04T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-04-04T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
722936,Berwicks Lane - Marston Green,2023-04-04T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.36
722936,Berwicks Lane - Marston Green,2023-04-04T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
722936,Berwicks Lane - Marston Green,2023-04-04T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-04-04T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
722936,Berwicks Lane - Marston Green,2023-04-04T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-04-04T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-04-04T08:40:00.000+00:00,transformer,,Temperature,C,11.9
722936,Berwicks Lane - Marston Green,2023-04-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-04-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
722936,Berwicks Lane - Marston Green,2023-04-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
722936,Berwicks Lane - Marston Green,2023-04-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
722936,Berwicks Lane - Marston Green,2023-04-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
722936,Berwicks Lane - Marston Green,2023-04-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-04-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-04-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-04-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.78
722936,Berwicks Lane - Marston Green,2023-04-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.8
722936,Berwicks Lane - Marston Green,2023-04-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.32
722936,Berwicks Lane - Marston Green,2023-04-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-04-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
722936,Berwicks Lane - Marston Green,2023-04-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
722936,Berwicks Lane - Marston Green,2023-04-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
722936,Berwicks Lane - Marston Green,2023-04-04T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-04-04T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-04-04T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-04-04T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.08
722936,Berwicks Lane - Marston Green,2023-04-04T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.47
722936,Berwicks Lane - Marston Green,2023-04-04T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.36
722936,Berwicks Lane - Marston Green,2023-04-04T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
722936,Berwicks Lane - Marston Green,2023-04-04T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
722936,Berwicks Lane - Marston Green,2023-04-04T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
722936,Berwicks Lane - Marston Green,2023-04-04T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
722936,Berwicks Lane - Marston Green,2023-04-04T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-04-04T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-04-04T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-04-04T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
722936,Berwicks Lane - Marston Green,2023-04-04T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.26
722936,Berwicks Lane - Marston Green,2023-04-04T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
722936,Berwicks Lane - Marston Green,2023-04-04T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-04-04T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
722936,Berwicks Lane - Marston Green,2023-04-04T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
722936,Berwicks Lane - Marston Green,2023-04-04T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-04-04T08:30:00.000+00:00,transformer,,Temperature,C,11.7
722936,Berwicks Lane - Marston Green,2023-04-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
722936,Berwicks Lane - Marston Green,2023-04-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
722936,Berwicks Lane - Marston Green,2023-04-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
722936,Berwicks Lane - Marston Green,2023-04-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
722936,Berwicks Lane - Marston Green,2023-04-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
722936,Berwicks Lane - Marston Green,2023-04-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-04-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-04-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-04-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.32
722936,Berwicks Lane - Marston Green,2023-04-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.74
722936,Berwicks Lane - Marston Green,2023-04-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.46
722936,Berwicks Lane - Marston Green,2023-04-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-04-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
722936,Berwicks Lane - Marston Green,2023-04-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
722936,Berwicks Lane - Marston Green,2023-04-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
722936,Berwicks Lane - Marston Green,2023-04-04T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-04-04T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
722936,Berwicks Lane - Marston Green,2023-04-04T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-04T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.24
722936,Berwicks Lane - Marston Green,2023-04-04T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.86
722936,Berwicks Lane - Marston Green,2023-04-04T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.71
722936,Berwicks Lane - Marston Green,2023-04-04T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
722936,Berwicks Lane - Marston Green,2023-04-04T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
722936,Berwicks Lane - Marston Green,2023-04-04T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
722936,Berwicks Lane - Marston Green,2023-04-04T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
722936,Berwicks Lane - Marston Green,2023-04-04T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-04T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-04-04T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-04-04T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
722936,Berwicks Lane - Marston Green,2023-04-04T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.89
722936,Berwicks Lane - Marston Green,2023-04-04T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
722936,Berwicks Lane - Marston Green,2023-04-04T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
722936,Berwicks Lane - Marston Green,2023-04-04T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
722936,Berwicks Lane - Marston Green,2023-04-04T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-04-04T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-04-04T08:20:00.000+00:00,transformer,,Temperature,C,11.6
722936,Berwicks Lane - Marston Green,2023-04-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
722936,Berwicks Lane - Marston Green,2023-04-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
722936,Berwicks Lane - Marston Green,2023-04-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
722936,Berwicks Lane - Marston Green,2023-04-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
722936,Berwicks Lane - Marston Green,2023-04-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
722936,Berwicks Lane - Marston Green,2023-04-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-04-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-04-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.32
722936,Berwicks Lane - Marston Green,2023-04-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.75
722936,Berwicks Lane - Marston Green,2023-04-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.39
722936,Berwicks Lane - Marston Green,2023-04-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-04-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
722936,Berwicks Lane - Marston Green,2023-04-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
722936,Berwicks Lane - Marston Green,2023-04-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
722936,Berwicks Lane - Marston Green,2023-04-04T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
722936,Berwicks Lane - Marston Green,2023-04-04T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
722936,Berwicks Lane - Marston Green,2023-04-04T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-04T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.01
722936,Berwicks Lane - Marston Green,2023-04-04T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.56
722936,Berwicks Lane - Marston Green,2023-04-04T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.61
722936,Berwicks Lane - Marston Green,2023-04-04T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-04-04T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
722936,Berwicks Lane - Marston Green,2023-04-04T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
722936,Berwicks Lane - Marston Green,2023-04-04T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
722936,Berwicks Lane - Marston Green,2023-04-04T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-04T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-04-04T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
722936,Berwicks Lane - Marston Green,2023-04-04T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
722936,Berwicks Lane - Marston Green,2023-04-04T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.78
722936,Berwicks Lane - Marston Green,2023-04-04T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.39
722936,Berwicks Lane - Marston Green,2023-04-04T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-04-04T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
722936,Berwicks Lane - Marston Green,2023-04-04T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-04-04T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-04-04T08:10:00.000+00:00,transformer,,Temperature,C,11.4
722936,Berwicks Lane - Marston Green,2023-04-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
722936,Berwicks Lane - Marston Green,2023-04-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
722936,Berwicks Lane - Marston Green,2023-04-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
722936,Berwicks Lane - Marston Green,2023-04-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
722936,Berwicks Lane - Marston Green,2023-04-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-04-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
722936,Berwicks Lane - Marston Green,2023-04-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-04-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-04-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-04-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.54
722936,Berwicks Lane - Marston Green,2023-04-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.34
722936,Berwicks Lane - Marston Green,2023-04-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
722936,Berwicks Lane - Marston Green,2023-04-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-04-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
722936,Berwicks Lane - Marston Green,2023-04-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
722936,Berwicks Lane - Marston Green,2023-04-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
722936,Berwicks Lane - Marston Green,2023-04-04T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
722936,Berwicks Lane - Marston Green,2023-04-04T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
722936,Berwicks Lane - Marston Green,2023-04-04T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-04-04T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.14
722936,Berwicks Lane - Marston Green,2023-04-04T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.93
722936,Berwicks Lane - Marston Green,2023-04-04T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.46
722936,Berwicks Lane - Marston Green,2023-04-04T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-04-04T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
722936,Berwicks Lane - Marston Green,2023-04-04T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.9
722936,Berwicks Lane - Marston Green,2023-04-04T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-04-04T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-04-04T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-04-04T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-04-04T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
722936,Berwicks Lane - Marston Green,2023-04-04T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
722936,Berwicks Lane - Marston Green,2023-04-04T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.84
722936,Berwicks Lane - Marston Green,2023-04-04T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-04-04T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
722936,Berwicks Lane - Marston Green,2023-04-04T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-04-04T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-04-04T08:00:00.000+00:00,transformer,,Temperature,C,11.2
722936,Berwicks Lane - Marston Green,2023-04-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
722936,Berwicks Lane - Marston Green,2023-04-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
722936,Berwicks Lane - Marston Green,2023-04-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
722936,Berwicks Lane - Marston Green,2023-04-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
722936,Berwicks Lane - Marston Green,2023-04-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
722936,Berwicks Lane - Marston Green,2023-04-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-04-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
722936,Berwicks Lane - Marston Green,2023-04-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-04-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.73
722936,Berwicks Lane - Marston Green,2023-04-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.16
722936,Berwicks Lane - Marston Green,2023-04-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.29
722936,Berwicks Lane - Marston Green,2023-04-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-04-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
722936,Berwicks Lane - Marston Green,2023-04-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
722936,Berwicks Lane - Marston Green,2023-04-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
722936,Berwicks Lane - Marston Green,2023-04-04T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
722936,Berwicks Lane - Marston Green,2023-04-04T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
722936,Berwicks Lane - Marston Green,2023-04-04T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-04-04T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.14
722936,Berwicks Lane - Marston Green,2023-04-04T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.31
722936,Berwicks Lane - Marston Green,2023-04-04T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.48
722936,Berwicks Lane - Marston Green,2023-04-04T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-04-04T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
722936,Berwicks Lane - Marston Green,2023-04-04T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.6
722936,Berwicks Lane - Marston Green,2023-04-04T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
722936,Berwicks Lane - Marston Green,2023-04-04T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-04-04T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-04T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-04-04T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
722936,Berwicks Lane - Marston Green,2023-04-04T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.61
722936,Berwicks Lane - Marston Green,2023-04-04T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.03
722936,Berwicks Lane - Marston Green,2023-04-04T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-04-04T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
722936,Berwicks Lane - Marston Green,2023-04-04T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-04-04T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-04-04T07:50:00.000+00:00,transformer,,Temperature,C,11.0
722936,Berwicks Lane - Marston Green,2023-04-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
722936,Berwicks Lane - Marston Green,2023-04-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
722936,Berwicks Lane - Marston Green,2023-04-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
722936,Berwicks Lane - Marston Green,2023-04-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
722936,Berwicks Lane - Marston Green,2023-04-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
722936,Berwicks Lane - Marston Green,2023-04-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-04-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-04-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.97
722936,Berwicks Lane - Marston Green,2023-04-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.92
722936,Berwicks Lane - Marston Green,2023-04-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.52
722936,Berwicks Lane - Marston Green,2023-04-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-04-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
722936,Berwicks Lane - Marston Green,2023-04-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
722936,Berwicks Lane - Marston Green,2023-04-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
722936,Berwicks Lane - Marston Green,2023-04-04T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
722936,Berwicks Lane - Marston Green,2023-04-04T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
722936,Berwicks Lane - Marston Green,2023-04-04T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-04-04T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
722936,Berwicks Lane - Marston Green,2023-04-04T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.75
722936,Berwicks Lane - Marston Green,2023-04-04T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.3
722936,Berwicks Lane - Marston Green,2023-04-04T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
722936,Berwicks Lane - Marston Green,2023-04-04T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-04-04T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.2
722936,Berwicks Lane - Marston Green,2023-04-04T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-04-04T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-04-04T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-04-04T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-04-04T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
722936,Berwicks Lane - Marston Green,2023-04-04T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
722936,Berwicks Lane - Marston Green,2023-04-04T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.15
722936,Berwicks Lane - Marston Green,2023-04-04T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-04-04T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
722936,Berwicks Lane - Marston Green,2023-04-04T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-04-04T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
722936,Berwicks Lane - Marston Green,2023-04-04T07:40:00.000+00:00,transformer,,Temperature,C,10.8
722936,Berwicks Lane - Marston Green,2023-04-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-04-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
722936,Berwicks Lane - Marston Green,2023-04-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
722936,Berwicks Lane - Marston Green,2023-04-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
722936,Berwicks Lane - Marston Green,2023-04-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
722936,Berwicks Lane - Marston Green,2023-04-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-04-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-04-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-04-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.61
722936,Berwicks Lane - Marston Green,2023-04-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.04
722936,Berwicks Lane - Marston Green,2023-04-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.45
722936,Berwicks Lane - Marston Green,2023-04-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
722936,Berwicks Lane - Marston Green,2023-04-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-04-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
722936,Berwicks Lane - Marston Green,2023-04-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
722936,Berwicks Lane - Marston Green,2023-04-04T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-04-04T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-04-04T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-04-04T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
722936,Berwicks Lane - Marston Green,2023-04-04T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.24
722936,Berwicks Lane - Marston Green,2023-04-04T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.34
722936,Berwicks Lane - Marston Green,2023-04-04T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
