Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-04T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-04-04T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.8
722936,Berwicks Lane - Marston Green,2023-04-04T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-04-04T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-04T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-04-04T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-04-04T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
722936,Berwicks Lane - Marston Green,2023-04-04T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
722936,Berwicks Lane - Marston Green,2023-04-04T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.04
722936,Berwicks Lane - Marston Green,2023-04-04T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-04-04T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
722936,Berwicks Lane - Marston Green,2023-04-04T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-04-04T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
722936,Berwicks Lane - Marston Green,2023-04-04T07:30:00.000+00:00,transformer,,Temperature,C,10.6
722936,Berwicks Lane - Marston Green,2023-04-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
722936,Berwicks Lane - Marston Green,2023-04-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-04-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
722936,Berwicks Lane - Marston Green,2023-04-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-04-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
722936,Berwicks Lane - Marston Green,2023-04-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-04-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-04-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.91
722936,Berwicks Lane - Marston Green,2023-04-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.88
722936,Berwicks Lane - Marston Green,2023-04-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.37
722936,Berwicks Lane - Marston Green,2023-04-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
722936,Berwicks Lane - Marston Green,2023-04-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
722936,Berwicks Lane - Marston Green,2023-04-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
722936,Berwicks Lane - Marston Green,2023-04-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
722936,Berwicks Lane - Marston Green,2023-04-04T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-04T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
722936,Berwicks Lane - Marston Green,2023-04-04T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-04-04T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.37
722936,Berwicks Lane - Marston Green,2023-04-04T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.74
722936,Berwicks Lane - Marston Green,2023-04-04T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.0
722936,Berwicks Lane - Marston Green,2023-04-04T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-04-04T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-04-04T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.1
722936,Berwicks Lane - Marston Green,2023-04-04T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
722936,Berwicks Lane - Marston Green,2023-04-04T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-04-04T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-04-04T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-04-04T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
722936,Berwicks Lane - Marston Green,2023-04-04T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
722936,Berwicks Lane - Marston Green,2023-04-04T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.85
722936,Berwicks Lane - Marston Green,2023-04-04T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-04-04T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
722936,Berwicks Lane - Marston Green,2023-04-04T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-04-04T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-04-04T07:20:00.000+00:00,transformer,,Temperature,C,10.4
722936,Berwicks Lane - Marston Green,2023-04-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
722936,Berwicks Lane - Marston Green,2023-04-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-04-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
722936,Berwicks Lane - Marston Green,2023-04-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-04-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
722936,Berwicks Lane - Marston Green,2023-04-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-04-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-04-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.69
722936,Berwicks Lane - Marston Green,2023-04-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.61
722936,Berwicks Lane - Marston Green,2023-04-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.85
722936,Berwicks Lane - Marston Green,2023-04-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
722936,Berwicks Lane - Marston Green,2023-04-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-04-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
722936,Berwicks Lane - Marston Green,2023-04-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
722936,Berwicks Lane - Marston Green,2023-04-04T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-04T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-04-04T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
722936,Berwicks Lane - Marston Green,2023-04-04T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.4
722936,Berwicks Lane - Marston Green,2023-04-04T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.42
722936,Berwicks Lane - Marston Green,2023-04-04T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.09
722936,Berwicks Lane - Marston Green,2023-04-04T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-04-04T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-04-04T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
722936,Berwicks Lane - Marston Green,2023-04-04T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
722936,Berwicks Lane - Marston Green,2023-04-04T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-04-04T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-04-04T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-04-04T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
722936,Berwicks Lane - Marston Green,2023-04-04T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.35
722936,Berwicks Lane - Marston Green,2023-04-04T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.36
722936,Berwicks Lane - Marston Green,2023-04-04T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-04-04T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
722936,Berwicks Lane - Marston Green,2023-04-04T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-04-04T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
722936,Berwicks Lane - Marston Green,2023-04-04T07:10:00.000+00:00,transformer,,Temperature,C,10.5
722936,Berwicks Lane - Marston Green,2023-04-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
722936,Berwicks Lane - Marston Green,2023-04-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-04-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
722936,Berwicks Lane - Marston Green,2023-04-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-04-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
722936,Berwicks Lane - Marston Green,2023-04-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722936,Berwicks Lane - Marston Green,2023-04-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-04-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722936,Berwicks Lane - Marston Green,2023-04-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.34
722936,Berwicks Lane - Marston Green,2023-04-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.78
722936,Berwicks Lane - Marston Green,2023-04-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.44
722936,Berwicks Lane - Marston Green,2023-04-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
722936,Berwicks Lane - Marston Green,2023-04-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
722936,Berwicks Lane - Marston Green,2023-04-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
722936,Berwicks Lane - Marston Green,2023-04-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
722936,Berwicks Lane - Marston Green,2023-04-04T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-04-04T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-04-04T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-04-04T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.44
722936,Berwicks Lane - Marston Green,2023-04-04T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.98
722936,Berwicks Lane - Marston Green,2023-04-04T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.94
722936,Berwicks Lane - Marston Green,2023-04-04T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-04-04T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-04-04T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
722936,Berwicks Lane - Marston Green,2023-04-04T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
722936,Berwicks Lane - Marston Green,2023-04-04T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-04T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-04-04T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-04-04T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
722936,Berwicks Lane - Marston Green,2023-04-04T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
722936,Berwicks Lane - Marston Green,2023-04-04T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.5
722936,Berwicks Lane - Marston Green,2023-04-04T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-04-04T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
722936,Berwicks Lane - Marston Green,2023-04-04T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-04-04T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-04-04T07:00:00.000+00:00,transformer,,Temperature,C,10.5
722936,Berwicks Lane - Marston Green,2023-04-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
722936,Berwicks Lane - Marston Green,2023-04-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
722936,Berwicks Lane - Marston Green,2023-04-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-04-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
722936,Berwicks Lane - Marston Green,2023-04-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-04-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-04-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
722936,Berwicks Lane - Marston Green,2023-04-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.87
722936,Berwicks Lane - Marston Green,2023-04-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.68
722936,Berwicks Lane - Marston Green,2023-04-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.45
722936,Berwicks Lane - Marston Green,2023-04-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
722936,Berwicks Lane - Marston Green,2023-04-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-04-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
722936,Berwicks Lane - Marston Green,2023-04-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
722936,Berwicks Lane - Marston Green,2023-04-04T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-04T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-04-04T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-04-04T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
722936,Berwicks Lane - Marston Green,2023-04-04T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.33
722936,Berwicks Lane - Marston Green,2023-04-04T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.05
722936,Berwicks Lane - Marston Green,2023-04-04T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-04-04T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-04-04T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
722936,Berwicks Lane - Marston Green,2023-04-04T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
722936,Berwicks Lane - Marston Green,2023-04-04T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-04T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-04T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-04T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
722936,Berwicks Lane - Marston Green,2023-04-04T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
722936,Berwicks Lane - Marston Green,2023-04-04T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.05
722936,Berwicks Lane - Marston Green,2023-04-04T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-04-04T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
722936,Berwicks Lane - Marston Green,2023-04-04T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-04-04T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-04-04T06:50:00.000+00:00,transformer,,Temperature,C,10.4
722936,Berwicks Lane - Marston Green,2023-04-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
722936,Berwicks Lane - Marston Green,2023-04-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
722936,Berwicks Lane - Marston Green,2023-04-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-04-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
722936,Berwicks Lane - Marston Green,2023-04-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-04-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
722936,Berwicks Lane - Marston Green,2023-04-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.88
722936,Berwicks Lane - Marston Green,2023-04-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.46
722936,Berwicks Lane - Marston Green,2023-04-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.1
722936,Berwicks Lane - Marston Green,2023-04-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
722936,Berwicks Lane - Marston Green,2023-04-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-04-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
722936,Berwicks Lane - Marston Green,2023-04-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
722936,Berwicks Lane - Marston Green,2023-04-04T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-04-04T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-04-04T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-04-04T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.31
722936,Berwicks Lane - Marston Green,2023-04-04T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.13
722936,Berwicks Lane - Marston Green,2023-04-04T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.45
722936,Berwicks Lane - Marston Green,2023-04-04T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-04-04T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-04-04T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
722936,Berwicks Lane - Marston Green,2023-04-04T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
722936,Berwicks Lane - Marston Green,2023-04-04T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-04T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-04-04T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-04T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
722936,Berwicks Lane - Marston Green,2023-04-04T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
722936,Berwicks Lane - Marston Green,2023-04-04T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.68
722936,Berwicks Lane - Marston Green,2023-04-04T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-04-04T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
722936,Berwicks Lane - Marston Green,2023-04-04T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-04-04T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-04-04T06:40:00.000+00:00,transformer,,Temperature,C,10.4
722936,Berwicks Lane - Marston Green,2023-04-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
722936,Berwicks Lane - Marston Green,2023-04-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
722936,Berwicks Lane - Marston Green,2023-04-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-04-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
722936,Berwicks Lane - Marston Green,2023-04-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722936,Berwicks Lane - Marston Green,2023-04-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-04-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-04-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.87
722936,Berwicks Lane - Marston Green,2023-04-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.21
722936,Berwicks Lane - Marston Green,2023-04-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.13
722936,Berwicks Lane - Marston Green,2023-04-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
722936,Berwicks Lane - Marston Green,2023-04-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-04-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
722936,Berwicks Lane - Marston Green,2023-04-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
722936,Berwicks Lane - Marston Green,2023-04-04T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-04-04T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-04-04T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-04T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
722936,Berwicks Lane - Marston Green,2023-04-04T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.68
722936,Berwicks Lane - Marston Green,2023-04-04T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.02
722936,Berwicks Lane - Marston Green,2023-04-04T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-04-04T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-04-04T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
722936,Berwicks Lane - Marston Green,2023-04-04T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
722936,Berwicks Lane - Marston Green,2023-04-04T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-04-04T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-04-04T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-04-04T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
722936,Berwicks Lane - Marston Green,2023-04-04T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
722936,Berwicks Lane - Marston Green,2023-04-04T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.46
722936,Berwicks Lane - Marston Green,2023-04-04T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-04-04T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
722936,Berwicks Lane - Marston Green,2023-04-04T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-04-04T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
722936,Berwicks Lane - Marston Green,2023-04-04T06:30:00.000+00:00,transformer,,Temperature,C,10.3
722936,Berwicks Lane - Marston Green,2023-04-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
722936,Berwicks Lane - Marston Green,2023-04-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
722936,Berwicks Lane - Marston Green,2023-04-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-04-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
722936,Berwicks Lane - Marston Green,2023-04-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
722936,Berwicks Lane - Marston Green,2023-04-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-04-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.91
722936,Berwicks Lane - Marston Green,2023-04-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.95
722936,Berwicks Lane - Marston Green,2023-04-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.48
722936,Berwicks Lane - Marston Green,2023-04-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
722936,Berwicks Lane - Marston Green,2023-04-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-04-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
722936,Berwicks Lane - Marston Green,2023-04-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
722936,Berwicks Lane - Marston Green,2023-04-04T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-04-04T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-04T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-04-04T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.54
722936,Berwicks Lane - Marston Green,2023-04-04T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
722936,Berwicks Lane - Marston Green,2023-04-04T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.63
722936,Berwicks Lane - Marston Green,2023-04-04T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-04-04T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
722936,Berwicks Lane - Marston Green,2023-04-04T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-04-04T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-04-04T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-04-04T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-04T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-04-04T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
722936,Berwicks Lane - Marston Green,2023-04-04T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
722936,Berwicks Lane - Marston Green,2023-04-04T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.44
722936,Berwicks Lane - Marston Green,2023-04-04T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-04-04T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
722936,Berwicks Lane - Marston Green,2023-04-04T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-04-04T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-04-04T06:20:00.000+00:00,transformer,,Temperature,C,10.3
722936,Berwicks Lane - Marston Green,2023-04-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
722936,Berwicks Lane - Marston Green,2023-04-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
722936,Berwicks Lane - Marston Green,2023-04-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-04-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
722936,Berwicks Lane - Marston Green,2023-04-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722936,Berwicks Lane - Marston Green,2023-04-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-04-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.85
722936,Berwicks Lane - Marston Green,2023-04-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.25
722936,Berwicks Lane - Marston Green,2023-04-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.07
722936,Berwicks Lane - Marston Green,2023-04-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
722936,Berwicks Lane - Marston Green,2023-04-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
722936,Berwicks Lane - Marston Green,2023-04-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
722936,Berwicks Lane - Marston Green,2023-04-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
722936,Berwicks Lane - Marston Green,2023-04-04T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-04-04T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-04T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-04-04T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
722936,Berwicks Lane - Marston Green,2023-04-04T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
722936,Berwicks Lane - Marston Green,2023-04-04T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.03
722936,Berwicks Lane - Marston Green,2023-04-04T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-04-04T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-04-04T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-04-04T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-04-04T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-04T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-04-04T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-04-04T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
722936,Berwicks Lane - Marston Green,2023-04-04T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
722936,Berwicks Lane - Marston Green,2023-04-04T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.17
722936,Berwicks Lane - Marston Green,2023-04-04T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-04-04T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
722936,Berwicks Lane - Marston Green,2023-04-04T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-04-04T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-04-04T06:10:00.000+00:00,transformer,,Temperature,C,10.3
722936,Berwicks Lane - Marston Green,2023-04-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
722936,Berwicks Lane - Marston Green,2023-04-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
722936,Berwicks Lane - Marston Green,2023-04-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-04-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
722936,Berwicks Lane - Marston Green,2023-04-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
722936,Berwicks Lane - Marston Green,2023-04-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-04-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.87
722936,Berwicks Lane - Marston Green,2023-04-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.69
722936,Berwicks Lane - Marston Green,2023-04-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.2
722936,Berwicks Lane - Marston Green,2023-04-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-04-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-04-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
722936,Berwicks Lane - Marston Green,2023-04-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
722936,Berwicks Lane - Marston Green,2023-04-04T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-04-04T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-04-04T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-04-04T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
722936,Berwicks Lane - Marston Green,2023-04-04T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
722936,Berwicks Lane - Marston Green,2023-04-04T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.59
722936,Berwicks Lane - Marston Green,2023-04-04T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-04-04T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-04-04T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-04-04T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
722936,Berwicks Lane - Marston Green,2023-04-04T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-04-04T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-04-04T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-04T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
722936,Berwicks Lane - Marston Green,2023-04-04T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
722936,Berwicks Lane - Marston Green,2023-04-04T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
722936,Berwicks Lane - Marston Green,2023-04-04T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-04-04T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
722936,Berwicks Lane - Marston Green,2023-04-04T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-04-04T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-04-04T06:00:00.000+00:00,transformer,,Temperature,C,10.2
722936,Berwicks Lane - Marston Green,2023-04-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
722936,Berwicks Lane - Marston Green,2023-04-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
722936,Berwicks Lane - Marston Green,2023-04-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-04-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
722936,Berwicks Lane - Marston Green,2023-04-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722936,Berwicks Lane - Marston Green,2023-04-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-04-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-04-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.94
722936,Berwicks Lane - Marston Green,2023-04-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.29
722936,Berwicks Lane - Marston Green,2023-04-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.94
722936,Berwicks Lane - Marston Green,2023-04-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-04-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-04-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
722936,Berwicks Lane - Marston Green,2023-04-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
722936,Berwicks Lane - Marston Green,2023-04-04T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-04-04T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-04-04T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-04T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
722936,Berwicks Lane - Marston Green,2023-04-04T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.03
722936,Berwicks Lane - Marston Green,2023-04-04T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.25
722936,Berwicks Lane - Marston Green,2023-04-04T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-04-04T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-04-04T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-04-04T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
722936,Berwicks Lane - Marston Green,2023-04-04T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-04-04T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-04T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-04T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
722936,Berwicks Lane - Marston Green,2023-04-04T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
722936,Berwicks Lane - Marston Green,2023-04-04T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.6
722936,Berwicks Lane - Marston Green,2023-04-04T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-04-04T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
722936,Berwicks Lane - Marston Green,2023-04-04T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-04-04T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-04-04T05:50:00.000+00:00,transformer,,Temperature,C,10.3
722936,Berwicks Lane - Marston Green,2023-04-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
722936,Berwicks Lane - Marston Green,2023-04-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
722936,Berwicks Lane - Marston Green,2023-04-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-04-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
722936,Berwicks Lane - Marston Green,2023-04-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722936,Berwicks Lane - Marston Green,2023-04-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-04-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-04-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.53
722936,Berwicks Lane - Marston Green,2023-04-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.27
722936,Berwicks Lane - Marston Green,2023-04-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.85
722936,Berwicks Lane - Marston Green,2023-04-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-04-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-04-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
722936,Berwicks Lane - Marston Green,2023-04-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
722936,Berwicks Lane - Marston Green,2023-04-04T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-04T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-04-04T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-04-04T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
722936,Berwicks Lane - Marston Green,2023-04-04T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
722936,Berwicks Lane - Marston Green,2023-04-04T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.83
722936,Berwicks Lane - Marston Green,2023-04-04T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-04-04T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-04-04T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-04-04T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
722936,Berwicks Lane - Marston Green,2023-04-04T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-04-04T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-04-04T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-04-04T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
722936,Berwicks Lane - Marston Green,2023-04-04T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.98
722936,Berwicks Lane - Marston Green,2023-04-04T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.49
722936,Berwicks Lane - Marston Green,2023-04-04T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-04-04T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
722936,Berwicks Lane - Marston Green,2023-04-04T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-04-04T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-04-04T05:40:00.000+00:00,transformer,,Temperature,C,10.3
722936,Berwicks Lane - Marston Green,2023-04-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-04-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
722936,Berwicks Lane - Marston Green,2023-04-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
722936,Berwicks Lane - Marston Green,2023-04-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-04-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
722936,Berwicks Lane - Marston Green,2023-04-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
722936,Berwicks Lane - Marston Green,2023-04-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-04-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-04-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.74
722936,Berwicks Lane - Marston Green,2023-04-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.28
722936,Berwicks Lane - Marston Green,2023-04-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,33.32
722936,Berwicks Lane - Marston Green,2023-04-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
722936,Berwicks Lane - Marston Green,2023-04-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
722936,Berwicks Lane - Marston Green,2023-04-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
722936,Berwicks Lane - Marston Green,2023-04-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
722936,Berwicks Lane - Marston Green,2023-04-04T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-04-04T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-04-04T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-04-04T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.02
722936,Berwicks Lane - Marston Green,2023-04-04T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
722936,Berwicks Lane - Marston Green,2023-04-04T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.9
722936,Berwicks Lane - Marston Green,2023-04-04T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-04-04T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-04-04T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-04-04T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
722936,Berwicks Lane - Marston Green,2023-04-04T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-04-04T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-04T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-04-04T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
722936,Berwicks Lane - Marston Green,2023-04-04T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
722936,Berwicks Lane - Marston Green,2023-04-04T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
722936,Berwicks Lane - Marston Green,2023-04-04T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-04-04T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
722936,Berwicks Lane - Marston Green,2023-04-04T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-04-04T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-04-04T05:30:00.000+00:00,transformer,,Temperature,C,10.4
722936,Berwicks Lane - Marston Green,2023-04-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
722936,Berwicks Lane - Marston Green,2023-04-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
722936,Berwicks Lane - Marston Green,2023-04-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-04-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
722936,Berwicks Lane - Marston Green,2023-04-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-04-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
