Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-04T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
722936,Berwicks Lane - Marston Green,2023-04-04T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
722936,Berwicks Lane - Marston Green,2023-04-04T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-04-04T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
722936,Berwicks Lane - Marston Green,2023-04-04T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-04-04T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-04-04T03:20:00.000+00:00,transformer,,Temperature,C,12.2
722936,Berwicks Lane - Marston Green,2023-04-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
722936,Berwicks Lane - Marston Green,2023-04-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
722936,Berwicks Lane - Marston Green,2023-04-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-04-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
722936,Berwicks Lane - Marston Green,2023-04-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722936,Berwicks Lane - Marston Green,2023-04-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-04-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-04-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.93
722936,Berwicks Lane - Marston Green,2023-04-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.98
722936,Berwicks Lane - Marston Green,2023-04-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.63
722936,Berwicks Lane - Marston Green,2023-04-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
722936,Berwicks Lane - Marston Green,2023-04-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
722936,Berwicks Lane - Marston Green,2023-04-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
722936,Berwicks Lane - Marston Green,2023-04-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
722936,Berwicks Lane - Marston Green,2023-04-04T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-04T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-04T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-04-04T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
722936,Berwicks Lane - Marston Green,2023-04-04T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
722936,Berwicks Lane - Marston Green,2023-04-04T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.05
722936,Berwicks Lane - Marston Green,2023-04-04T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
722936,Berwicks Lane - Marston Green,2023-04-04T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-04-04T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-04-04T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-04-04T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-04T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-04-04T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-04-04T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
722936,Berwicks Lane - Marston Green,2023-04-04T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
722936,Berwicks Lane - Marston Green,2023-04-04T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
722936,Berwicks Lane - Marston Green,2023-04-04T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-04-04T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
722936,Berwicks Lane - Marston Green,2023-04-04T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-04-04T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-04-04T03:10:00.000+00:00,transformer,,Temperature,C,12.3
722936,Berwicks Lane - Marston Green,2023-04-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
722936,Berwicks Lane - Marston Green,2023-04-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
722936,Berwicks Lane - Marston Green,2023-04-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-04-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
722936,Berwicks Lane - Marston Green,2023-04-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-04-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
722936,Berwicks Lane - Marston Green,2023-04-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
722936,Berwicks Lane - Marston Green,2023-04-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.5
722936,Berwicks Lane - Marston Green,2023-04-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.92
722936,Berwicks Lane - Marston Green,2023-04-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.96
722936,Berwicks Lane - Marston Green,2023-04-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-04-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-04-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
722936,Berwicks Lane - Marston Green,2023-04-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
722936,Berwicks Lane - Marston Green,2023-04-04T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-04-04T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-04-04T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-04-04T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
722936,Berwicks Lane - Marston Green,2023-04-04T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
722936,Berwicks Lane - Marston Green,2023-04-04T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.51
722936,Berwicks Lane - Marston Green,2023-04-04T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
722936,Berwicks Lane - Marston Green,2023-04-04T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-04-04T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-04-04T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-04-04T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-04-04T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-04-04T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-04-04T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
722936,Berwicks Lane - Marston Green,2023-04-04T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
722936,Berwicks Lane - Marston Green,2023-04-04T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
722936,Berwicks Lane - Marston Green,2023-04-04T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
722936,Berwicks Lane - Marston Green,2023-04-04T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
722936,Berwicks Lane - Marston Green,2023-04-04T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-04-04T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-04-04T03:00:00.000+00:00,transformer,,Temperature,C,12.5
722936,Berwicks Lane - Marston Green,2023-04-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
722936,Berwicks Lane - Marston Green,2023-04-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
722936,Berwicks Lane - Marston Green,2023-04-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-04-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
722936,Berwicks Lane - Marston Green,2023-04-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-04-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-04-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-04-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.03
722936,Berwicks Lane - Marston Green,2023-04-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.61
722936,Berwicks Lane - Marston Green,2023-04-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.99
722936,Berwicks Lane - Marston Green,2023-04-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-04-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-04-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
722936,Berwicks Lane - Marston Green,2023-04-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
722936,Berwicks Lane - Marston Green,2023-04-04T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-04-04T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-04-04T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-04-04T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
722936,Berwicks Lane - Marston Green,2023-04-04T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
722936,Berwicks Lane - Marston Green,2023-04-04T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.64
722936,Berwicks Lane - Marston Green,2023-04-04T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
722936,Berwicks Lane - Marston Green,2023-04-04T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-04-04T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-04-04T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-04-04T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-04-04T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-04-04T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-04-04T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
722936,Berwicks Lane - Marston Green,2023-04-04T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
722936,Berwicks Lane - Marston Green,2023-04-04T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.92
722936,Berwicks Lane - Marston Green,2023-04-04T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
722936,Berwicks Lane - Marston Green,2023-04-04T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
722936,Berwicks Lane - Marston Green,2023-04-04T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-04-04T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-04-04T02:50:00.000+00:00,transformer,,Temperature,C,12.6
722936,Berwicks Lane - Marston Green,2023-04-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
722936,Berwicks Lane - Marston Green,2023-04-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
722936,Berwicks Lane - Marston Green,2023-04-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-04-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
722936,Berwicks Lane - Marston Green,2023-04-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-04-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-04-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.08
722936,Berwicks Lane - Marston Green,2023-04-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.89
722936,Berwicks Lane - Marston Green,2023-04-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.56
722936,Berwicks Lane - Marston Green,2023-04-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-04-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
722936,Berwicks Lane - Marston Green,2023-04-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-04-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
722936,Berwicks Lane - Marston Green,2023-04-04T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-04-04T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-04-04T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-04-04T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.27
722936,Berwicks Lane - Marston Green,2023-04-04T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
722936,Berwicks Lane - Marston Green,2023-04-04T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
722936,Berwicks Lane - Marston Green,2023-04-04T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
722936,Berwicks Lane - Marston Green,2023-04-04T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-04-04T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-04-04T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-04-04T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-04-04T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-04T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-04T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
722936,Berwicks Lane - Marston Green,2023-04-04T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
722936,Berwicks Lane - Marston Green,2023-04-04T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
722936,Berwicks Lane - Marston Green,2023-04-04T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
722936,Berwicks Lane - Marston Green,2023-04-04T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
722936,Berwicks Lane - Marston Green,2023-04-04T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-04-04T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-04-04T02:40:00.000+00:00,transformer,,Temperature,C,12.8
722936,Berwicks Lane - Marston Green,2023-04-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
722936,Berwicks Lane - Marston Green,2023-04-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
722936,Berwicks Lane - Marston Green,2023-04-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-04-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
722936,Berwicks Lane - Marston Green,2023-04-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-04-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-04-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
722936,Berwicks Lane - Marston Green,2023-04-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.68
722936,Berwicks Lane - Marston Green,2023-04-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.87
722936,Berwicks Lane - Marston Green,2023-04-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.9
722936,Berwicks Lane - Marston Green,2023-04-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-04-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-04-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
722936,Berwicks Lane - Marston Green,2023-04-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
722936,Berwicks Lane - Marston Green,2023-04-04T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-04-04T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-04-04T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-04-04T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.89
722936,Berwicks Lane - Marston Green,2023-04-04T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
722936,Berwicks Lane - Marston Green,2023-04-04T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.8
722936,Berwicks Lane - Marston Green,2023-04-04T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
722936,Berwicks Lane - Marston Green,2023-04-04T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-04-04T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-04-04T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
722936,Berwicks Lane - Marston Green,2023-04-04T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-04T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-04-04T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-04-04T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
722936,Berwicks Lane - Marston Green,2023-04-04T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
722936,Berwicks Lane - Marston Green,2023-04-04T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
722936,Berwicks Lane - Marston Green,2023-04-04T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-04-04T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
722936,Berwicks Lane - Marston Green,2023-04-04T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-04-04T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-04-04T02:30:00.000+00:00,transformer,,Temperature,C,12.9
722936,Berwicks Lane - Marston Green,2023-04-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
722936,Berwicks Lane - Marston Green,2023-04-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
722936,Berwicks Lane - Marston Green,2023-04-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-04-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
722936,Berwicks Lane - Marston Green,2023-04-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
722936,Berwicks Lane - Marston Green,2023-04-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-04-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.41
722936,Berwicks Lane - Marston Green,2023-04-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.22
722936,Berwicks Lane - Marston Green,2023-04-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.09
722936,Berwicks Lane - Marston Green,2023-04-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-04-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-04-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
722936,Berwicks Lane - Marston Green,2023-04-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
722936,Berwicks Lane - Marston Green,2023-04-04T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-04-04T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-04T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-04-04T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
722936,Berwicks Lane - Marston Green,2023-04-04T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
722936,Berwicks Lane - Marston Green,2023-04-04T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
722936,Berwicks Lane - Marston Green,2023-04-04T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-04-04T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-04-04T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-04-04T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
722936,Berwicks Lane - Marston Green,2023-04-04T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-04-04T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-04-04T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-04-04T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
722936,Berwicks Lane - Marston Green,2023-04-04T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
722936,Berwicks Lane - Marston Green,2023-04-04T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
722936,Berwicks Lane - Marston Green,2023-04-04T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
722936,Berwicks Lane - Marston Green,2023-04-04T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
722936,Berwicks Lane - Marston Green,2023-04-04T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-04-04T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-04-04T02:20:00.000+00:00,transformer,,Temperature,C,13.1
722936,Berwicks Lane - Marston Green,2023-04-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
722936,Berwicks Lane - Marston Green,2023-04-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
722936,Berwicks Lane - Marston Green,2023-04-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-04-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
722936,Berwicks Lane - Marston Green,2023-04-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-04-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
722936,Berwicks Lane - Marston Green,2023-04-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-04-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.78
722936,Berwicks Lane - Marston Green,2023-04-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.61
722936,Berwicks Lane - Marston Green,2023-04-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.8
722936,Berwicks Lane - Marston Green,2023-04-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-04-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-04-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
722936,Berwicks Lane - Marston Green,2023-04-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
722936,Berwicks Lane - Marston Green,2023-04-04T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-04-04T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-04-04T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-04-04T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
722936,Berwicks Lane - Marston Green,2023-04-04T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
722936,Berwicks Lane - Marston Green,2023-04-04T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
722936,Berwicks Lane - Marston Green,2023-04-04T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
722936,Berwicks Lane - Marston Green,2023-04-04T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-04-04T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-04-04T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-04-04T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-04T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-04T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-04-04T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
722936,Berwicks Lane - Marston Green,2023-04-04T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
722936,Berwicks Lane - Marston Green,2023-04-04T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
722936,Berwicks Lane - Marston Green,2023-04-04T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
722936,Berwicks Lane - Marston Green,2023-04-04T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
722936,Berwicks Lane - Marston Green,2023-04-04T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-04-04T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-04-04T02:10:00.000+00:00,transformer,,Temperature,C,13.3
722936,Berwicks Lane - Marston Green,2023-04-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
722936,Berwicks Lane - Marston Green,2023-04-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
722936,Berwicks Lane - Marston Green,2023-04-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-04-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
722936,Berwicks Lane - Marston Green,2023-04-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-04-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-04-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
722936,Berwicks Lane - Marston Green,2023-04-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.28
722936,Berwicks Lane - Marston Green,2023-04-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.14
722936,Berwicks Lane - Marston Green,2023-04-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
722936,Berwicks Lane - Marston Green,2023-04-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-04-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
722936,Berwicks Lane - Marston Green,2023-04-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
722936,Berwicks Lane - Marston Green,2023-04-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
722936,Berwicks Lane - Marston Green,2023-04-04T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-04-04T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-04-04T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-04-04T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
722936,Berwicks Lane - Marston Green,2023-04-04T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
722936,Berwicks Lane - Marston Green,2023-04-04T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
722936,Berwicks Lane - Marston Green,2023-04-04T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
722936,Berwicks Lane - Marston Green,2023-04-04T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
722936,Berwicks Lane - Marston Green,2023-04-04T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-04-04T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-04-04T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-04-04T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-04-04T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-04-04T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
722936,Berwicks Lane - Marston Green,2023-04-04T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
722936,Berwicks Lane - Marston Green,2023-04-04T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
722936,Berwicks Lane - Marston Green,2023-04-04T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
722936,Berwicks Lane - Marston Green,2023-04-04T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
722936,Berwicks Lane - Marston Green,2023-04-04T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-04-04T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
722936,Berwicks Lane - Marston Green,2023-04-04T02:00:00.000+00:00,transformer,,Temperature,C,13.5
722936,Berwicks Lane - Marston Green,2023-04-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
722936,Berwicks Lane - Marston Green,2023-04-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
722936,Berwicks Lane - Marston Green,2023-04-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-04-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
722936,Berwicks Lane - Marston Green,2023-04-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-04-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-04-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
722936,Berwicks Lane - Marston Green,2023-04-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.64
722936,Berwicks Lane - Marston Green,2023-04-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.85
722936,Berwicks Lane - Marston Green,2023-04-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.47
722936,Berwicks Lane - Marston Green,2023-04-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-04-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-04-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
722936,Berwicks Lane - Marston Green,2023-04-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
722936,Berwicks Lane - Marston Green,2023-04-04T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-04-04T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-04T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-04-04T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
722936,Berwicks Lane - Marston Green,2023-04-04T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
722936,Berwicks Lane - Marston Green,2023-04-04T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
722936,Berwicks Lane - Marston Green,2023-04-04T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
722936,Berwicks Lane - Marston Green,2023-04-04T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-04-04T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-04-04T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-04-04T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-04-04T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-04-04T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-04-04T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
722936,Berwicks Lane - Marston Green,2023-04-04T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
722936,Berwicks Lane - Marston Green,2023-04-04T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
722936,Berwicks Lane - Marston Green,2023-04-04T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
722936,Berwicks Lane - Marston Green,2023-04-04T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
722936,Berwicks Lane - Marston Green,2023-04-04T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-04-04T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-04-04T01:50:00.000+00:00,transformer,,Temperature,C,13.6
722936,Berwicks Lane - Marston Green,2023-04-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
722936,Berwicks Lane - Marston Green,2023-04-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
722936,Berwicks Lane - Marston Green,2023-04-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-04-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
722936,Berwicks Lane - Marston Green,2023-04-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-04-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-04-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
722936,Berwicks Lane - Marston Green,2023-04-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.64
722936,Berwicks Lane - Marston Green,2023-04-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.15
722936,Berwicks Lane - Marston Green,2023-04-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.83
722936,Berwicks Lane - Marston Green,2023-04-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-04-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
722936,Berwicks Lane - Marston Green,2023-04-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
722936,Berwicks Lane - Marston Green,2023-04-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
722936,Berwicks Lane - Marston Green,2023-04-04T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-04-04T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-04-04T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-04-04T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
722936,Berwicks Lane - Marston Green,2023-04-04T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
722936,Berwicks Lane - Marston Green,2023-04-04T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.13
722936,Berwicks Lane - Marston Green,2023-04-04T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-04-04T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-04-04T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-04-04T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
722936,Berwicks Lane - Marston Green,2023-04-04T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-04-04T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-04-04T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-04-04T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
722936,Berwicks Lane - Marston Green,2023-04-04T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
722936,Berwicks Lane - Marston Green,2023-04-04T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
722936,Berwicks Lane - Marston Green,2023-04-04T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
722936,Berwicks Lane - Marston Green,2023-04-04T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
722936,Berwicks Lane - Marston Green,2023-04-04T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-04-04T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-04-04T01:40:00.000+00:00,transformer,,Temperature,C,13.8
722936,Berwicks Lane - Marston Green,2023-04-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
722936,Berwicks Lane - Marston Green,2023-04-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
722936,Berwicks Lane - Marston Green,2023-04-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-04-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
722936,Berwicks Lane - Marston Green,2023-04-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-04-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
722936,Berwicks Lane - Marston Green,2023-04-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722936,Berwicks Lane - Marston Green,2023-04-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.84
722936,Berwicks Lane - Marston Green,2023-04-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.23
722936,Berwicks Lane - Marston Green,2023-04-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.46
722936,Berwicks Lane - Marston Green,2023-04-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-04-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-04-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
722936,Berwicks Lane - Marston Green,2023-04-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
722936,Berwicks Lane - Marston Green,2023-04-04T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-04T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-04T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-04-04T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
722936,Berwicks Lane - Marston Green,2023-04-04T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
722936,Berwicks Lane - Marston Green,2023-04-04T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.79
722936,Berwicks Lane - Marston Green,2023-04-04T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-04-04T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-04-04T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-04-04T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-04-04T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-04-04T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-04-04T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-04-04T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
722936,Berwicks Lane - Marston Green,2023-04-04T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
722936,Berwicks Lane - Marston Green,2023-04-04T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
722936,Berwicks Lane - Marston Green,2023-04-04T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
722936,Berwicks Lane - Marston Green,2023-04-04T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
722936,Berwicks Lane - Marston Green,2023-04-04T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-04-04T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-04-04T01:30:00.000+00:00,transformer,,Temperature,C,14.0
722936,Berwicks Lane - Marston Green,2023-04-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
722936,Berwicks Lane - Marston Green,2023-04-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
722936,Berwicks Lane - Marston Green,2023-04-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-04-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
722936,Berwicks Lane - Marston Green,2023-04-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-04-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
722936,Berwicks Lane - Marston Green,2023-04-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-04-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.43
722936,Berwicks Lane - Marston Green,2023-04-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.75
722936,Berwicks Lane - Marston Green,2023-04-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.18
722936,Berwicks Lane - Marston Green,2023-04-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-04-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-04-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
722936,Berwicks Lane - Marston Green,2023-04-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
722936,Berwicks Lane - Marston Green,2023-04-04T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-04T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-04-04T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-04-04T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
722936,Berwicks Lane - Marston Green,2023-04-04T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
722936,Berwicks Lane - Marston Green,2023-04-04T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.82
722936,Berwicks Lane - Marston Green,2023-04-04T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-04-04T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-04-04T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-04-04T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
722936,Berwicks Lane - Marston Green,2023-04-04T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-04T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-04T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-04-04T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
722936,Berwicks Lane - Marston Green,2023-04-04T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
722936,Berwicks Lane - Marston Green,2023-04-04T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
722936,Berwicks Lane - Marston Green,2023-04-04T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
722936,Berwicks Lane - Marston Green,2023-04-04T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
722936,Berwicks Lane - Marston Green,2023-04-04T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-04-04T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-04-04T01:20:00.000+00:00,transformer,,Temperature,C,14.1
722936,Berwicks Lane - Marston Green,2023-04-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
722936,Berwicks Lane - Marston Green,2023-04-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
722936,Berwicks Lane - Marston Green,2023-04-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-04-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
722936,Berwicks Lane - Marston Green,2023-04-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-04-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-04-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-04-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.23
722936,Berwicks Lane - Marston Green,2023-04-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.33
722936,Berwicks Lane - Marston Green,2023-04-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.17
722936,Berwicks Lane - Marston Green,2023-04-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-04-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
722936,Berwicks Lane - Marston Green,2023-04-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
722936,Berwicks Lane - Marston Green,2023-04-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
