Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-04T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-04-04T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-04T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-04T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.94
722936,Berwicks Lane - Marston Green,2023-04-04T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
722936,Berwicks Lane - Marston Green,2023-04-04T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.7
722936,Berwicks Lane - Marston Green,2023-04-04T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-04-04T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-04-04T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-04-04T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
722936,Berwicks Lane - Marston Green,2023-04-04T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-04-04T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-04-04T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-04T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
722936,Berwicks Lane - Marston Green,2023-04-04T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
722936,Berwicks Lane - Marston Green,2023-04-04T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
722936,Berwicks Lane - Marston Green,2023-04-04T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
722936,Berwicks Lane - Marston Green,2023-04-04T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
722936,Berwicks Lane - Marston Green,2023-04-04T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-04-04T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-04-04T01:10:00.000+00:00,transformer,,Temperature,C,14.3
722936,Berwicks Lane - Marston Green,2023-04-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
722936,Berwicks Lane - Marston Green,2023-04-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
722936,Berwicks Lane - Marston Green,2023-04-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-04-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
722936,Berwicks Lane - Marston Green,2023-04-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-04-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
722936,Berwicks Lane - Marston Green,2023-04-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-04-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.12
722936,Berwicks Lane - Marston Green,2023-04-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.47
722936,Berwicks Lane - Marston Green,2023-04-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.34
722936,Berwicks Lane - Marston Green,2023-04-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
722936,Berwicks Lane - Marston Green,2023-04-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
722936,Berwicks Lane - Marston Green,2023-04-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
722936,Berwicks Lane - Marston Green,2023-04-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
722936,Berwicks Lane - Marston Green,2023-04-04T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-04T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-04T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-04T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
722936,Berwicks Lane - Marston Green,2023-04-04T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
722936,Berwicks Lane - Marston Green,2023-04-04T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.1
722936,Berwicks Lane - Marston Green,2023-04-04T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-04-04T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-04-04T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-04-04T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
722936,Berwicks Lane - Marston Green,2023-04-04T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-04-04T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-04-04T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-04T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
722936,Berwicks Lane - Marston Green,2023-04-04T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
722936,Berwicks Lane - Marston Green,2023-04-04T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
722936,Berwicks Lane - Marston Green,2023-04-04T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-04-04T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
722936,Berwicks Lane - Marston Green,2023-04-04T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-04-04T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-04-04T01:00:00.000+00:00,transformer,,Temperature,C,14.5
722936,Berwicks Lane - Marston Green,2023-04-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
722936,Berwicks Lane - Marston Green,2023-04-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
722936,Berwicks Lane - Marston Green,2023-04-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-04-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
722936,Berwicks Lane - Marston Green,2023-04-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-04-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-04-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-04-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.79
722936,Berwicks Lane - Marston Green,2023-04-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.23
722936,Berwicks Lane - Marston Green,2023-04-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.98
722936,Berwicks Lane - Marston Green,2023-04-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-04-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-04-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
722936,Berwicks Lane - Marston Green,2023-04-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
722936,Berwicks Lane - Marston Green,2023-04-04T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-04-04T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-04-04T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-04-04T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
722936,Berwicks Lane - Marston Green,2023-04-04T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
722936,Berwicks Lane - Marston Green,2023-04-04T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.51
722936,Berwicks Lane - Marston Green,2023-04-04T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
722936,Berwicks Lane - Marston Green,2023-04-04T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-04-04T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-04-04T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.7
722936,Berwicks Lane - Marston Green,2023-04-04T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-04T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-04-04T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-04-04T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
722936,Berwicks Lane - Marston Green,2023-04-04T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.85
722936,Berwicks Lane - Marston Green,2023-04-04T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.8
722936,Berwicks Lane - Marston Green,2023-04-04T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-04-04T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
722936,Berwicks Lane - Marston Green,2023-04-04T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
722936,Berwicks Lane - Marston Green,2023-04-04T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-04-04T00:50:00.000+00:00,transformer,,Temperature,C,14.6
722936,Berwicks Lane - Marston Green,2023-04-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
722936,Berwicks Lane - Marston Green,2023-04-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
722936,Berwicks Lane - Marston Green,2023-04-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-04-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
722936,Berwicks Lane - Marston Green,2023-04-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722936,Berwicks Lane - Marston Green,2023-04-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-04-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-04-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.44
722936,Berwicks Lane - Marston Green,2023-04-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.77
722936,Berwicks Lane - Marston Green,2023-04-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,33.31
722936,Berwicks Lane - Marston Green,2023-04-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
722936,Berwicks Lane - Marston Green,2023-04-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
722936,Berwicks Lane - Marston Green,2023-04-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
722936,Berwicks Lane - Marston Green,2023-04-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
722936,Berwicks Lane - Marston Green,2023-04-04T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-04-04T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-04-04T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-04-04T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
722936,Berwicks Lane - Marston Green,2023-04-04T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
722936,Berwicks Lane - Marston Green,2023-04-04T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.3
722936,Berwicks Lane - Marston Green,2023-04-04T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
722936,Berwicks Lane - Marston Green,2023-04-04T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-04-04T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-04-04T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
722936,Berwicks Lane - Marston Green,2023-04-04T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-04-04T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-04-04T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-04-04T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
722936,Berwicks Lane - Marston Green,2023-04-04T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
722936,Berwicks Lane - Marston Green,2023-04-04T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.68
722936,Berwicks Lane - Marston Green,2023-04-04T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-04-04T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
722936,Berwicks Lane - Marston Green,2023-04-04T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-04-04T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-04-04T00:40:00.000+00:00,transformer,,Temperature,C,14.8
722936,Berwicks Lane - Marston Green,2023-04-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
722936,Berwicks Lane - Marston Green,2023-04-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
722936,Berwicks Lane - Marston Green,2023-04-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-04-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
722936,Berwicks Lane - Marston Green,2023-04-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722936,Berwicks Lane - Marston Green,2023-04-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-04-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.79
722936,Berwicks Lane - Marston Green,2023-04-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.92
722936,Berwicks Lane - Marston Green,2023-04-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,34.98
722936,Berwicks Lane - Marston Green,2023-04-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
722936,Berwicks Lane - Marston Green,2023-04-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-04-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
722936,Berwicks Lane - Marston Green,2023-04-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
722936,Berwicks Lane - Marston Green,2023-04-04T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-04-04T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-04T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-04T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
722936,Berwicks Lane - Marston Green,2023-04-04T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
722936,Berwicks Lane - Marston Green,2023-04-04T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.69
722936,Berwicks Lane - Marston Green,2023-04-04T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-04-04T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-04-04T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-04-04T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
722936,Berwicks Lane - Marston Green,2023-04-04T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-04T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-04T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-04-04T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
722936,Berwicks Lane - Marston Green,2023-04-04T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
722936,Berwicks Lane - Marston Green,2023-04-04T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.48
722936,Berwicks Lane - Marston Green,2023-04-04T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
722936,Berwicks Lane - Marston Green,2023-04-04T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
722936,Berwicks Lane - Marston Green,2023-04-04T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-04-04T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-04-04T00:30:00.000+00:00,transformer,,Temperature,C,15.0
722936,Berwicks Lane - Marston Green,2023-04-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
722936,Berwicks Lane - Marston Green,2023-04-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
722936,Berwicks Lane - Marston Green,2023-04-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-04-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
722936,Berwicks Lane - Marston Green,2023-04-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-04-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-04-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-04-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.26
722936,Berwicks Lane - Marston Green,2023-04-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.55
722936,Berwicks Lane - Marston Green,2023-04-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.17
722936,Berwicks Lane - Marston Green,2023-04-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
722936,Berwicks Lane - Marston Green,2023-04-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-04-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
722936,Berwicks Lane - Marston Green,2023-04-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
722936,Berwicks Lane - Marston Green,2023-04-04T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-04-04T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-04T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-04-04T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
722936,Berwicks Lane - Marston Green,2023-04-04T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
722936,Berwicks Lane - Marston Green,2023-04-04T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.08
722936,Berwicks Lane - Marston Green,2023-04-04T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
722936,Berwicks Lane - Marston Green,2023-04-04T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-04-04T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-04-04T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
722936,Berwicks Lane - Marston Green,2023-04-04T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-04-04T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-04-04T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-04-04T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
722936,Berwicks Lane - Marston Green,2023-04-04T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
722936,Berwicks Lane - Marston Green,2023-04-04T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.67
722936,Berwicks Lane - Marston Green,2023-04-04T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-04-04T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
722936,Berwicks Lane - Marston Green,2023-04-04T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-04-04T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-04-04T00:20:00.000+00:00,transformer,,Temperature,C,15.1
722936,Berwicks Lane - Marston Green,2023-04-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
722936,Berwicks Lane - Marston Green,2023-04-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
722936,Berwicks Lane - Marston Green,2023-04-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-04-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
722936,Berwicks Lane - Marston Green,2023-04-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-04-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-04-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-04-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.23
722936,Berwicks Lane - Marston Green,2023-04-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.79
722936,Berwicks Lane - Marston Green,2023-04-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.75
722936,Berwicks Lane - Marston Green,2023-04-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
722936,Berwicks Lane - Marston Green,2023-04-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-04-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
722936,Berwicks Lane - Marston Green,2023-04-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
722936,Berwicks Lane - Marston Green,2023-04-04T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-04T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-04-04T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-04-04T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
722936,Berwicks Lane - Marston Green,2023-04-04T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
722936,Berwicks Lane - Marston Green,2023-04-04T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.73
722936,Berwicks Lane - Marston Green,2023-04-04T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-04-04T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-04-04T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-04-04T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
722936,Berwicks Lane - Marston Green,2023-04-04T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-04-04T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-04T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-04-04T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
722936,Berwicks Lane - Marston Green,2023-04-04T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.05
722936,Berwicks Lane - Marston Green,2023-04-04T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.64
722936,Berwicks Lane - Marston Green,2023-04-04T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-04-04T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
722936,Berwicks Lane - Marston Green,2023-04-04T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
722936,Berwicks Lane - Marston Green,2023-04-04T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-04-04T00:10:00.000+00:00,transformer,,Temperature,C,15.2
722936,Berwicks Lane - Marston Green,2023-04-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
722936,Berwicks Lane - Marston Green,2023-04-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
722936,Berwicks Lane - Marston Green,2023-04-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-04-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
722936,Berwicks Lane - Marston Green,2023-04-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722936,Berwicks Lane - Marston Green,2023-04-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-04-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-04-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.05
722936,Berwicks Lane - Marston Green,2023-04-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.53
722936,Berwicks Lane - Marston Green,2023-04-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,32.38
722936,Berwicks Lane - Marston Green,2023-04-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
722936,Berwicks Lane - Marston Green,2023-04-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-04-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
722936,Berwicks Lane - Marston Green,2023-04-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
722936,Berwicks Lane - Marston Green,2023-04-04T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-04T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-04-04T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-04-04T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
722936,Berwicks Lane - Marston Green,2023-04-04T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
722936,Berwicks Lane - Marston Green,2023-04-04T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.08
722936,Berwicks Lane - Marston Green,2023-04-04T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-04-04T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-04-04T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-04-04T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.3
722936,Berwicks Lane - Marston Green,2023-04-04T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-04-04T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-04T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-04-04T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
722936,Berwicks Lane - Marston Green,2023-04-04T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.45
722936,Berwicks Lane - Marston Green,2023-04-04T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.22
722936,Berwicks Lane - Marston Green,2023-04-04T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-04-04T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
722936,Berwicks Lane - Marston Green,2023-04-04T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-04-04T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-04-04T00:00:00.000+00:00,transformer,,Temperature,C,15.3
722936,Berwicks Lane - Marston Green,2023-04-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
722936,Berwicks Lane - Marston Green,2023-04-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
722936,Berwicks Lane - Marston Green,2023-04-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-04-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
722936,Berwicks Lane - Marston Green,2023-04-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722936,Berwicks Lane - Marston Green,2023-04-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-04-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.35
722936,Berwicks Lane - Marston Green,2023-04-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.37
722936,Berwicks Lane - Marston Green,2023-04-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,35.3
722936,Berwicks Lane - Marston Green,2023-04-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
722936,Berwicks Lane - Marston Green,2023-04-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-04-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
722936,Berwicks Lane - Marston Green,2023-04-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
722936,Berwicks Lane - Marston Green,2023-04-05T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-05T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-04-05T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-04-05T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
722936,Berwicks Lane - Marston Green,2023-04-05T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
722936,Berwicks Lane - Marston Green,2023-04-05T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.54
722936,Berwicks Lane - Marston Green,2023-04-05T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-04-05T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-04-05T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-04-05T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.8
722936,Berwicks Lane - Marston Green,2023-04-05T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-05T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-04-05T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-04-05T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
722936,Berwicks Lane - Marston Green,2023-04-05T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
722936,Berwicks Lane - Marston Green,2023-04-05T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
722936,Berwicks Lane - Marston Green,2023-04-05T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
722936,Berwicks Lane - Marston Green,2023-04-05T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
722936,Berwicks Lane - Marston Green,2023-04-05T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
722936,Berwicks Lane - Marston Green,2023-04-05T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-04-05T23:50:00.000+00:00,transformer,,Temperature,C,15.8
722936,Berwicks Lane - Marston Green,2023-04-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
722936,Berwicks Lane - Marston Green,2023-04-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
722936,Berwicks Lane - Marston Green,2023-04-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-04-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
722936,Berwicks Lane - Marston Green,2023-04-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-04-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-04-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-04-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.75
722936,Berwicks Lane - Marston Green,2023-04-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.96
722936,Berwicks Lane - Marston Green,2023-04-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,32.12
722936,Berwicks Lane - Marston Green,2023-04-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
722936,Berwicks Lane - Marston Green,2023-04-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
722936,Berwicks Lane - Marston Green,2023-04-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
722936,Berwicks Lane - Marston Green,2023-04-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
722936,Berwicks Lane - Marston Green,2023-04-05T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-04-05T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-04-05T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-04-05T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
722936,Berwicks Lane - Marston Green,2023-04-05T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
722936,Berwicks Lane - Marston Green,2023-04-05T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.35
722936,Berwicks Lane - Marston Green,2023-04-05T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
722936,Berwicks Lane - Marston Green,2023-04-05T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-04-05T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-04-05T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
722936,Berwicks Lane - Marston Green,2023-04-05T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-04-05T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-04-05T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-04-05T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
722936,Berwicks Lane - Marston Green,2023-04-05T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
722936,Berwicks Lane - Marston Green,2023-04-05T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.92
722936,Berwicks Lane - Marston Green,2023-04-05T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-04-05T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
722936,Berwicks Lane - Marston Green,2023-04-05T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-04-05T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-04-05T23:40:00.000+00:00,transformer,,Temperature,C,15.8
722936,Berwicks Lane - Marston Green,2023-04-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
722936,Berwicks Lane - Marston Green,2023-04-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
722936,Berwicks Lane - Marston Green,2023-04-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-04-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
722936,Berwicks Lane - Marston Green,2023-04-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722936,Berwicks Lane - Marston Green,2023-04-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-04-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-04-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
722936,Berwicks Lane - Marston Green,2023-04-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.21
722936,Berwicks Lane - Marston Green,2023-04-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,32.27
722936,Berwicks Lane - Marston Green,2023-04-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
722936,Berwicks Lane - Marston Green,2023-04-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-04-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
722936,Berwicks Lane - Marston Green,2023-04-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
722936,Berwicks Lane - Marston Green,2023-04-05T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-04-05T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-04-05T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-04-05T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.1
722936,Berwicks Lane - Marston Green,2023-04-05T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
722936,Berwicks Lane - Marston Green,2023-04-05T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.97
722936,Berwicks Lane - Marston Green,2023-04-05T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-04-05T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-04-05T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-04-05T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.5
722936,Berwicks Lane - Marston Green,2023-04-05T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-04-05T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-04-05T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-04-05T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
722936,Berwicks Lane - Marston Green,2023-04-05T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
722936,Berwicks Lane - Marston Green,2023-04-05T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
722936,Berwicks Lane - Marston Green,2023-04-05T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-04-05T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
722936,Berwicks Lane - Marston Green,2023-04-05T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
722936,Berwicks Lane - Marston Green,2023-04-05T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-04-05T23:30:00.000+00:00,transformer,,Temperature,C,15.8
722936,Berwicks Lane - Marston Green,2023-04-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
722936,Berwicks Lane - Marston Green,2023-04-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
722936,Berwicks Lane - Marston Green,2023-04-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-04-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
722936,Berwicks Lane - Marston Green,2023-04-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
722936,Berwicks Lane - Marston Green,2023-04-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-04-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-04-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.07
722936,Berwicks Lane - Marston Green,2023-04-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.95
722936,Berwicks Lane - Marston Green,2023-04-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.78
722936,Berwicks Lane - Marston Green,2023-04-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
722936,Berwicks Lane - Marston Green,2023-04-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-04-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-04-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
722936,Berwicks Lane - Marston Green,2023-04-05T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-05T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-04-05T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-04-05T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
722936,Berwicks Lane - Marston Green,2023-04-05T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
722936,Berwicks Lane - Marston Green,2023-04-05T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.26
722936,Berwicks Lane - Marston Green,2023-04-05T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-04-05T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-04-05T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-04-05T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.8
722936,Berwicks Lane - Marston Green,2023-04-05T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-04-05T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-04-05T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-04-05T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
722936,Berwicks Lane - Marston Green,2023-04-05T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
722936,Berwicks Lane - Marston Green,2023-04-05T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.43
722936,Berwicks Lane - Marston Green,2023-04-05T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-04-05T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
722936,Berwicks Lane - Marston Green,2023-04-05T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-04-05T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-04-05T23:20:00.000+00:00,transformer,,Temperature,C,15.8
722936,Berwicks Lane - Marston Green,2023-04-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
722936,Berwicks Lane - Marston Green,2023-04-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
722936,Berwicks Lane - Marston Green,2023-04-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-04-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
722936,Berwicks Lane - Marston Green,2023-04-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722936,Berwicks Lane - Marston Green,2023-04-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-04-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-04-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.25
722936,Berwicks Lane - Marston Green,2023-04-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.39
722936,Berwicks Lane - Marston Green,2023-04-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,33.69
722936,Berwicks Lane - Marston Green,2023-04-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
722936,Berwicks Lane - Marston Green,2023-04-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-04-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
722936,Berwicks Lane - Marston Green,2023-04-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
722936,Berwicks Lane - Marston Green,2023-04-05T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-05T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-05T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-04-05T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.97
722936,Berwicks Lane - Marston Green,2023-04-05T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
722936,Berwicks Lane - Marston Green,2023-04-05T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.44
722936,Berwicks Lane - Marston Green,2023-04-05T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-04-05T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-04-05T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-04-05T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.2
722936,Berwicks Lane - Marston Green,2023-04-05T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-05T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-05T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-04-05T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
722936,Berwicks Lane - Marston Green,2023-04-05T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
722936,Berwicks Lane - Marston Green,2023-04-05T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
722936,Berwicks Lane - Marston Green,2023-04-05T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
722936,Berwicks Lane - Marston Green,2023-04-05T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
722936,Berwicks Lane - Marston Green,2023-04-05T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
722936,Berwicks Lane - Marston Green,2023-04-05T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-04-05T23:10:00.000+00:00,transformer,,Temperature,C,15.9
722936,Berwicks Lane - Marston Green,2023-04-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
