Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
722936,Berwicks Lane - Marston Green,2023-04-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
722936,Berwicks Lane - Marston Green,2023-04-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-04-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
722936,Berwicks Lane - Marston Green,2023-04-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-04-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-04-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-04-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.13
722936,Berwicks Lane - Marston Green,2023-04-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.66
722936,Berwicks Lane - Marston Green,2023-04-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,33.48
722936,Berwicks Lane - Marston Green,2023-04-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
722936,Berwicks Lane - Marston Green,2023-04-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
722936,Berwicks Lane - Marston Green,2023-04-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
722936,Berwicks Lane - Marston Green,2023-04-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
722936,Berwicks Lane - Marston Green,2023-04-05T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-04-05T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-05T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-05T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
722936,Berwicks Lane - Marston Green,2023-04-05T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
722936,Berwicks Lane - Marston Green,2023-04-05T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.65
722936,Berwicks Lane - Marston Green,2023-04-05T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.8
722936,Berwicks Lane - Marston Green,2023-04-05T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-04-05T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-04-05T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.7
722936,Berwicks Lane - Marston Green,2023-04-05T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-04-05T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-04-05T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-04-05T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
722936,Berwicks Lane - Marston Green,2023-04-05T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
722936,Berwicks Lane - Marston Green,2023-04-05T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
722936,Berwicks Lane - Marston Green,2023-04-05T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-04-05T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
722936,Berwicks Lane - Marston Green,2023-04-05T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
722936,Berwicks Lane - Marston Green,2023-04-05T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-04-05T23:00:00.000+00:00,transformer,,Temperature,C,15.9
722936,Berwicks Lane - Marston Green,2023-04-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
722936,Berwicks Lane - Marston Green,2023-04-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-04-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
722936,Berwicks Lane - Marston Green,2023-04-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-04-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
722936,Berwicks Lane - Marston Green,2023-04-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-04-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
722936,Berwicks Lane - Marston Green,2023-04-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-04-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.72
722936,Berwicks Lane - Marston Green,2023-04-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.29
722936,Berwicks Lane - Marston Green,2023-04-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,38.28
722936,Berwicks Lane - Marston Green,2023-04-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,102.7
722936,Berwicks Lane - Marston Green,2023-04-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-04-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
722936,Berwicks Lane - Marston Green,2023-04-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
722936,Berwicks Lane - Marston Green,2023-04-05T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-05T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-05T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-05T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
722936,Berwicks Lane - Marston Green,2023-04-05T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
722936,Berwicks Lane - Marston Green,2023-04-05T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.87
722936,Berwicks Lane - Marston Green,2023-04-05T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.5
722936,Berwicks Lane - Marston Green,2023-04-05T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-04-05T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-04-05T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.5
722936,Berwicks Lane - Marston Green,2023-04-05T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-04-05T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-04-05T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-04-05T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
722936,Berwicks Lane - Marston Green,2023-04-05T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
722936,Berwicks Lane - Marston Green,2023-04-05T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.55
722936,Berwicks Lane - Marston Green,2023-04-05T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-04-05T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
722936,Berwicks Lane - Marston Green,2023-04-05T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-04-05T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
722936,Berwicks Lane - Marston Green,2023-04-05T22:50:00.000+00:00,transformer,,Temperature,C,16.0
722936,Berwicks Lane - Marston Green,2023-04-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
722936,Berwicks Lane - Marston Green,2023-04-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
722936,Berwicks Lane - Marston Green,2023-04-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-04-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
722936,Berwicks Lane - Marston Green,2023-04-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-04-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-04-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-04-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.15
722936,Berwicks Lane - Marston Green,2023-04-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.47
722936,Berwicks Lane - Marston Green,2023-04-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,39.42
722936,Berwicks Lane - Marston Green,2023-04-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,102.8
722936,Berwicks Lane - Marston Green,2023-04-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
722936,Berwicks Lane - Marston Green,2023-04-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
722936,Berwicks Lane - Marston Green,2023-04-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
722936,Berwicks Lane - Marston Green,2023-04-05T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-04-05T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-04-05T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-04-05T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.17
722936,Berwicks Lane - Marston Green,2023-04-05T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
722936,Berwicks Lane - Marston Green,2023-04-05T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.42
722936,Berwicks Lane - Marston Green,2023-04-05T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
722936,Berwicks Lane - Marston Green,2023-04-05T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-04-05T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-04-05T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.1
722936,Berwicks Lane - Marston Green,2023-04-05T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-05T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-05T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-05T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
722936,Berwicks Lane - Marston Green,2023-04-05T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
722936,Berwicks Lane - Marston Green,2023-04-05T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.69
722936,Berwicks Lane - Marston Green,2023-04-05T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-04-05T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
722936,Berwicks Lane - Marston Green,2023-04-05T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-04-05T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-04-05T22:40:00.000+00:00,transformer,,Temperature,C,16.0
722936,Berwicks Lane - Marston Green,2023-04-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
722936,Berwicks Lane - Marston Green,2023-04-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
722936,Berwicks Lane - Marston Green,2023-04-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-04-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
722936,Berwicks Lane - Marston Green,2023-04-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-04-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-04-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.01
722936,Berwicks Lane - Marston Green,2023-04-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.98
722936,Berwicks Lane - Marston Green,2023-04-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.11
722936,Berwicks Lane - Marston Green,2023-04-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
722936,Berwicks Lane - Marston Green,2023-04-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-04-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
722936,Berwicks Lane - Marston Green,2023-04-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
722936,Berwicks Lane - Marston Green,2023-04-05T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-04-05T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
722936,Berwicks Lane - Marston Green,2023-04-05T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-05T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.37
722936,Berwicks Lane - Marston Green,2023-04-05T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.37
722936,Berwicks Lane - Marston Green,2023-04-05T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.29
722936,Berwicks Lane - Marston Green,2023-04-05T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
722936,Berwicks Lane - Marston Green,2023-04-05T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-04-05T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-04-05T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.1
722936,Berwicks Lane - Marston Green,2023-04-05T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-05T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-04-05T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-04-05T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
722936,Berwicks Lane - Marston Green,2023-04-05T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
722936,Berwicks Lane - Marston Green,2023-04-05T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.92
722936,Berwicks Lane - Marston Green,2023-04-05T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-04-05T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
722936,Berwicks Lane - Marston Green,2023-04-05T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-04-05T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-04-05T22:30:00.000+00:00,transformer,,Temperature,C,16.1
722936,Berwicks Lane - Marston Green,2023-04-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.78
722936,Berwicks Lane - Marston Green,2023-04-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
722936,Berwicks Lane - Marston Green,2023-04-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-04-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
722936,Berwicks Lane - Marston Green,2023-04-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722936,Berwicks Lane - Marston Green,2023-04-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-04-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.96
722936,Berwicks Lane - Marston Green,2023-04-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.18
722936,Berwicks Lane - Marston Green,2023-04-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,36.21
722936,Berwicks Lane - Marston Green,2023-04-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
722936,Berwicks Lane - Marston Green,2023-04-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
722936,Berwicks Lane - Marston Green,2023-04-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
722936,Berwicks Lane - Marston Green,2023-04-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
722936,Berwicks Lane - Marston Green,2023-04-05T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-04-05T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-04-05T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-05T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.77
722936,Berwicks Lane - Marston Green,2023-04-05T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.15
722936,Berwicks Lane - Marston Green,2023-04-05T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.82
722936,Berwicks Lane - Marston Green,2023-04-05T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
722936,Berwicks Lane - Marston Green,2023-04-05T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-04-05T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-04-05T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
722936,Berwicks Lane - Marston Green,2023-04-05T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-04-05T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-04-05T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-05T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
722936,Berwicks Lane - Marston Green,2023-04-05T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
722936,Berwicks Lane - Marston Green,2023-04-05T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.89
722936,Berwicks Lane - Marston Green,2023-04-05T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-04-05T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
722936,Berwicks Lane - Marston Green,2023-04-05T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
722936,Berwicks Lane - Marston Green,2023-04-05T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-04-05T22:20:00.000+00:00,transformer,,Temperature,C,16.1
722936,Berwicks Lane - Marston Green,2023-04-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.68
722936,Berwicks Lane - Marston Green,2023-04-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
722936,Berwicks Lane - Marston Green,2023-04-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-04-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
722936,Berwicks Lane - Marston Green,2023-04-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-04-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-04-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.31
722936,Berwicks Lane - Marston Green,2023-04-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.68
722936,Berwicks Lane - Marston Green,2023-04-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.71
722936,Berwicks Lane - Marston Green,2023-04-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-04-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
722936,Berwicks Lane - Marston Green,2023-04-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
722936,Berwicks Lane - Marston Green,2023-04-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
722936,Berwicks Lane - Marston Green,2023-04-05T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-04-05T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-04-05T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-05T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
722936,Berwicks Lane - Marston Green,2023-04-05T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.4
722936,Berwicks Lane - Marston Green,2023-04-05T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.97
722936,Berwicks Lane - Marston Green,2023-04-05T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
722936,Berwicks Lane - Marston Green,2023-04-05T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-04-05T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
722936,Berwicks Lane - Marston Green,2023-04-05T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
722936,Berwicks Lane - Marston Green,2023-04-05T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-05T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-04-05T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-04-05T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
722936,Berwicks Lane - Marston Green,2023-04-05T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
722936,Berwicks Lane - Marston Green,2023-04-05T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.15
722936,Berwicks Lane - Marston Green,2023-04-05T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-04-05T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
722936,Berwicks Lane - Marston Green,2023-04-05T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-04-05T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
722936,Berwicks Lane - Marston Green,2023-04-05T22:10:00.000+00:00,transformer,,Temperature,C,16.2
722936,Berwicks Lane - Marston Green,2023-04-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.41
722936,Berwicks Lane - Marston Green,2023-04-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
722936,Berwicks Lane - Marston Green,2023-04-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-04-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
722936,Berwicks Lane - Marston Green,2023-04-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-04-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-04-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-04-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.33
722936,Berwicks Lane - Marston Green,2023-04-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.3
722936,Berwicks Lane - Marston Green,2023-04-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.12
722936,Berwicks Lane - Marston Green,2023-04-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-04-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
722936,Berwicks Lane - Marston Green,2023-04-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
722936,Berwicks Lane - Marston Green,2023-04-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
722936,Berwicks Lane - Marston Green,2023-04-05T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-05T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-04-05T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-04-05T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.89
722936,Berwicks Lane - Marston Green,2023-04-05T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.52
722936,Berwicks Lane - Marston Green,2023-04-05T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.94
722936,Berwicks Lane - Marston Green,2023-04-05T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-04-05T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
722936,Berwicks Lane - Marston Green,2023-04-05T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
722936,Berwicks Lane - Marston Green,2023-04-05T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
722936,Berwicks Lane - Marston Green,2023-04-05T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-04-05T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-04-05T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-05T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
722936,Berwicks Lane - Marston Green,2023-04-05T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
722936,Berwicks Lane - Marston Green,2023-04-05T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.45
722936,Berwicks Lane - Marston Green,2023-04-05T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-04-05T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
722936,Berwicks Lane - Marston Green,2023-04-05T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-04-05T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-04-05T22:00:00.000+00:00,transformer,,Temperature,C,16.2
722936,Berwicks Lane - Marston Green,2023-04-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
722936,Berwicks Lane - Marston Green,2023-04-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
722936,Berwicks Lane - Marston Green,2023-04-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-04-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
722936,Berwicks Lane - Marston Green,2023-04-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-04-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722936,Berwicks Lane - Marston Green,2023-04-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.98
722936,Berwicks Lane - Marston Green,2023-04-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.53
722936,Berwicks Lane - Marston Green,2023-04-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.4
722936,Berwicks Lane - Marston Green,2023-04-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-04-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
722936,Berwicks Lane - Marston Green,2023-04-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
722936,Berwicks Lane - Marston Green,2023-04-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
722936,Berwicks Lane - Marston Green,2023-04-05T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-05T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-04-05T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-04-05T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.13
722936,Berwicks Lane - Marston Green,2023-04-05T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.84
722936,Berwicks Lane - Marston Green,2023-04-05T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.17
722936,Berwicks Lane - Marston Green,2023-04-05T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-04-05T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
722936,Berwicks Lane - Marston Green,2023-04-05T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
722936,Berwicks Lane - Marston Green,2023-04-05T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-04-05T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-05T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-04-05T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-04-05T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
722936,Berwicks Lane - Marston Green,2023-04-05T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.33
722936,Berwicks Lane - Marston Green,2023-04-05T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.8
722936,Berwicks Lane - Marston Green,2023-04-05T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-04-05T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
722936,Berwicks Lane - Marston Green,2023-04-05T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-04-05T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-04-05T21:50:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-04-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
722936,Berwicks Lane - Marston Green,2023-04-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
722936,Berwicks Lane - Marston Green,2023-04-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-04-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
722936,Berwicks Lane - Marston Green,2023-04-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-04-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-04-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-04-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.32
722936,Berwicks Lane - Marston Green,2023-04-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.17
722936,Berwicks Lane - Marston Green,2023-04-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.97
722936,Berwicks Lane - Marston Green,2023-04-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-04-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
722936,Berwicks Lane - Marston Green,2023-04-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
722936,Berwicks Lane - Marston Green,2023-04-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
722936,Berwicks Lane - Marston Green,2023-04-05T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-04-05T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-04-05T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-04-05T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.41
722936,Berwicks Lane - Marston Green,2023-04-05T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.52
722936,Berwicks Lane - Marston Green,2023-04-05T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.12
722936,Berwicks Lane - Marston Green,2023-04-05T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-04-05T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
722936,Berwicks Lane - Marston Green,2023-04-05T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-04-05T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
722936,Berwicks Lane - Marston Green,2023-04-05T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-05T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-04-05T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-04-05T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
722936,Berwicks Lane - Marston Green,2023-04-05T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
722936,Berwicks Lane - Marston Green,2023-04-05T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.48
722936,Berwicks Lane - Marston Green,2023-04-05T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-04-05T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
722936,Berwicks Lane - Marston Green,2023-04-05T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-04-05T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-04-05T21:40:00.000+00:00,transformer,,Temperature,C,16.2
722936,Berwicks Lane - Marston Green,2023-04-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
722936,Berwicks Lane - Marston Green,2023-04-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
722936,Berwicks Lane - Marston Green,2023-04-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-04-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
722936,Berwicks Lane - Marston Green,2023-04-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-04-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-04-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-04-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.95
722936,Berwicks Lane - Marston Green,2023-04-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.4
722936,Berwicks Lane - Marston Green,2023-04-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.6
722936,Berwicks Lane - Marston Green,2023-04-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
722936,Berwicks Lane - Marston Green,2023-04-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
722936,Berwicks Lane - Marston Green,2023-04-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
722936,Berwicks Lane - Marston Green,2023-04-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
722936,Berwicks Lane - Marston Green,2023-04-05T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-05T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-04-05T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-04-05T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.22
722936,Berwicks Lane - Marston Green,2023-04-05T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.28
722936,Berwicks Lane - Marston Green,2023-04-05T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.79
722936,Berwicks Lane - Marston Green,2023-04-05T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-04-05T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
722936,Berwicks Lane - Marston Green,2023-04-05T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
722936,Berwicks Lane - Marston Green,2023-04-05T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
722936,Berwicks Lane - Marston Green,2023-04-05T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-05T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-05T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-04-05T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
722936,Berwicks Lane - Marston Green,2023-04-05T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.29
722936,Berwicks Lane - Marston Green,2023-04-05T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.48
722936,Berwicks Lane - Marston Green,2023-04-05T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-04-05T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
722936,Berwicks Lane - Marston Green,2023-04-05T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-04-05T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-04-05T21:30:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-04-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
722936,Berwicks Lane - Marston Green,2023-04-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
722936,Berwicks Lane - Marston Green,2023-04-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-04-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
722936,Berwicks Lane - Marston Green,2023-04-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-04-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-04-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-04-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.89
722936,Berwicks Lane - Marston Green,2023-04-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.57
722936,Berwicks Lane - Marston Green,2023-04-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.27
722936,Berwicks Lane - Marston Green,2023-04-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
722936,Berwicks Lane - Marston Green,2023-04-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
722936,Berwicks Lane - Marston Green,2023-04-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
722936,Berwicks Lane - Marston Green,2023-04-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
722936,Berwicks Lane - Marston Green,2023-04-05T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-04-05T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-04-05T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-04-05T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.67
722936,Berwicks Lane - Marston Green,2023-04-05T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.59
722936,Berwicks Lane - Marston Green,2023-04-05T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.1
722936,Berwicks Lane - Marston Green,2023-04-05T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-04-05T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
722936,Berwicks Lane - Marston Green,2023-04-05T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
722936,Berwicks Lane - Marston Green,2023-04-05T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
722936,Berwicks Lane - Marston Green,2023-04-05T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-04-05T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-05T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-04-05T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
722936,Berwicks Lane - Marston Green,2023-04-05T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.67
722936,Berwicks Lane - Marston Green,2023-04-05T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.1
722936,Berwicks Lane - Marston Green,2023-04-05T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-04-05T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
722936,Berwicks Lane - Marston Green,2023-04-05T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-04-05T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-04-05T21:20:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-04-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
722936,Berwicks Lane - Marston Green,2023-04-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
722936,Berwicks Lane - Marston Green,2023-04-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-04-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
722936,Berwicks Lane - Marston Green,2023-04-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722936,Berwicks Lane - Marston Green,2023-04-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-04-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
722936,Berwicks Lane - Marston Green,2023-04-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.63
722936,Berwicks Lane - Marston Green,2023-04-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.26
722936,Berwicks Lane - Marston Green,2023-04-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.2
722936,Berwicks Lane - Marston Green,2023-04-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-04-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
722936,Berwicks Lane - Marston Green,2023-04-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
722936,Berwicks Lane - Marston Green,2023-04-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
722936,Berwicks Lane - Marston Green,2023-04-05T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-04-05T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-04-05T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-04-05T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.01
722936,Berwicks Lane - Marston Green,2023-04-05T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.04
722936,Berwicks Lane - Marston Green,2023-04-05T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.25
722936,Berwicks Lane - Marston Green,2023-04-05T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.9
722936,Berwicks Lane - Marston Green,2023-04-05T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.2
722936,Berwicks Lane - Marston Green,2023-04-05T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
722936,Berwicks Lane - Marston Green,2023-04-05T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
722936,Berwicks Lane - Marston Green,2023-04-05T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-04-05T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-04-05T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-04-05T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
722936,Berwicks Lane - Marston Green,2023-04-05T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
722936,Berwicks Lane - Marston Green,2023-04-05T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.77
722936,Berwicks Lane - Marston Green,2023-04-05T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-04-05T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
722936,Berwicks Lane - Marston Green,2023-04-05T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-04-05T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
722936,Berwicks Lane - Marston Green,2023-04-05T21:10:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-04-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
722936,Berwicks Lane - Marston Green,2023-04-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
722936,Berwicks Lane - Marston Green,2023-04-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722936,Berwicks Lane - Marston Green,2023-04-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
722936,Berwicks Lane - Marston Green,2023-04-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-04-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-04-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
722936,Berwicks Lane - Marston Green,2023-04-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.45
722936,Berwicks Lane - Marston Green,2023-04-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.26
722936,Berwicks Lane - Marston Green,2023-04-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.02
722936,Berwicks Lane - Marston Green,2023-04-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
722936,Berwicks Lane - Marston Green,2023-04-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
722936,Berwicks Lane - Marston Green,2023-04-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
722936,Berwicks Lane - Marston Green,2023-04-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
722936,Berwicks Lane - Marston Green,2023-04-05T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-04-05T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-04-05T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-04-05T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.67
722936,Berwicks Lane - Marston Green,2023-04-05T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.97
722936,Berwicks Lane - Marston Green,2023-04-05T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.16
722936,Berwicks Lane - Marston Green,2023-04-05T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
