Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.25
722936,Berwicks Lane - Marston Green,2023-04-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.01
722936,Berwicks Lane - Marston Green,2023-04-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.67
722936,Berwicks Lane - Marston Green,2023-04-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
722936,Berwicks Lane - Marston Green,2023-04-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
722936,Berwicks Lane - Marston Green,2023-04-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
722936,Berwicks Lane - Marston Green,2023-04-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
722936,Berwicks Lane - Marston Green,2023-04-05T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-04-05T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-04-05T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-04-05T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.39
722936,Berwicks Lane - Marston Green,2023-04-05T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.14
722936,Berwicks Lane - Marston Green,2023-04-05T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.12
722936,Berwicks Lane - Marston Green,2023-04-05T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-04-05T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
722936,Berwicks Lane - Marston Green,2023-04-05T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
722936,Berwicks Lane - Marston Green,2023-04-05T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
722936,Berwicks Lane - Marston Green,2023-04-05T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-04-05T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-04-05T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-04-05T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
722936,Berwicks Lane - Marston Green,2023-04-05T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.74
722936,Berwicks Lane - Marston Green,2023-04-05T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.31
722936,Berwicks Lane - Marston Green,2023-04-05T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-04-05T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
722936,Berwicks Lane - Marston Green,2023-04-05T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-04-05T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
722936,Berwicks Lane - Marston Green,2023-04-05T18:50:00.000+00:00,transformer,,Temperature,C,16.5
722936,Berwicks Lane - Marston Green,2023-04-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
722936,Berwicks Lane - Marston Green,2023-04-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
722936,Berwicks Lane - Marston Green,2023-04-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-04-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
722936,Berwicks Lane - Marston Green,2023-04-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-04-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-04-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-04-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.53
722936,Berwicks Lane - Marston Green,2023-04-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.87
722936,Berwicks Lane - Marston Green,2023-04-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.44
722936,Berwicks Lane - Marston Green,2023-04-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
722936,Berwicks Lane - Marston Green,2023-04-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
722936,Berwicks Lane - Marston Green,2023-04-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
722936,Berwicks Lane - Marston Green,2023-04-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
722936,Berwicks Lane - Marston Green,2023-04-05T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-04-05T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-04-05T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-04-05T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.2
722936,Berwicks Lane - Marston Green,2023-04-05T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.99
722936,Berwicks Lane - Marston Green,2023-04-05T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.17
722936,Berwicks Lane - Marston Green,2023-04-05T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-04-05T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.5
722936,Berwicks Lane - Marston Green,2023-04-05T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-04-05T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.3
722936,Berwicks Lane - Marston Green,2023-04-05T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-05T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-04-05T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-04-05T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
722936,Berwicks Lane - Marston Green,2023-04-05T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.61
722936,Berwicks Lane - Marston Green,2023-04-05T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.8
722936,Berwicks Lane - Marston Green,2023-04-05T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-04-05T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-04-05T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
722936,Berwicks Lane - Marston Green,2023-04-05T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
722936,Berwicks Lane - Marston Green,2023-04-05T18:40:00.000+00:00,transformer,,Temperature,C,16.5
722936,Berwicks Lane - Marston Green,2023-04-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
722936,Berwicks Lane - Marston Green,2023-04-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
722936,Berwicks Lane - Marston Green,2023-04-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-04-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
722936,Berwicks Lane - Marston Green,2023-04-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-04-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-04-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-04-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.2
722936,Berwicks Lane - Marston Green,2023-04-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.6
722936,Berwicks Lane - Marston Green,2023-04-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.97
722936,Berwicks Lane - Marston Green,2023-04-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
722936,Berwicks Lane - Marston Green,2023-04-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
722936,Berwicks Lane - Marston Green,2023-04-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
722936,Berwicks Lane - Marston Green,2023-04-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
722936,Berwicks Lane - Marston Green,2023-04-05T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-04-05T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
722936,Berwicks Lane - Marston Green,2023-04-05T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-04-05T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.65
722936,Berwicks Lane - Marston Green,2023-04-05T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.6
722936,Berwicks Lane - Marston Green,2023-04-05T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.48
722936,Berwicks Lane - Marston Green,2023-04-05T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-04-05T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.7
722936,Berwicks Lane - Marston Green,2023-04-05T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-04-05T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.6
722936,Berwicks Lane - Marston Green,2023-04-05T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-04-05T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-04-05T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-04-05T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
722936,Berwicks Lane - Marston Green,2023-04-05T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.75
722936,Berwicks Lane - Marston Green,2023-04-05T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.18
722936,Berwicks Lane - Marston Green,2023-04-05T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-04-05T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-04-05T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
722936,Berwicks Lane - Marston Green,2023-04-05T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
722936,Berwicks Lane - Marston Green,2023-04-05T18:30:00.000+00:00,transformer,,Temperature,C,16.5
722936,Berwicks Lane - Marston Green,2023-04-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-04-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
722936,Berwicks Lane - Marston Green,2023-04-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
722936,Berwicks Lane - Marston Green,2023-04-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-04-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
722936,Berwicks Lane - Marston Green,2023-04-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-04-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
722936,Berwicks Lane - Marston Green,2023-04-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-04-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.16
722936,Berwicks Lane - Marston Green,2023-04-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.35
722936,Berwicks Lane - Marston Green,2023-04-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.66
722936,Berwicks Lane - Marston Green,2023-04-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
722936,Berwicks Lane - Marston Green,2023-04-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
722936,Berwicks Lane - Marston Green,2023-04-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
722936,Berwicks Lane - Marston Green,2023-04-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
722936,Berwicks Lane - Marston Green,2023-04-05T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-04-05T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-04-05T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-05T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.83
722936,Berwicks Lane - Marston Green,2023-04-05T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.72
722936,Berwicks Lane - Marston Green,2023-04-05T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.78
722936,Berwicks Lane - Marston Green,2023-04-05T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-04-05T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.0
722936,Berwicks Lane - Marston Green,2023-04-05T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-04-05T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.5
722936,Berwicks Lane - Marston Green,2023-04-05T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-04-05T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-04-05T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
722936,Berwicks Lane - Marston Green,2023-04-05T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
722936,Berwicks Lane - Marston Green,2023-04-05T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.54
722936,Berwicks Lane - Marston Green,2023-04-05T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.57
722936,Berwicks Lane - Marston Green,2023-04-05T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
722936,Berwicks Lane - Marston Green,2023-04-05T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-04-05T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
722936,Berwicks Lane - Marston Green,2023-04-05T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
722936,Berwicks Lane - Marston Green,2023-04-05T18:20:00.000+00:00,transformer,,Temperature,C,16.4
722936,Berwicks Lane - Marston Green,2023-04-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
722936,Berwicks Lane - Marston Green,2023-04-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
722936,Berwicks Lane - Marston Green,2023-04-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-04-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
722936,Berwicks Lane - Marston Green,2023-04-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-04-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-04-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-04-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.02
722936,Berwicks Lane - Marston Green,2023-04-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.26
722936,Berwicks Lane - Marston Green,2023-04-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.35
722936,Berwicks Lane - Marston Green,2023-04-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-04-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
722936,Berwicks Lane - Marston Green,2023-04-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
722936,Berwicks Lane - Marston Green,2023-04-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
722936,Berwicks Lane - Marston Green,2023-04-05T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-04-05T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
722936,Berwicks Lane - Marston Green,2023-04-05T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-04-05T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.94
722936,Berwicks Lane - Marston Green,2023-04-05T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.94
722936,Berwicks Lane - Marston Green,2023-04-05T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.05
722936,Berwicks Lane - Marston Green,2023-04-05T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-04-05T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
722936,Berwicks Lane - Marston Green,2023-04-05T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
722936,Berwicks Lane - Marston Green,2023-04-05T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
722936,Berwicks Lane - Marston Green,2023-04-05T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-05T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-04-05T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
722936,Berwicks Lane - Marston Green,2023-04-05T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
722936,Berwicks Lane - Marston Green,2023-04-05T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.97
722936,Berwicks Lane - Marston Green,2023-04-05T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.31
722936,Berwicks Lane - Marston Green,2023-04-05T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
722936,Berwicks Lane - Marston Green,2023-04-05T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-04-05T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
722936,Berwicks Lane - Marston Green,2023-04-05T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.2
722936,Berwicks Lane - Marston Green,2023-04-05T18:10:00.000+00:00,transformer,,Temperature,C,16.4
722936,Berwicks Lane - Marston Green,2023-04-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
722936,Berwicks Lane - Marston Green,2023-04-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
722936,Berwicks Lane - Marston Green,2023-04-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
722936,Berwicks Lane - Marston Green,2023-04-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-04-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-04-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-04-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.8
722936,Berwicks Lane - Marston Green,2023-04-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.9
722936,Berwicks Lane - Marston Green,2023-04-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.36
722936,Berwicks Lane - Marston Green,2023-04-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
722936,Berwicks Lane - Marston Green,2023-04-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
722936,Berwicks Lane - Marston Green,2023-04-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
722936,Berwicks Lane - Marston Green,2023-04-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
722936,Berwicks Lane - Marston Green,2023-04-05T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-04-05T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
722936,Berwicks Lane - Marston Green,2023-04-05T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-04-05T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.67
722936,Berwicks Lane - Marston Green,2023-04-05T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.51
722936,Berwicks Lane - Marston Green,2023-04-05T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.3
722936,Berwicks Lane - Marston Green,2023-04-05T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-04-05T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.9
722936,Berwicks Lane - Marston Green,2023-04-05T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
722936,Berwicks Lane - Marston Green,2023-04-05T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.1
722936,Berwicks Lane - Marston Green,2023-04-05T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-04-05T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-04-05T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-04-05T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.07
722936,Berwicks Lane - Marston Green,2023-04-05T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.77
722936,Berwicks Lane - Marston Green,2023-04-05T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.35
722936,Berwicks Lane - Marston Green,2023-04-05T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-04-05T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-04-05T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-04-05T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
722936,Berwicks Lane - Marston Green,2023-04-05T18:00:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-04-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
722936,Berwicks Lane - Marston Green,2023-04-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
722936,Berwicks Lane - Marston Green,2023-04-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-04-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
722936,Berwicks Lane - Marston Green,2023-04-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-04-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
722936,Berwicks Lane - Marston Green,2023-04-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-04-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.74
722936,Berwicks Lane - Marston Green,2023-04-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.28
722936,Berwicks Lane - Marston Green,2023-04-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.66
722936,Berwicks Lane - Marston Green,2023-04-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
722936,Berwicks Lane - Marston Green,2023-04-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
722936,Berwicks Lane - Marston Green,2023-04-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
722936,Berwicks Lane - Marston Green,2023-04-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
722936,Berwicks Lane - Marston Green,2023-04-05T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-04-05T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
722936,Berwicks Lane - Marston Green,2023-04-05T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-04-05T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.46
722936,Berwicks Lane - Marston Green,2023-04-05T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.87
722936,Berwicks Lane - Marston Green,2023-04-05T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.23
722936,Berwicks Lane - Marston Green,2023-04-05T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-04-05T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
722936,Berwicks Lane - Marston Green,2023-04-05T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
722936,Berwicks Lane - Marston Green,2023-04-05T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.8
722936,Berwicks Lane - Marston Green,2023-04-05T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-05T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-04-05T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-04-05T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
722936,Berwicks Lane - Marston Green,2023-04-05T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
722936,Berwicks Lane - Marston Green,2023-04-05T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.85
722936,Berwicks Lane - Marston Green,2023-04-05T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-04-05T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-04-05T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-04-05T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.0
722936,Berwicks Lane - Marston Green,2023-04-05T17:50:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-04-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
722936,Berwicks Lane - Marston Green,2023-04-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
722936,Berwicks Lane - Marston Green,2023-04-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-04-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
722936,Berwicks Lane - Marston Green,2023-04-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
722936,Berwicks Lane - Marston Green,2023-04-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722936,Berwicks Lane - Marston Green,2023-04-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.11
722936,Berwicks Lane - Marston Green,2023-04-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.56
722936,Berwicks Lane - Marston Green,2023-04-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.08
722936,Berwicks Lane - Marston Green,2023-04-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
722936,Berwicks Lane - Marston Green,2023-04-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
722936,Berwicks Lane - Marston Green,2023-04-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
722936,Berwicks Lane - Marston Green,2023-04-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
722936,Berwicks Lane - Marston Green,2023-04-05T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-04-05T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-04-05T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-04-05T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.03
722936,Berwicks Lane - Marston Green,2023-04-05T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.05
722936,Berwicks Lane - Marston Green,2023-04-05T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.08
722936,Berwicks Lane - Marston Green,2023-04-05T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-04-05T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.4
722936,Berwicks Lane - Marston Green,2023-04-05T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-04-05T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.9
722936,Berwicks Lane - Marston Green,2023-04-05T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-05T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-04-05T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-04-05T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.51
722936,Berwicks Lane - Marston Green,2023-04-05T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
722936,Berwicks Lane - Marston Green,2023-04-05T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.96
722936,Berwicks Lane - Marston Green,2023-04-05T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-04-05T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-04-05T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-04-05T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
722936,Berwicks Lane - Marston Green,2023-04-05T17:40:00.000+00:00,transformer,,Temperature,C,16.2
722936,Berwicks Lane - Marston Green,2023-04-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-04-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
722936,Berwicks Lane - Marston Green,2023-04-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
722936,Berwicks Lane - Marston Green,2023-04-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
722936,Berwicks Lane - Marston Green,2023-04-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-04-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-04-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.54
722936,Berwicks Lane - Marston Green,2023-04-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.24
722936,Berwicks Lane - Marston Green,2023-04-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,43.04
722936,Berwicks Lane - Marston Green,2023-04-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
722936,Berwicks Lane - Marston Green,2023-04-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
722936,Berwicks Lane - Marston Green,2023-04-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
722936,Berwicks Lane - Marston Green,2023-04-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
722936,Berwicks Lane - Marston Green,2023-04-05T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-04-05T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-04-05T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-05T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.58
722936,Berwicks Lane - Marston Green,2023-04-05T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.29
722936,Berwicks Lane - Marston Green,2023-04-05T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.93
722936,Berwicks Lane - Marston Green,2023-04-05T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-04-05T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.8
722936,Berwicks Lane - Marston Green,2023-04-05T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
722936,Berwicks Lane - Marston Green,2023-04-05T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
722936,Berwicks Lane - Marston Green,2023-04-05T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-04-05T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-04-05T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-04-05T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.32
722936,Berwicks Lane - Marston Green,2023-04-05T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.13
722936,Berwicks Lane - Marston Green,2023-04-05T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.92
722936,Berwicks Lane - Marston Green,2023-04-05T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
722936,Berwicks Lane - Marston Green,2023-04-05T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-04-05T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-04-05T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
722936,Berwicks Lane - Marston Green,2023-04-05T17:30:00.000+00:00,transformer,,Temperature,C,16.1
722936,Berwicks Lane - Marston Green,2023-04-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-04-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
722936,Berwicks Lane - Marston Green,2023-04-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
722936,Berwicks Lane - Marston Green,2023-04-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-04-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
722936,Berwicks Lane - Marston Green,2023-04-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-04-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-04-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.9
722936,Berwicks Lane - Marston Green,2023-04-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.42
722936,Berwicks Lane - Marston Green,2023-04-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.85
722936,Berwicks Lane - Marston Green,2023-04-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-04-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
722936,Berwicks Lane - Marston Green,2023-04-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
722936,Berwicks Lane - Marston Green,2023-04-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
722936,Berwicks Lane - Marston Green,2023-04-05T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-04-05T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
722936,Berwicks Lane - Marston Green,2023-04-05T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-04-05T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.57
722936,Berwicks Lane - Marston Green,2023-04-05T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.37
722936,Berwicks Lane - Marston Green,2023-04-05T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.56
722936,Berwicks Lane - Marston Green,2023-04-05T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-04-05T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
722936,Berwicks Lane - Marston Green,2023-04-05T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
722936,Berwicks Lane - Marston Green,2023-04-05T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.7
722936,Berwicks Lane - Marston Green,2023-04-05T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-05T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-04-05T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-04-05T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
722936,Berwicks Lane - Marston Green,2023-04-05T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.74
722936,Berwicks Lane - Marston Green,2023-04-05T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.64
722936,Berwicks Lane - Marston Green,2023-04-05T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-04-05T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
722936,Berwicks Lane - Marston Green,2023-04-05T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
722936,Berwicks Lane - Marston Green,2023-04-05T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-04-05T17:20:00.000+00:00,transformer,,Temperature,C,16.2
722936,Berwicks Lane - Marston Green,2023-04-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
722936,Berwicks Lane - Marston Green,2023-04-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
722936,Berwicks Lane - Marston Green,2023-04-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-04-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
722936,Berwicks Lane - Marston Green,2023-04-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
722936,Berwicks Lane - Marston Green,2023-04-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-04-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.07
722936,Berwicks Lane - Marston Green,2023-04-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.11
722936,Berwicks Lane - Marston Green,2023-04-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.2
722936,Berwicks Lane - Marston Green,2023-04-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-04-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
722936,Berwicks Lane - Marston Green,2023-04-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
722936,Berwicks Lane - Marston Green,2023-04-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
722936,Berwicks Lane - Marston Green,2023-04-05T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-04-05T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
722936,Berwicks Lane - Marston Green,2023-04-05T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-04-05T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.41
722936,Berwicks Lane - Marston Green,2023-04-05T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
722936,Berwicks Lane - Marston Green,2023-04-05T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.65
722936,Berwicks Lane - Marston Green,2023-04-05T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-04-05T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
722936,Berwicks Lane - Marston Green,2023-04-05T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
722936,Berwicks Lane - Marston Green,2023-04-05T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
722936,Berwicks Lane - Marston Green,2023-04-05T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-05T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-04-05T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-05T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
722936,Berwicks Lane - Marston Green,2023-04-05T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.85
722936,Berwicks Lane - Marston Green,2023-04-05T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
722936,Berwicks Lane - Marston Green,2023-04-05T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-04-05T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
722936,Berwicks Lane - Marston Green,2023-04-05T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
722936,Berwicks Lane - Marston Green,2023-04-05T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-04-05T17:10:00.000+00:00,transformer,,Temperature,C,16.1
722936,Berwicks Lane - Marston Green,2023-04-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
722936,Berwicks Lane - Marston Green,2023-04-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
722936,Berwicks Lane - Marston Green,2023-04-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-04-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
722936,Berwicks Lane - Marston Green,2023-04-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-04-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
722936,Berwicks Lane - Marston Green,2023-04-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
722936,Berwicks Lane - Marston Green,2023-04-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.02
722936,Berwicks Lane - Marston Green,2023-04-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.85
722936,Berwicks Lane - Marston Green,2023-04-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.37
722936,Berwicks Lane - Marston Green,2023-04-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-04-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
722936,Berwicks Lane - Marston Green,2023-04-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
722936,Berwicks Lane - Marston Green,2023-04-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
722936,Berwicks Lane - Marston Green,2023-04-05T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-04-05T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
722936,Berwicks Lane - Marston Green,2023-04-05T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-05T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.43
722936,Berwicks Lane - Marston Green,2023-04-05T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.98
722936,Berwicks Lane - Marston Green,2023-04-05T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.92
722936,Berwicks Lane - Marston Green,2023-04-05T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-04-05T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
722936,Berwicks Lane - Marston Green,2023-04-05T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
722936,Berwicks Lane - Marston Green,2023-04-05T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
722936,Berwicks Lane - Marston Green,2023-04-05T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-04-05T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-04-05T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-04-05T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
722936,Berwicks Lane - Marston Green,2023-04-05T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.64
722936,Berwicks Lane - Marston Green,2023-04-05T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
722936,Berwicks Lane - Marston Green,2023-04-05T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-04-05T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
722936,Berwicks Lane - Marston Green,2023-04-05T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-04-05T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-04-05T17:00:00.000+00:00,transformer,,Temperature,C,16.1
722936,Berwicks Lane - Marston Green,2023-04-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
722936,Berwicks Lane - Marston Green,2023-04-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
722936,Berwicks Lane - Marston Green,2023-04-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-04-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
722936,Berwicks Lane - Marston Green,2023-04-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-04-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-04-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-04-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.37
722936,Berwicks Lane - Marston Green,2023-04-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.62
722936,Berwicks Lane - Marston Green,2023-04-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.43
722936,Berwicks Lane - Marston Green,2023-04-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-04-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
722936,Berwicks Lane - Marston Green,2023-04-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
722936,Berwicks Lane - Marston Green,2023-04-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
722936,Berwicks Lane - Marston Green,2023-04-05T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-04-05T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-04-05T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-04-05T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.77
722936,Berwicks Lane - Marston Green,2023-04-05T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.85
722936,Berwicks Lane - Marston Green,2023-04-05T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.37
722936,Berwicks Lane - Marston Green,2023-04-05T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-04-05T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-04-05T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
722936,Berwicks Lane - Marston Green,2023-04-05T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.0
722936,Berwicks Lane - Marston Green,2023-04-05T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-04-05T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-04-05T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-05T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
