Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-05T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.6
722936,Berwicks Lane - Marston Green,2023-04-05T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.27
722936,Berwicks Lane - Marston Green,2023-04-05T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
722936,Berwicks Lane - Marston Green,2023-04-05T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
722936,Berwicks Lane - Marston Green,2023-04-05T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-04-05T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
722936,Berwicks Lane - Marston Green,2023-04-05T16:50:00.000+00:00,transformer,,Temperature,C,15.9
722936,Berwicks Lane - Marston Green,2023-04-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
722936,Berwicks Lane - Marston Green,2023-04-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
722936,Berwicks Lane - Marston Green,2023-04-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-04-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
722936,Berwicks Lane - Marston Green,2023-04-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-04-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-04-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.49
722936,Berwicks Lane - Marston Green,2023-04-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.45
722936,Berwicks Lane - Marston Green,2023-04-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.63
722936,Berwicks Lane - Marston Green,2023-04-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
722936,Berwicks Lane - Marston Green,2023-04-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
722936,Berwicks Lane - Marston Green,2023-04-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
722936,Berwicks Lane - Marston Green,2023-04-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
722936,Berwicks Lane - Marston Green,2023-04-05T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-04-05T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-04-05T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-05T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.7
722936,Berwicks Lane - Marston Green,2023-04-05T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.47
722936,Berwicks Lane - Marston Green,2023-04-05T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.77
722936,Berwicks Lane - Marston Green,2023-04-05T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-04-05T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
722936,Berwicks Lane - Marston Green,2023-04-05T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
722936,Berwicks Lane - Marston Green,2023-04-05T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.5
722936,Berwicks Lane - Marston Green,2023-04-05T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-04-05T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-04-05T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-05T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
722936,Berwicks Lane - Marston Green,2023-04-05T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.31
722936,Berwicks Lane - Marston Green,2023-04-05T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.88
722936,Berwicks Lane - Marston Green,2023-04-05T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-04-05T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
722936,Berwicks Lane - Marston Green,2023-04-05T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
722936,Berwicks Lane - Marston Green,2023-04-05T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-04-05T16:40:00.000+00:00,transformer,,Temperature,C,15.8
722936,Berwicks Lane - Marston Green,2023-04-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
722936,Berwicks Lane - Marston Green,2023-04-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
722936,Berwicks Lane - Marston Green,2023-04-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-04-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
722936,Berwicks Lane - Marston Green,2023-04-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-04-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-04-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-04-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.6
722936,Berwicks Lane - Marston Green,2023-04-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.78
722936,Berwicks Lane - Marston Green,2023-04-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.65
722936,Berwicks Lane - Marston Green,2023-04-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
722936,Berwicks Lane - Marston Green,2023-04-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
722936,Berwicks Lane - Marston Green,2023-04-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
722936,Berwicks Lane - Marston Green,2023-04-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
722936,Berwicks Lane - Marston Green,2023-04-05T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-04-05T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-04-05T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-04-05T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.31
722936,Berwicks Lane - Marston Green,2023-04-05T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.55
722936,Berwicks Lane - Marston Green,2023-04-05T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.74
722936,Berwicks Lane - Marston Green,2023-04-05T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-04-05T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
722936,Berwicks Lane - Marston Green,2023-04-05T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
722936,Berwicks Lane - Marston Green,2023-04-05T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.9
722936,Berwicks Lane - Marston Green,2023-04-05T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-04-05T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-04-05T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-04-05T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
722936,Berwicks Lane - Marston Green,2023-04-05T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.16
722936,Berwicks Lane - Marston Green,2023-04-05T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
722936,Berwicks Lane - Marston Green,2023-04-05T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
722936,Berwicks Lane - Marston Green,2023-04-05T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
722936,Berwicks Lane - Marston Green,2023-04-05T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
722936,Berwicks Lane - Marston Green,2023-04-05T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-04-05T16:30:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-04-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
722936,Berwicks Lane - Marston Green,2023-04-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
722936,Berwicks Lane - Marston Green,2023-04-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-04-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
722936,Berwicks Lane - Marston Green,2023-04-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-04-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-04-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-04-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.72
722936,Berwicks Lane - Marston Green,2023-04-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.71
722936,Berwicks Lane - Marston Green,2023-04-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.7
722936,Berwicks Lane - Marston Green,2023-04-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,98.3
722936,Berwicks Lane - Marston Green,2023-04-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
722936,Berwicks Lane - Marston Green,2023-04-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
722936,Berwicks Lane - Marston Green,2023-04-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
722936,Berwicks Lane - Marston Green,2023-04-05T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-04-05T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
722936,Berwicks Lane - Marston Green,2023-04-05T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-05T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.67
722936,Berwicks Lane - Marston Green,2023-04-05T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.81
722936,Berwicks Lane - Marston Green,2023-04-05T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.84
722936,Berwicks Lane - Marston Green,2023-04-05T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-04-05T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-04-05T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.7
722936,Berwicks Lane - Marston Green,2023-04-05T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
722936,Berwicks Lane - Marston Green,2023-04-05T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-05T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-04-05T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-04-05T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
722936,Berwicks Lane - Marston Green,2023-04-05T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.32
722936,Berwicks Lane - Marston Green,2023-04-05T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.08
722936,Berwicks Lane - Marston Green,2023-04-05T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-04-05T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
722936,Berwicks Lane - Marston Green,2023-04-05T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
722936,Berwicks Lane - Marston Green,2023-04-05T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-04-05T16:20:00.000+00:00,transformer,,Temperature,C,15.7
722936,Berwicks Lane - Marston Green,2023-04-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
722936,Berwicks Lane - Marston Green,2023-04-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
722936,Berwicks Lane - Marston Green,2023-04-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-04-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
722936,Berwicks Lane - Marston Green,2023-04-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-04-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-04-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-04-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.96
722936,Berwicks Lane - Marston Green,2023-04-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,41.13
722936,Berwicks Lane - Marston Green,2023-04-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.92
722936,Berwicks Lane - Marston Green,2023-04-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,89.7
722936,Berwicks Lane - Marston Green,2023-04-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
722936,Berwicks Lane - Marston Green,2023-04-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
722936,Berwicks Lane - Marston Green,2023-04-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
722936,Berwicks Lane - Marston Green,2023-04-05T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-04-05T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
722936,Berwicks Lane - Marston Green,2023-04-05T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-05T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.59
722936,Berwicks Lane - Marston Green,2023-04-05T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.05
722936,Berwicks Lane - Marston Green,2023-04-05T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.0
722936,Berwicks Lane - Marston Green,2023-04-05T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-04-05T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-04-05T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.8
722936,Berwicks Lane - Marston Green,2023-04-05T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
722936,Berwicks Lane - Marston Green,2023-04-05T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-05T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-05T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-04-05T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
722936,Berwicks Lane - Marston Green,2023-04-05T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.98
722936,Berwicks Lane - Marston Green,2023-04-05T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
722936,Berwicks Lane - Marston Green,2023-04-05T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-04-05T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
722936,Berwicks Lane - Marston Green,2023-04-05T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
722936,Berwicks Lane - Marston Green,2023-04-05T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
722936,Berwicks Lane - Marston Green,2023-04-05T16:10:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-04-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
722936,Berwicks Lane - Marston Green,2023-04-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
722936,Berwicks Lane - Marston Green,2023-04-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-04-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
722936,Berwicks Lane - Marston Green,2023-04-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-04-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-04-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.99
722936,Berwicks Lane - Marston Green,2023-04-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,43.04
722936,Berwicks Lane - Marston Green,2023-04-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.34
722936,Berwicks Lane - Marston Green,2023-04-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
722936,Berwicks Lane - Marston Green,2023-04-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
722936,Berwicks Lane - Marston Green,2023-04-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
722936,Berwicks Lane - Marston Green,2023-04-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
722936,Berwicks Lane - Marston Green,2023-04-05T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-04-05T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-04-05T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-04-05T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.8
722936,Berwicks Lane - Marston Green,2023-04-05T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.12
722936,Berwicks Lane - Marston Green,2023-04-05T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.44
722936,Berwicks Lane - Marston Green,2023-04-05T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-04-05T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-04-05T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
722936,Berwicks Lane - Marston Green,2023-04-05T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-04-05T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-04-05T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-04-05T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-04-05T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
722936,Berwicks Lane - Marston Green,2023-04-05T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.33
722936,Berwicks Lane - Marston Green,2023-04-05T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
722936,Berwicks Lane - Marston Green,2023-04-05T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-04-05T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
722936,Berwicks Lane - Marston Green,2023-04-05T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
722936,Berwicks Lane - Marston Green,2023-04-05T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-04-05T16:00:00.000+00:00,transformer,,Temperature,C,15.7
722936,Berwicks Lane - Marston Green,2023-04-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
722936,Berwicks Lane - Marston Green,2023-04-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
722936,Berwicks Lane - Marston Green,2023-04-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-04-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
722936,Berwicks Lane - Marston Green,2023-04-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-04-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-04-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.76
722936,Berwicks Lane - Marston Green,2023-04-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.45
722936,Berwicks Lane - Marston Green,2023-04-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.96
722936,Berwicks Lane - Marston Green,2023-04-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
722936,Berwicks Lane - Marston Green,2023-04-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
722936,Berwicks Lane - Marston Green,2023-04-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
722936,Berwicks Lane - Marston Green,2023-04-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
722936,Berwicks Lane - Marston Green,2023-04-05T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-04-05T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-04-05T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-04-05T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.45
722936,Berwicks Lane - Marston Green,2023-04-05T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.37
722936,Berwicks Lane - Marston Green,2023-04-05T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.47
722936,Berwicks Lane - Marston Green,2023-04-05T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-04-05T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-04-05T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
722936,Berwicks Lane - Marston Green,2023-04-05T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
722936,Berwicks Lane - Marston Green,2023-04-05T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-04-05T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-05T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-04-05T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
722936,Berwicks Lane - Marston Green,2023-04-05T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.74
722936,Berwicks Lane - Marston Green,2023-04-05T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.33
722936,Berwicks Lane - Marston Green,2023-04-05T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
722936,Berwicks Lane - Marston Green,2023-04-05T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
722936,Berwicks Lane - Marston Green,2023-04-05T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
722936,Berwicks Lane - Marston Green,2023-04-05T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
722936,Berwicks Lane - Marston Green,2023-04-05T15:50:00.000+00:00,transformer,,Temperature,C,15.7
722936,Berwicks Lane - Marston Green,2023-04-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
722936,Berwicks Lane - Marston Green,2023-04-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
722936,Berwicks Lane - Marston Green,2023-04-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-04-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
722936,Berwicks Lane - Marston Green,2023-04-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-04-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-04-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.4
722936,Berwicks Lane - Marston Green,2023-04-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.11
722936,Berwicks Lane - Marston Green,2023-04-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.8
722936,Berwicks Lane - Marston Green,2023-04-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
722936,Berwicks Lane - Marston Green,2023-04-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
722936,Berwicks Lane - Marston Green,2023-04-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
722936,Berwicks Lane - Marston Green,2023-04-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
722936,Berwicks Lane - Marston Green,2023-04-05T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-04-05T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-04-05T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-04-05T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.99
722936,Berwicks Lane - Marston Green,2023-04-05T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.43
722936,Berwicks Lane - Marston Green,2023-04-05T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.98
722936,Berwicks Lane - Marston Green,2023-04-05T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-04-05T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-04-05T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.2
722936,Berwicks Lane - Marston Green,2023-04-05T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
722936,Berwicks Lane - Marston Green,2023-04-05T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-05T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-05T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-04-05T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
722936,Berwicks Lane - Marston Green,2023-04-05T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.82
722936,Berwicks Lane - Marston Green,2023-04-05T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.93
722936,Berwicks Lane - Marston Green,2023-04-05T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
722936,Berwicks Lane - Marston Green,2023-04-05T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
722936,Berwicks Lane - Marston Green,2023-04-05T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-04-05T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-04-05T15:40:00.000+00:00,transformer,,Temperature,C,15.7
722936,Berwicks Lane - Marston Green,2023-04-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
722936,Berwicks Lane - Marston Green,2023-04-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
722936,Berwicks Lane - Marston Green,2023-04-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-04-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
722936,Berwicks Lane - Marston Green,2023-04-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-04-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-04-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-04-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.43
722936,Berwicks Lane - Marston Green,2023-04-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,37.25
722936,Berwicks Lane - Marston Green,2023-04-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.91
722936,Berwicks Lane - Marston Green,2023-04-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
722936,Berwicks Lane - Marston Green,2023-04-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
722936,Berwicks Lane - Marston Green,2023-04-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
722936,Berwicks Lane - Marston Green,2023-04-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
722936,Berwicks Lane - Marston Green,2023-04-05T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-04-05T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
722936,Berwicks Lane - Marston Green,2023-04-05T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-04-05T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.28
722936,Berwicks Lane - Marston Green,2023-04-05T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.79
722936,Berwicks Lane - Marston Green,2023-04-05T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.01
722936,Berwicks Lane - Marston Green,2023-04-05T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-04-05T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
722936,Berwicks Lane - Marston Green,2023-04-05T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
722936,Berwicks Lane - Marston Green,2023-04-05T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.7
722936,Berwicks Lane - Marston Green,2023-04-05T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-04-05T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-04-05T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-04-05T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
722936,Berwicks Lane - Marston Green,2023-04-05T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.75
722936,Berwicks Lane - Marston Green,2023-04-05T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.83
722936,Berwicks Lane - Marston Green,2023-04-05T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-04-05T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
722936,Berwicks Lane - Marston Green,2023-04-05T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
722936,Berwicks Lane - Marston Green,2023-04-05T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
722936,Berwicks Lane - Marston Green,2023-04-05T15:30:00.000+00:00,transformer,,Temperature,C,15.9
722936,Berwicks Lane - Marston Green,2023-04-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
722936,Berwicks Lane - Marston Green,2023-04-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
722936,Berwicks Lane - Marston Green,2023-04-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-04-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
722936,Berwicks Lane - Marston Green,2023-04-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-04-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-04-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-04-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.99
722936,Berwicks Lane - Marston Green,2023-04-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.53
722936,Berwicks Lane - Marston Green,2023-04-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.84
722936,Berwicks Lane - Marston Green,2023-04-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-04-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
722936,Berwicks Lane - Marston Green,2023-04-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
722936,Berwicks Lane - Marston Green,2023-04-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
722936,Berwicks Lane - Marston Green,2023-04-05T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-04-05T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
722936,Berwicks Lane - Marston Green,2023-04-05T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-05T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
722936,Berwicks Lane - Marston Green,2023-04-05T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.06
722936,Berwicks Lane - Marston Green,2023-04-05T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.28
722936,Berwicks Lane - Marston Green,2023-04-05T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-04-05T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-04-05T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
722936,Berwicks Lane - Marston Green,2023-04-05T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.2
722936,Berwicks Lane - Marston Green,2023-04-05T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-05T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-04-05T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-04-05T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
722936,Berwicks Lane - Marston Green,2023-04-05T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.29
722936,Berwicks Lane - Marston Green,2023-04-05T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.1
722936,Berwicks Lane - Marston Green,2023-04-05T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-04-05T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
722936,Berwicks Lane - Marston Green,2023-04-05T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-04-05T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-04-05T15:20:00.000+00:00,transformer,,Temperature,C,15.9
722936,Berwicks Lane - Marston Green,2023-04-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
722936,Berwicks Lane - Marston Green,2023-04-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
722936,Berwicks Lane - Marston Green,2023-04-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-04-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
722936,Berwicks Lane - Marston Green,2023-04-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-04-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-04-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.28
722936,Berwicks Lane - Marston Green,2023-04-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.35
722936,Berwicks Lane - Marston Green,2023-04-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.38
722936,Berwicks Lane - Marston Green,2023-04-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
722936,Berwicks Lane - Marston Green,2023-04-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
722936,Berwicks Lane - Marston Green,2023-04-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
722936,Berwicks Lane - Marston Green,2023-04-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
722936,Berwicks Lane - Marston Green,2023-04-05T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-04-05T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-04-05T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-04-05T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.31
722936,Berwicks Lane - Marston Green,2023-04-05T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.32
722936,Berwicks Lane - Marston Green,2023-04-05T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.37
722936,Berwicks Lane - Marston Green,2023-04-05T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-04-05T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
722936,Berwicks Lane - Marston Green,2023-04-05T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-04-05T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-04-05T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-04-05T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-05T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-04-05T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
722936,Berwicks Lane - Marston Green,2023-04-05T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.72
722936,Berwicks Lane - Marston Green,2023-04-05T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.12
722936,Berwicks Lane - Marston Green,2023-04-05T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-04-05T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
722936,Berwicks Lane - Marston Green,2023-04-05T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
722936,Berwicks Lane - Marston Green,2023-04-05T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-04-05T15:10:00.000+00:00,transformer,,Temperature,C,15.9
722936,Berwicks Lane - Marston Green,2023-04-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
722936,Berwicks Lane - Marston Green,2023-04-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
722936,Berwicks Lane - Marston Green,2023-04-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-04-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
722936,Berwicks Lane - Marston Green,2023-04-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-04-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-04-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-04-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.38
722936,Berwicks Lane - Marston Green,2023-04-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.04
722936,Berwicks Lane - Marston Green,2023-04-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.5
722936,Berwicks Lane - Marston Green,2023-04-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
722936,Berwicks Lane - Marston Green,2023-04-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
722936,Berwicks Lane - Marston Green,2023-04-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
722936,Berwicks Lane - Marston Green,2023-04-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
722936,Berwicks Lane - Marston Green,2023-04-05T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-04-05T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-04-05T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-04-05T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.41
722936,Berwicks Lane - Marston Green,2023-04-05T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
722936,Berwicks Lane - Marston Green,2023-04-05T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
722936,Berwicks Lane - Marston Green,2023-04-05T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-04-05T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.1
722936,Berwicks Lane - Marston Green,2023-04-05T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-04-05T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-04-05T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-05T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-04-05T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-04-05T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
722936,Berwicks Lane - Marston Green,2023-04-05T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.92
722936,Berwicks Lane - Marston Green,2023-04-05T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.36
722936,Berwicks Lane - Marston Green,2023-04-05T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-04-05T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
722936,Berwicks Lane - Marston Green,2023-04-05T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
722936,Berwicks Lane - Marston Green,2023-04-05T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-04-05T15:00:00.000+00:00,transformer,,Temperature,C,15.9
722936,Berwicks Lane - Marston Green,2023-04-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
722936,Berwicks Lane - Marston Green,2023-04-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
722936,Berwicks Lane - Marston Green,2023-04-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-04-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
722936,Berwicks Lane - Marston Green,2023-04-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-04-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.66
722936,Berwicks Lane - Marston Green,2023-04-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.92
722936,Berwicks Lane - Marston Green,2023-04-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.06
722936,Berwicks Lane - Marston Green,2023-04-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-04-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
722936,Berwicks Lane - Marston Green,2023-04-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
722936,Berwicks Lane - Marston Green,2023-04-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
722936,Berwicks Lane - Marston Green,2023-04-05T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-04-05T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-04-05T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-04-05T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.32
722936,Berwicks Lane - Marston Green,2023-04-05T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.7
722936,Berwicks Lane - Marston Green,2023-04-05T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.42
722936,Berwicks Lane - Marston Green,2023-04-05T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-04-05T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
722936,Berwicks Lane - Marston Green,2023-04-05T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
722936,Berwicks Lane - Marston Green,2023-04-05T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
722936,Berwicks Lane - Marston Green,2023-04-05T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-05T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-05T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-04-05T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
722936,Berwicks Lane - Marston Green,2023-04-05T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.35
722936,Berwicks Lane - Marston Green,2023-04-05T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
722936,Berwicks Lane - Marston Green,2023-04-05T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-04-05T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
722936,Berwicks Lane - Marston Green,2023-04-05T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-04-05T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-04-05T14:50:00.000+00:00,transformer,,Temperature,C,15.8
722936,Berwicks Lane - Marston Green,2023-04-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
722936,Berwicks Lane - Marston Green,2023-04-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
722936,Berwicks Lane - Marston Green,2023-04-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-04-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
722936,Berwicks Lane - Marston Green,2023-04-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-04-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-04-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-04-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.42
722936,Berwicks Lane - Marston Green,2023-04-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.05
722936,Berwicks Lane - Marston Green,2023-04-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.36
722936,Berwicks Lane - Marston Green,2023-04-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-04-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
722936,Berwicks Lane - Marston Green,2023-04-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
