Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
722936,Berwicks Lane - Marston Green,2023-04-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-04-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
722936,Berwicks Lane - Marston Green,2023-04-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-04-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
722936,Berwicks Lane - Marston Green,2023-04-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722936,Berwicks Lane - Marston Green,2023-04-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-04-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.75
722936,Berwicks Lane - Marston Green,2023-04-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.26
722936,Berwicks Lane - Marston Green,2023-04-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.77
722936,Berwicks Lane - Marston Green,2023-04-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
722936,Berwicks Lane - Marston Green,2023-04-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
722936,Berwicks Lane - Marston Green,2023-04-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
722936,Berwicks Lane - Marston Green,2023-04-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
722936,Berwicks Lane - Marston Green,2023-04-05T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-04-05T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-04-05T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-04-05T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
722936,Berwicks Lane - Marston Green,2023-04-05T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.85
722936,Berwicks Lane - Marston Green,2023-04-05T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.45
722936,Berwicks Lane - Marston Green,2023-04-05T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-04-05T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-04-05T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-04-05T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
722936,Berwicks Lane - Marston Green,2023-04-05T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-04-05T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-04-05T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-04-05T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
722936,Berwicks Lane - Marston Green,2023-04-05T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.83
722936,Berwicks Lane - Marston Green,2023-04-05T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.1
722936,Berwicks Lane - Marston Green,2023-04-05T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-04-05T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
722936,Berwicks Lane - Marston Green,2023-04-05T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-04-05T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-04-05T12:30:00.000+00:00,transformer,,Temperature,C,16.0
722936,Berwicks Lane - Marston Green,2023-04-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
722936,Berwicks Lane - Marston Green,2023-04-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-04-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
722936,Berwicks Lane - Marston Green,2023-04-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-04-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
722936,Berwicks Lane - Marston Green,2023-04-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722936,Berwicks Lane - Marston Green,2023-04-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-04-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-04-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.71
722936,Berwicks Lane - Marston Green,2023-04-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.68
722936,Berwicks Lane - Marston Green,2023-04-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.55
722936,Berwicks Lane - Marston Green,2023-04-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
722936,Berwicks Lane - Marston Green,2023-04-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-04-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
722936,Berwicks Lane - Marston Green,2023-04-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
722936,Berwicks Lane - Marston Green,2023-04-05T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-04-05T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-04-05T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-04-05T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.15
722936,Berwicks Lane - Marston Green,2023-04-05T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.14
722936,Berwicks Lane - Marston Green,2023-04-05T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.16
722936,Berwicks Lane - Marston Green,2023-04-05T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-04-05T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-04-05T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
722936,Berwicks Lane - Marston Green,2023-04-05T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
722936,Berwicks Lane - Marston Green,2023-04-05T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-05T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-04-05T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-05T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
722936,Berwicks Lane - Marston Green,2023-04-05T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.1
722936,Berwicks Lane - Marston Green,2023-04-05T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.97
722936,Berwicks Lane - Marston Green,2023-04-05T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-04-05T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
722936,Berwicks Lane - Marston Green,2023-04-05T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-04-05T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
722936,Berwicks Lane - Marston Green,2023-04-05T12:20:00.000+00:00,transformer,,Temperature,C,15.8
722936,Berwicks Lane - Marston Green,2023-04-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
722936,Berwicks Lane - Marston Green,2023-04-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-04-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
722936,Berwicks Lane - Marston Green,2023-04-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-04-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
722936,Berwicks Lane - Marston Green,2023-04-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-04-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-04-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
722936,Berwicks Lane - Marston Green,2023-04-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.15
722936,Berwicks Lane - Marston Green,2023-04-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.24
722936,Berwicks Lane - Marston Green,2023-04-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.13
722936,Berwicks Lane - Marston Green,2023-04-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-04-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
722936,Berwicks Lane - Marston Green,2023-04-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
722936,Berwicks Lane - Marston Green,2023-04-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
722936,Berwicks Lane - Marston Green,2023-04-05T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-04-05T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-04-05T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-05T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.11
722936,Berwicks Lane - Marston Green,2023-04-05T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.93
722936,Berwicks Lane - Marston Green,2023-04-05T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.96
722936,Berwicks Lane - Marston Green,2023-04-05T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
722936,Berwicks Lane - Marston Green,2023-04-05T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-04-05T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
722936,Berwicks Lane - Marston Green,2023-04-05T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-04-05T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-05T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-04-05T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-04-05T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
722936,Berwicks Lane - Marston Green,2023-04-05T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.72
722936,Berwicks Lane - Marston Green,2023-04-05T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.45
722936,Berwicks Lane - Marston Green,2023-04-05T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
722936,Berwicks Lane - Marston Green,2023-04-05T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
722936,Berwicks Lane - Marston Green,2023-04-05T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
722936,Berwicks Lane - Marston Green,2023-04-05T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
722936,Berwicks Lane - Marston Green,2023-04-05T12:10:00.000+00:00,transformer,,Temperature,C,15.8
722936,Berwicks Lane - Marston Green,2023-04-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-04-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
722936,Berwicks Lane - Marston Green,2023-04-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-04-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
722936,Berwicks Lane - Marston Green,2023-04-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-04-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
722936,Berwicks Lane - Marston Green,2023-04-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-04-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-04-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-04-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.18
722936,Berwicks Lane - Marston Green,2023-04-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.65
722936,Berwicks Lane - Marston Green,2023-04-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.41
722936,Berwicks Lane - Marston Green,2023-04-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
722936,Berwicks Lane - Marston Green,2023-04-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
722936,Berwicks Lane - Marston Green,2023-04-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
722936,Berwicks Lane - Marston Green,2023-04-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
722936,Berwicks Lane - Marston Green,2023-04-05T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-04-05T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-04-05T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-04-05T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.71
722936,Berwicks Lane - Marston Green,2023-04-05T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.87
722936,Berwicks Lane - Marston Green,2023-04-05T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.48
722936,Berwicks Lane - Marston Green,2023-04-05T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
722936,Berwicks Lane - Marston Green,2023-04-05T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-04-05T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-04-05T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-04-05T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-04-05T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-04-05T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-04-05T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
722936,Berwicks Lane - Marston Green,2023-04-05T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.15
722936,Berwicks Lane - Marston Green,2023-04-05T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.46
722936,Berwicks Lane - Marston Green,2023-04-05T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-04-05T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
722936,Berwicks Lane - Marston Green,2023-04-05T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-04-05T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
722936,Berwicks Lane - Marston Green,2023-04-05T12:00:00.000+00:00,transformer,,Temperature,C,15.9
722936,Berwicks Lane - Marston Green,2023-04-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-04-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
722936,Berwicks Lane - Marston Green,2023-04-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-04-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
722936,Berwicks Lane - Marston Green,2023-04-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-04-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
722936,Berwicks Lane - Marston Green,2023-04-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-04-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-04-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
722936,Berwicks Lane - Marston Green,2023-04-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.32
722936,Berwicks Lane - Marston Green,2023-04-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.02
722936,Berwicks Lane - Marston Green,2023-04-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.94
722936,Berwicks Lane - Marston Green,2023-04-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
722936,Berwicks Lane - Marston Green,2023-04-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-04-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
722936,Berwicks Lane - Marston Green,2023-04-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
722936,Berwicks Lane - Marston Green,2023-04-05T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-04-05T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-04-05T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-04-05T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.15
722936,Berwicks Lane - Marston Green,2023-04-05T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.83
722936,Berwicks Lane - Marston Green,2023-04-05T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.4
722936,Berwicks Lane - Marston Green,2023-04-05T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-04-05T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-04-05T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-04-05T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
722936,Berwicks Lane - Marston Green,2023-04-05T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-05T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
722936,Berwicks Lane - Marston Green,2023-04-05T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-04-05T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
722936,Berwicks Lane - Marston Green,2023-04-05T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.93
722936,Berwicks Lane - Marston Green,2023-04-05T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.34
722936,Berwicks Lane - Marston Green,2023-04-05T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-04-05T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
722936,Berwicks Lane - Marston Green,2023-04-05T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.9
722936,Berwicks Lane - Marston Green,2023-04-05T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.8
722936,Berwicks Lane - Marston Green,2023-04-05T11:50:00.000+00:00,transformer,,Temperature,C,16.1
722936,Berwicks Lane - Marston Green,2023-04-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
722936,Berwicks Lane - Marston Green,2023-04-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-04-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
722936,Berwicks Lane - Marston Green,2023-04-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-04-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
722936,Berwicks Lane - Marston Green,2023-04-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-04-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-04-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.86
722936,Berwicks Lane - Marston Green,2023-04-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,33.76
722936,Berwicks Lane - Marston Green,2023-04-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,40.74
722936,Berwicks Lane - Marston Green,2023-04-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
722936,Berwicks Lane - Marston Green,2023-04-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
722936,Berwicks Lane - Marston Green,2023-04-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
722936,Berwicks Lane - Marston Green,2023-04-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
722936,Berwicks Lane - Marston Green,2023-04-05T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-05T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-04-05T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-04-05T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.55
722936,Berwicks Lane - Marston Green,2023-04-05T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.57
722936,Berwicks Lane - Marston Green,2023-04-05T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.01
722936,Berwicks Lane - Marston Green,2023-04-05T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-04-05T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-04-05T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
722936,Berwicks Lane - Marston Green,2023-04-05T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
722936,Berwicks Lane - Marston Green,2023-04-05T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-04-05T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-04-05T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-04-05T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
722936,Berwicks Lane - Marston Green,2023-04-05T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.76
722936,Berwicks Lane - Marston Green,2023-04-05T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.89
722936,Berwicks Lane - Marston Green,2023-04-05T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-04-05T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
722936,Berwicks Lane - Marston Green,2023-04-05T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
722936,Berwicks Lane - Marston Green,2023-04-05T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.7
722936,Berwicks Lane - Marston Green,2023-04-05T11:40:00.000+00:00,transformer,,Temperature,C,16.0
722936,Berwicks Lane - Marston Green,2023-04-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
722936,Berwicks Lane - Marston Green,2023-04-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
722936,Berwicks Lane - Marston Green,2023-04-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-04-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
722936,Berwicks Lane - Marston Green,2023-04-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-04-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-04-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-04-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.05
722936,Berwicks Lane - Marston Green,2023-04-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.34
722936,Berwicks Lane - Marston Green,2023-04-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,41.91
722936,Berwicks Lane - Marston Green,2023-04-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
722936,Berwicks Lane - Marston Green,2023-04-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
722936,Berwicks Lane - Marston Green,2023-04-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
722936,Berwicks Lane - Marston Green,2023-04-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
722936,Berwicks Lane - Marston Green,2023-04-05T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-04-05T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-04-05T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-04-05T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.24
722936,Berwicks Lane - Marston Green,2023-04-05T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.81
722936,Berwicks Lane - Marston Green,2023-04-05T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.22
722936,Berwicks Lane - Marston Green,2023-04-05T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-04-05T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
722936,Berwicks Lane - Marston Green,2023-04-05T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
722936,Berwicks Lane - Marston Green,2023-04-05T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
722936,Berwicks Lane - Marston Green,2023-04-05T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-04-05T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-04-05T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-04-05T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
722936,Berwicks Lane - Marston Green,2023-04-05T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
722936,Berwicks Lane - Marston Green,2023-04-05T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.37
722936,Berwicks Lane - Marston Green,2023-04-05T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
722936,Berwicks Lane - Marston Green,2023-04-05T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
722936,Berwicks Lane - Marston Green,2023-04-05T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-04-05T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.6
722936,Berwicks Lane - Marston Green,2023-04-05T11:30:00.000+00:00,transformer,,Temperature,C,16.0
722936,Berwicks Lane - Marston Green,2023-04-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
722936,Berwicks Lane - Marston Green,2023-04-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
722936,Berwicks Lane - Marston Green,2023-04-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-04-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
722936,Berwicks Lane - Marston Green,2023-04-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-04-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.8
722936,Berwicks Lane - Marston Green,2023-04-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.97
722936,Berwicks Lane - Marston Green,2023-04-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,44.59
722936,Berwicks Lane - Marston Green,2023-04-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
722936,Berwicks Lane - Marston Green,2023-04-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
722936,Berwicks Lane - Marston Green,2023-04-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
722936,Berwicks Lane - Marston Green,2023-04-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
722936,Berwicks Lane - Marston Green,2023-04-05T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-04-05T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
722936,Berwicks Lane - Marston Green,2023-04-05T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-04-05T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.5
722936,Berwicks Lane - Marston Green,2023-04-05T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.87
722936,Berwicks Lane - Marston Green,2023-04-05T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.77
722936,Berwicks Lane - Marston Green,2023-04-05T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
722936,Berwicks Lane - Marston Green,2023-04-05T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-04-05T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-04-05T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-04-05T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-05T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-05T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-04-05T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
722936,Berwicks Lane - Marston Green,2023-04-05T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.94
722936,Berwicks Lane - Marston Green,2023-04-05T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.8
722936,Berwicks Lane - Marston Green,2023-04-05T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.8
722936,Berwicks Lane - Marston Green,2023-04-05T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
722936,Berwicks Lane - Marston Green,2023-04-05T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-04-05T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.5
722936,Berwicks Lane - Marston Green,2023-04-05T11:20:00.000+00:00,transformer,,Temperature,C,15.8
722936,Berwicks Lane - Marston Green,2023-04-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
722936,Berwicks Lane - Marston Green,2023-04-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
722936,Berwicks Lane - Marston Green,2023-04-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-04-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
722936,Berwicks Lane - Marston Green,2023-04-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-04-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-04-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-04-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.3
722936,Berwicks Lane - Marston Green,2023-04-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.8
722936,Berwicks Lane - Marston Green,2023-04-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,42.57
722936,Berwicks Lane - Marston Green,2023-04-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,97.3
722936,Berwicks Lane - Marston Green,2023-04-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
722936,Berwicks Lane - Marston Green,2023-04-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
722936,Berwicks Lane - Marston Green,2023-04-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
722936,Berwicks Lane - Marston Green,2023-04-05T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-04-05T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-04-05T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-04-05T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
722936,Berwicks Lane - Marston Green,2023-04-05T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.62
722936,Berwicks Lane - Marston Green,2023-04-05T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.41
722936,Berwicks Lane - Marston Green,2023-04-05T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
722936,Berwicks Lane - Marston Green,2023-04-05T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
722936,Berwicks Lane - Marston Green,2023-04-05T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
722936,Berwicks Lane - Marston Green,2023-04-05T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
722936,Berwicks Lane - Marston Green,2023-04-05T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-04-05T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-04-05T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-04-05T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
722936,Berwicks Lane - Marston Green,2023-04-05T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.16
722936,Berwicks Lane - Marston Green,2023-04-05T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.47
722936,Berwicks Lane - Marston Green,2023-04-05T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.9
722936,Berwicks Lane - Marston Green,2023-04-05T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
722936,Berwicks Lane - Marston Green,2023-04-05T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-04-05T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.6
722936,Berwicks Lane - Marston Green,2023-04-05T11:10:00.000+00:00,transformer,,Temperature,C,15.8
722936,Berwicks Lane - Marston Green,2023-04-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
722936,Berwicks Lane - Marston Green,2023-04-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
722936,Berwicks Lane - Marston Green,2023-04-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-04-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
722936,Berwicks Lane - Marston Green,2023-04-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-04-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-04-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-04-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.23
722936,Berwicks Lane - Marston Green,2023-04-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.78
722936,Berwicks Lane - Marston Green,2023-04-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,39.88
722936,Berwicks Lane - Marston Green,2023-04-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
722936,Berwicks Lane - Marston Green,2023-04-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
722936,Berwicks Lane - Marston Green,2023-04-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
722936,Berwicks Lane - Marston Green,2023-04-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
722936,Berwicks Lane - Marston Green,2023-04-05T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-04-05T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-04-05T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-04-05T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
722936,Berwicks Lane - Marston Green,2023-04-05T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.86
722936,Berwicks Lane - Marston Green,2023-04-05T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.14
722936,Berwicks Lane - Marston Green,2023-04-05T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-04-05T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-04-05T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
722936,Berwicks Lane - Marston Green,2023-04-05T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
722936,Berwicks Lane - Marston Green,2023-04-05T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-05T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-04-05T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
722936,Berwicks Lane - Marston Green,2023-04-05T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
722936,Berwicks Lane - Marston Green,2023-04-05T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
722936,Berwicks Lane - Marston Green,2023-04-05T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.43
722936,Berwicks Lane - Marston Green,2023-04-05T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.4
722936,Berwicks Lane - Marston Green,2023-04-05T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
722936,Berwicks Lane - Marston Green,2023-04-05T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-04-05T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.3
722936,Berwicks Lane - Marston Green,2023-04-05T11:00:00.000+00:00,transformer,,Temperature,C,16.0
722936,Berwicks Lane - Marston Green,2023-04-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
722936,Berwicks Lane - Marston Green,2023-04-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
722936,Berwicks Lane - Marston Green,2023-04-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-04-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
722936,Berwicks Lane - Marston Green,2023-04-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-04-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-04-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-04-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.13
722936,Berwicks Lane - Marston Green,2023-04-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.49
722936,Berwicks Lane - Marston Green,2023-04-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,44.58
722936,Berwicks Lane - Marston Green,2023-04-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,116.5
722936,Berwicks Lane - Marston Green,2023-04-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-04-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
722936,Berwicks Lane - Marston Green,2023-04-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
722936,Berwicks Lane - Marston Green,2023-04-05T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-04-05T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-04-05T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-04-05T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.38
722936,Berwicks Lane - Marston Green,2023-04-05T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.53
722936,Berwicks Lane - Marston Green,2023-04-05T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.43
722936,Berwicks Lane - Marston Green,2023-04-05T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-04-05T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-04-05T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
722936,Berwicks Lane - Marston Green,2023-04-05T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
722936,Berwicks Lane - Marston Green,2023-04-05T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-05T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-05T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
722936,Berwicks Lane - Marston Green,2023-04-05T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
722936,Berwicks Lane - Marston Green,2023-04-05T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
722936,Berwicks Lane - Marston Green,2023-04-05T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.79
722936,Berwicks Lane - Marston Green,2023-04-05T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.2
722936,Berwicks Lane - Marston Green,2023-04-05T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
722936,Berwicks Lane - Marston Green,2023-04-05T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-04-05T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.2
722936,Berwicks Lane - Marston Green,2023-04-05T10:50:00.000+00:00,transformer,,Temperature,C,15.8
722936,Berwicks Lane - Marston Green,2023-04-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
722936,Berwicks Lane - Marston Green,2023-04-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
722936,Berwicks Lane - Marston Green,2023-04-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-04-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
722936,Berwicks Lane - Marston Green,2023-04-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-04-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-04-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-04-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.52
722936,Berwicks Lane - Marston Green,2023-04-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.49
722936,Berwicks Lane - Marston Green,2023-04-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,42.22
722936,Berwicks Lane - Marston Green,2023-04-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,108.3
722936,Berwicks Lane - Marston Green,2023-04-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-04-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
722936,Berwicks Lane - Marston Green,2023-04-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
722936,Berwicks Lane - Marston Green,2023-04-05T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-04-05T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-04-05T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-04-05T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.39
722936,Berwicks Lane - Marston Green,2023-04-05T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.4
722936,Berwicks Lane - Marston Green,2023-04-05T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.83
722936,Berwicks Lane - Marston Green,2023-04-05T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-04-05T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-04-05T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
722936,Berwicks Lane - Marston Green,2023-04-05T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.1
722936,Berwicks Lane - Marston Green,2023-04-05T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-04-05T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-05T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-04-05T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
722936,Berwicks Lane - Marston Green,2023-04-05T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
722936,Berwicks Lane - Marston Green,2023-04-05T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.8
722936,Berwicks Lane - Marston Green,2023-04-05T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-04-05T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
722936,Berwicks Lane - Marston Green,2023-04-05T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-04-05T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.3
722936,Berwicks Lane - Marston Green,2023-04-05T10:40:00.000+00:00,transformer,,Temperature,C,15.9
722936,Berwicks Lane - Marston Green,2023-04-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
722936,Berwicks Lane - Marston Green,2023-04-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
722936,Berwicks Lane - Marston Green,2023-04-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-04-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
722936,Berwicks Lane - Marston Green,2023-04-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-04-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.45
722936,Berwicks Lane - Marston Green,2023-04-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.02
722936,Berwicks Lane - Marston Green,2023-04-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,46.63
722936,Berwicks Lane - Marston Green,2023-04-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,116.3
722936,Berwicks Lane - Marston Green,2023-04-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
722936,Berwicks Lane - Marston Green,2023-04-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
722936,Berwicks Lane - Marston Green,2023-04-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
722936,Berwicks Lane - Marston Green,2023-04-05T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-04-05T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-04-05T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-05T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.42
722936,Berwicks Lane - Marston Green,2023-04-05T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.4
722936,Berwicks Lane - Marston Green,2023-04-05T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.54
