Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-05T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
722936,Berwicks Lane - Marston Green,2023-04-05T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-04-05T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
722936,Berwicks Lane - Marston Green,2023-04-05T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.6
722936,Berwicks Lane - Marston Green,2023-04-05T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-04-05T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-04-05T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-04-05T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
722936,Berwicks Lane - Marston Green,2023-04-05T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.65
722936,Berwicks Lane - Marston Green,2023-04-05T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.63
722936,Berwicks Lane - Marston Green,2023-04-05T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-04-05T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
722936,Berwicks Lane - Marston Green,2023-04-05T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-04-05T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
722936,Berwicks Lane - Marston Green,2023-04-05T10:30:00.000+00:00,transformer,,Temperature,C,15.8
722936,Berwicks Lane - Marston Green,2023-04-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
722936,Berwicks Lane - Marston Green,2023-04-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-04-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
722936,Berwicks Lane - Marston Green,2023-04-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-04-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
722936,Berwicks Lane - Marston Green,2023-04-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-04-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-04-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-04-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.13
722936,Berwicks Lane - Marston Green,2023-04-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.04
722936,Berwicks Lane - Marston Green,2023-04-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,46.17
722936,Berwicks Lane - Marston Green,2023-04-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,109.7
722936,Berwicks Lane - Marston Green,2023-04-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
722936,Berwicks Lane - Marston Green,2023-04-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
722936,Berwicks Lane - Marston Green,2023-04-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
722936,Berwicks Lane - Marston Green,2023-04-05T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-04-05T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-04-05T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-04-05T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.16
722936,Berwicks Lane - Marston Green,2023-04-05T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.67
722936,Berwicks Lane - Marston Green,2023-04-05T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.56
722936,Berwicks Lane - Marston Green,2023-04-05T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-04-05T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
722936,Berwicks Lane - Marston Green,2023-04-05T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
722936,Berwicks Lane - Marston Green,2023-04-05T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
722936,Berwicks Lane - Marston Green,2023-04-05T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-05T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-04-05T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-04-05T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
722936,Berwicks Lane - Marston Green,2023-04-05T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.42
722936,Berwicks Lane - Marston Green,2023-04-05T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.31
722936,Berwicks Lane - Marston Green,2023-04-05T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
722936,Berwicks Lane - Marston Green,2023-04-05T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
722936,Berwicks Lane - Marston Green,2023-04-05T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-04-05T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
722936,Berwicks Lane - Marston Green,2023-04-05T10:20:00.000+00:00,transformer,,Temperature,C,15.8
722936,Berwicks Lane - Marston Green,2023-04-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
722936,Berwicks Lane - Marston Green,2023-04-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
722936,Berwicks Lane - Marston Green,2023-04-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-04-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
722936,Berwicks Lane - Marston Green,2023-04-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-04-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-04-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-04-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.64
722936,Berwicks Lane - Marston Green,2023-04-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.09
722936,Berwicks Lane - Marston Green,2023-04-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.87
722936,Berwicks Lane - Marston Green,2023-04-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
722936,Berwicks Lane - Marston Green,2023-04-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
722936,Berwicks Lane - Marston Green,2023-04-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
722936,Berwicks Lane - Marston Green,2023-04-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
722936,Berwicks Lane - Marston Green,2023-04-05T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-04-05T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
722936,Berwicks Lane - Marston Green,2023-04-05T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-04-05T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.81
722936,Berwicks Lane - Marston Green,2023-04-05T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.71
722936,Berwicks Lane - Marston Green,2023-04-05T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.65
722936,Berwicks Lane - Marston Green,2023-04-05T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-04-05T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
722936,Berwicks Lane - Marston Green,2023-04-05T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
722936,Berwicks Lane - Marston Green,2023-04-05T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
722936,Berwicks Lane - Marston Green,2023-04-05T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-05T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-04-05T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-04-05T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
722936,Berwicks Lane - Marston Green,2023-04-05T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.27
722936,Berwicks Lane - Marston Green,2023-04-05T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.52
722936,Berwicks Lane - Marston Green,2023-04-05T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-04-05T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
722936,Berwicks Lane - Marston Green,2023-04-05T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-04-05T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
722936,Berwicks Lane - Marston Green,2023-04-05T10:10:00.000+00:00,transformer,,Temperature,C,15.7
722936,Berwicks Lane - Marston Green,2023-04-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
722936,Berwicks Lane - Marston Green,2023-04-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
722936,Berwicks Lane - Marston Green,2023-04-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-04-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
722936,Berwicks Lane - Marston Green,2023-04-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
722936,Berwicks Lane - Marston Green,2023-04-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-04-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.88
722936,Berwicks Lane - Marston Green,2023-04-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.98
722936,Berwicks Lane - Marston Green,2023-04-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.16
722936,Berwicks Lane - Marston Green,2023-04-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
722936,Berwicks Lane - Marston Green,2023-04-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
722936,Berwicks Lane - Marston Green,2023-04-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
722936,Berwicks Lane - Marston Green,2023-04-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
722936,Berwicks Lane - Marston Green,2023-04-05T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-04-05T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
722936,Berwicks Lane - Marston Green,2023-04-05T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-04-05T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.69
722936,Berwicks Lane - Marston Green,2023-04-05T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.61
722936,Berwicks Lane - Marston Green,2023-04-05T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.64
722936,Berwicks Lane - Marston Green,2023-04-05T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
722936,Berwicks Lane - Marston Green,2023-04-05T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-04-05T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
722936,Berwicks Lane - Marston Green,2023-04-05T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
722936,Berwicks Lane - Marston Green,2023-04-05T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-04-05T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-04-05T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-04-05T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
722936,Berwicks Lane - Marston Green,2023-04-05T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.77
722936,Berwicks Lane - Marston Green,2023-04-05T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.17
722936,Berwicks Lane - Marston Green,2023-04-05T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-04-05T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
722936,Berwicks Lane - Marston Green,2023-04-05T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-04-05T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-04-05T10:00:00.000+00:00,transformer,,Temperature,C,15.7
722936,Berwicks Lane - Marston Green,2023-04-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
722936,Berwicks Lane - Marston Green,2023-04-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-04-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
722936,Berwicks Lane - Marston Green,2023-04-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-04-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
722936,Berwicks Lane - Marston Green,2023-04-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-04-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
722936,Berwicks Lane - Marston Green,2023-04-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-04-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.45
722936,Berwicks Lane - Marston Green,2023-04-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.38
722936,Berwicks Lane - Marston Green,2023-04-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.81
722936,Berwicks Lane - Marston Green,2023-04-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-04-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
722936,Berwicks Lane - Marston Green,2023-04-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
722936,Berwicks Lane - Marston Green,2023-04-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
722936,Berwicks Lane - Marston Green,2023-04-05T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
722936,Berwicks Lane - Marston Green,2023-04-05T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-04-05T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-04-05T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.59
722936,Berwicks Lane - Marston Green,2023-04-05T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.63
722936,Berwicks Lane - Marston Green,2023-04-05T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.3
722936,Berwicks Lane - Marston Green,2023-04-05T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
722936,Berwicks Lane - Marston Green,2023-04-05T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
722936,Berwicks Lane - Marston Green,2023-04-05T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
722936,Berwicks Lane - Marston Green,2023-04-05T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
722936,Berwicks Lane - Marston Green,2023-04-05T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-05T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-04-05T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-04-05T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
722936,Berwicks Lane - Marston Green,2023-04-05T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.66
722936,Berwicks Lane - Marston Green,2023-04-05T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.94
722936,Berwicks Lane - Marston Green,2023-04-05T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-04-05T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
722936,Berwicks Lane - Marston Green,2023-04-05T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
722936,Berwicks Lane - Marston Green,2023-04-05T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-04-05T09:50:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-04-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
722936,Berwicks Lane - Marston Green,2023-04-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
722936,Berwicks Lane - Marston Green,2023-04-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-04-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
722936,Berwicks Lane - Marston Green,2023-04-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-04-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
722936,Berwicks Lane - Marston Green,2023-04-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-04-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.3
722936,Berwicks Lane - Marston Green,2023-04-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.29
722936,Berwicks Lane - Marston Green,2023-04-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.24
722936,Berwicks Lane - Marston Green,2023-04-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-04-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
722936,Berwicks Lane - Marston Green,2023-04-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
722936,Berwicks Lane - Marston Green,2023-04-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
722936,Berwicks Lane - Marston Green,2023-04-05T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-04-05T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-04-05T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-04-05T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.95
722936,Berwicks Lane - Marston Green,2023-04-05T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.59
722936,Berwicks Lane - Marston Green,2023-04-05T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.14
722936,Berwicks Lane - Marston Green,2023-04-05T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-04-05T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
722936,Berwicks Lane - Marston Green,2023-04-05T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
722936,Berwicks Lane - Marston Green,2023-04-05T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
722936,Berwicks Lane - Marston Green,2023-04-05T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-04-05T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-04-05T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-04-05T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
722936,Berwicks Lane - Marston Green,2023-04-05T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.28
722936,Berwicks Lane - Marston Green,2023-04-05T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.85
722936,Berwicks Lane - Marston Green,2023-04-05T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-04-05T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
722936,Berwicks Lane - Marston Green,2023-04-05T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-04-05T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
722936,Berwicks Lane - Marston Green,2023-04-05T09:40:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-04-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
722936,Berwicks Lane - Marston Green,2023-04-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
722936,Berwicks Lane - Marston Green,2023-04-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-04-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
722936,Berwicks Lane - Marston Green,2023-04-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-04-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-04-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.43
722936,Berwicks Lane - Marston Green,2023-04-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.87
722936,Berwicks Lane - Marston Green,2023-04-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.99
722936,Berwicks Lane - Marston Green,2023-04-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-04-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
722936,Berwicks Lane - Marston Green,2023-04-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
722936,Berwicks Lane - Marston Green,2023-04-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
722936,Berwicks Lane - Marston Green,2023-04-05T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-04-05T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-04-05T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-04-05T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.86
722936,Berwicks Lane - Marston Green,2023-04-05T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.02
722936,Berwicks Lane - Marston Green,2023-04-05T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.74
722936,Berwicks Lane - Marston Green,2023-04-05T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-04-05T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-04-05T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
722936,Berwicks Lane - Marston Green,2023-04-05T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-04-05T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-04-05T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-04-05T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-05T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
722936,Berwicks Lane - Marston Green,2023-04-05T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.02
722936,Berwicks Lane - Marston Green,2023-04-05T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.12
722936,Berwicks Lane - Marston Green,2023-04-05T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-04-05T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
722936,Berwicks Lane - Marston Green,2023-04-05T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
722936,Berwicks Lane - Marston Green,2023-04-05T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-04-05T09:30:00.000+00:00,transformer,,Temperature,C,15.7
722936,Berwicks Lane - Marston Green,2023-04-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
722936,Berwicks Lane - Marston Green,2023-04-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
722936,Berwicks Lane - Marston Green,2023-04-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-04-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
722936,Berwicks Lane - Marston Green,2023-04-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-04-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-04-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722936,Berwicks Lane - Marston Green,2023-04-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.55
722936,Berwicks Lane - Marston Green,2023-04-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.03
722936,Berwicks Lane - Marston Green,2023-04-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.86
722936,Berwicks Lane - Marston Green,2023-04-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
722936,Berwicks Lane - Marston Green,2023-04-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
722936,Berwicks Lane - Marston Green,2023-04-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
722936,Berwicks Lane - Marston Green,2023-04-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
722936,Berwicks Lane - Marston Green,2023-04-05T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-04-05T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
722936,Berwicks Lane - Marston Green,2023-04-05T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-04-05T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.38
722936,Berwicks Lane - Marston Green,2023-04-05T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.44
722936,Berwicks Lane - Marston Green,2023-04-05T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
722936,Berwicks Lane - Marston Green,2023-04-05T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-04-05T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-04-05T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
722936,Berwicks Lane - Marston Green,2023-04-05T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-04-05T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-04-05T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-04-05T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-04-05T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
722936,Berwicks Lane - Marston Green,2023-04-05T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.23
722936,Berwicks Lane - Marston Green,2023-04-05T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.14
722936,Berwicks Lane - Marston Green,2023-04-05T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
722936,Berwicks Lane - Marston Green,2023-04-05T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
722936,Berwicks Lane - Marston Green,2023-04-05T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-04-05T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-04-05T09:20:00.000+00:00,transformer,,Temperature,C,15.8
722936,Berwicks Lane - Marston Green,2023-04-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
722936,Berwicks Lane - Marston Green,2023-04-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
722936,Berwicks Lane - Marston Green,2023-04-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-04-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
722936,Berwicks Lane - Marston Green,2023-04-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-04-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-04-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-04-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.75
722936,Berwicks Lane - Marston Green,2023-04-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.67
722936,Berwicks Lane - Marston Green,2023-04-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.5
722936,Berwicks Lane - Marston Green,2023-04-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-04-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
722936,Berwicks Lane - Marston Green,2023-04-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
722936,Berwicks Lane - Marston Green,2023-04-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
722936,Berwicks Lane - Marston Green,2023-04-05T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-04-05T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-04-05T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-04-05T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.97
722936,Berwicks Lane - Marston Green,2023-04-05T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.23
722936,Berwicks Lane - Marston Green,2023-04-05T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
722936,Berwicks Lane - Marston Green,2023-04-05T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-04-05T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
722936,Berwicks Lane - Marston Green,2023-04-05T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.9
722936,Berwicks Lane - Marston Green,2023-04-05T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-04-05T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-04-05T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-04-05T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-04-05T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
722936,Berwicks Lane - Marston Green,2023-04-05T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.66
722936,Berwicks Lane - Marston Green,2023-04-05T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.73
722936,Berwicks Lane - Marston Green,2023-04-05T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
722936,Berwicks Lane - Marston Green,2023-04-05T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
722936,Berwicks Lane - Marston Green,2023-04-05T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-04-05T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-04-05T09:10:00.000+00:00,transformer,,Temperature,C,15.9
722936,Berwicks Lane - Marston Green,2023-04-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
722936,Berwicks Lane - Marston Green,2023-04-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
722936,Berwicks Lane - Marston Green,2023-04-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-04-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
722936,Berwicks Lane - Marston Green,2023-04-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-04-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-04-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-04-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.27
722936,Berwicks Lane - Marston Green,2023-04-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.89
722936,Berwicks Lane - Marston Green,2023-04-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.58
722936,Berwicks Lane - Marston Green,2023-04-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-04-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
722936,Berwicks Lane - Marston Green,2023-04-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
722936,Berwicks Lane - Marston Green,2023-04-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
722936,Berwicks Lane - Marston Green,2023-04-05T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
722936,Berwicks Lane - Marston Green,2023-04-05T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-04-05T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-04-05T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.78
722936,Berwicks Lane - Marston Green,2023-04-05T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.69
722936,Berwicks Lane - Marston Green,2023-04-05T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.32
722936,Berwicks Lane - Marston Green,2023-04-05T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-04-05T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
722936,Berwicks Lane - Marston Green,2023-04-05T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
722936,Berwicks Lane - Marston Green,2023-04-05T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-04-05T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-04-05T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-04-05T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-04-05T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
722936,Berwicks Lane - Marston Green,2023-04-05T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
722936,Berwicks Lane - Marston Green,2023-04-05T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.8
722936,Berwicks Lane - Marston Green,2023-04-05T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-04-05T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-04-05T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-04-05T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-04-05T09:00:00.000+00:00,transformer,,Temperature,C,15.8
722936,Berwicks Lane - Marston Green,2023-04-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
722936,Berwicks Lane - Marston Green,2023-04-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-04-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
722936,Berwicks Lane - Marston Green,2023-04-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-04-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
722936,Berwicks Lane - Marston Green,2023-04-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-04-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-04-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-04-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.01
722936,Berwicks Lane - Marston Green,2023-04-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.94
722936,Berwicks Lane - Marston Green,2023-04-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.13
722936,Berwicks Lane - Marston Green,2023-04-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-04-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
722936,Berwicks Lane - Marston Green,2023-04-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
722936,Berwicks Lane - Marston Green,2023-04-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
722936,Berwicks Lane - Marston Green,2023-04-05T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-04-05T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-04-05T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-04-05T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.05
722936,Berwicks Lane - Marston Green,2023-04-05T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.1
722936,Berwicks Lane - Marston Green,2023-04-05T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.68
722936,Berwicks Lane - Marston Green,2023-04-05T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-04-05T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
722936,Berwicks Lane - Marston Green,2023-04-05T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.6
722936,Berwicks Lane - Marston Green,2023-04-05T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
722936,Berwicks Lane - Marston Green,2023-04-05T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-05T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-05T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-04-05T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
722936,Berwicks Lane - Marston Green,2023-04-05T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.76
722936,Berwicks Lane - Marston Green,2023-04-05T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.48
722936,Berwicks Lane - Marston Green,2023-04-05T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-04-05T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
722936,Berwicks Lane - Marston Green,2023-04-05T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
722936,Berwicks Lane - Marston Green,2023-04-05T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-04-05T08:50:00.000+00:00,transformer,,Temperature,C,15.7
722936,Berwicks Lane - Marston Green,2023-04-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
722936,Berwicks Lane - Marston Green,2023-04-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-04-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
722936,Berwicks Lane - Marston Green,2023-04-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-04-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
722936,Berwicks Lane - Marston Green,2023-04-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-04-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-04-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722936,Berwicks Lane - Marston Green,2023-04-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.43
722936,Berwicks Lane - Marston Green,2023-04-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,37.86
722936,Berwicks Lane - Marston Green,2023-04-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.16
722936,Berwicks Lane - Marston Green,2023-04-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
722936,Berwicks Lane - Marston Green,2023-04-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
722936,Berwicks Lane - Marston Green,2023-04-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
722936,Berwicks Lane - Marston Green,2023-04-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
722936,Berwicks Lane - Marston Green,2023-04-05T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-04-05T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-04-05T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-04-05T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.77
722936,Berwicks Lane - Marston Green,2023-04-05T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.33
722936,Berwicks Lane - Marston Green,2023-04-05T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
722936,Berwicks Lane - Marston Green,2023-04-05T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
722936,Berwicks Lane - Marston Green,2023-04-05T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-04-05T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.9
722936,Berwicks Lane - Marston Green,2023-04-05T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
722936,Berwicks Lane - Marston Green,2023-04-05T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-05T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-05T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-04-05T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
722936,Berwicks Lane - Marston Green,2023-04-05T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.47
722936,Berwicks Lane - Marston Green,2023-04-05T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.03
722936,Berwicks Lane - Marston Green,2023-04-05T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-04-05T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
722936,Berwicks Lane - Marston Green,2023-04-05T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-04-05T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-04-05T08:40:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-04-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
722936,Berwicks Lane - Marston Green,2023-04-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-04-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
722936,Berwicks Lane - Marston Green,2023-04-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-04-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
722936,Berwicks Lane - Marston Green,2023-04-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-04-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-04-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-04-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.83
722936,Berwicks Lane - Marston Green,2023-04-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.81
722936,Berwicks Lane - Marston Green,2023-04-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.59
722936,Berwicks Lane - Marston Green,2023-04-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,81.1
722936,Berwicks Lane - Marston Green,2023-04-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
722936,Berwicks Lane - Marston Green,2023-04-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
722936,Berwicks Lane - Marston Green,2023-04-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
722936,Berwicks Lane - Marston Green,2023-04-05T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-04-05T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-04-05T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
722936,Berwicks Lane - Marston Green,2023-04-05T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.86
722936,Berwicks Lane - Marston Green,2023-04-05T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.47
722936,Berwicks Lane - Marston Green,2023-04-05T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.38
722936,Berwicks Lane - Marston Green,2023-04-05T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-04-05T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-04-05T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
722936,Berwicks Lane - Marston Green,2023-04-05T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-04-05T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-05T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-04-05T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-04-05T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
722936,Berwicks Lane - Marston Green,2023-04-05T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.19
722936,Berwicks Lane - Marston Green,2023-04-05T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.89
722936,Berwicks Lane - Marston Green,2023-04-05T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-04-05T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
722936,Berwicks Lane - Marston Green,2023-04-05T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-04-05T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
722936,Berwicks Lane - Marston Green,2023-04-05T08:30:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-04-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
722936,Berwicks Lane - Marston Green,2023-04-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-04-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
722936,Berwicks Lane - Marston Green,2023-04-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-04-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
722936,Berwicks Lane - Marston Green,2023-04-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
