Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-05T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
722936,Berwicks Lane - Marston Green,2023-04-05T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
722936,Berwicks Lane - Marston Green,2023-04-05T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
722936,Berwicks Lane - Marston Green,2023-04-05T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
722936,Berwicks Lane - Marston Green,2023-04-05T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-04-05T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-04-05T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
722936,Berwicks Lane - Marston Green,2023-04-05T06:20:00.000+00:00,transformer,,Temperature,C,15.1
722936,Berwicks Lane - Marston Green,2023-04-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
722936,Berwicks Lane - Marston Green,2023-04-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
722936,Berwicks Lane - Marston Green,2023-04-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-04-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
722936,Berwicks Lane - Marston Green,2023-04-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-04-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-04-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
722936,Berwicks Lane - Marston Green,2023-04-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.03
722936,Berwicks Lane - Marston Green,2023-04-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.7
722936,Berwicks Lane - Marston Green,2023-04-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-04-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
722936,Berwicks Lane - Marston Green,2023-04-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
722936,Berwicks Lane - Marston Green,2023-04-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
722936,Berwicks Lane - Marston Green,2023-04-05T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-04-05T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-04-05T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-04-05T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
722936,Berwicks Lane - Marston Green,2023-04-05T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
722936,Berwicks Lane - Marston Green,2023-04-05T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
722936,Berwicks Lane - Marston Green,2023-04-05T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
722936,Berwicks Lane - Marston Green,2023-04-05T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-04-05T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-04-05T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-04-05T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-04-05T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-04-05T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-04-05T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
722936,Berwicks Lane - Marston Green,2023-04-05T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
722936,Berwicks Lane - Marston Green,2023-04-05T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
722936,Berwicks Lane - Marston Green,2023-04-05T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-04-05T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
722936,Berwicks Lane - Marston Green,2023-04-05T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-04-05T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-04-05T06:10:00.000+00:00,transformer,,Temperature,C,15.1
722936,Berwicks Lane - Marston Green,2023-04-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-04-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
722936,Berwicks Lane - Marston Green,2023-04-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
722936,Berwicks Lane - Marston Green,2023-04-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-04-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
722936,Berwicks Lane - Marston Green,2023-04-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-04-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-04-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.04
722936,Berwicks Lane - Marston Green,2023-04-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.24
722936,Berwicks Lane - Marston Green,2023-04-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.33
722936,Berwicks Lane - Marston Green,2023-04-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
722936,Berwicks Lane - Marston Green,2023-04-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-04-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
722936,Berwicks Lane - Marston Green,2023-04-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
722936,Berwicks Lane - Marston Green,2023-04-05T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-04-05T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-04-05T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-04-05T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
722936,Berwicks Lane - Marston Green,2023-04-05T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
722936,Berwicks Lane - Marston Green,2023-04-05T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
722936,Berwicks Lane - Marston Green,2023-04-05T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
722936,Berwicks Lane - Marston Green,2023-04-05T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-04-05T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-04-05T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-04-05T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-04-05T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-04-05T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-04-05T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
722936,Berwicks Lane - Marston Green,2023-04-05T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
722936,Berwicks Lane - Marston Green,2023-04-05T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
722936,Berwicks Lane - Marston Green,2023-04-05T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-04-05T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
722936,Berwicks Lane - Marston Green,2023-04-05T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-04-05T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-04-05T06:00:00.000+00:00,transformer,,Temperature,C,15.1
722936,Berwicks Lane - Marston Green,2023-04-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
722936,Berwicks Lane - Marston Green,2023-04-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
722936,Berwicks Lane - Marston Green,2023-04-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-04-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
722936,Berwicks Lane - Marston Green,2023-04-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-04-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-04-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.13
722936,Berwicks Lane - Marston Green,2023-04-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.27
722936,Berwicks Lane - Marston Green,2023-04-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.64
722936,Berwicks Lane - Marston Green,2023-04-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-04-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-04-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
722936,Berwicks Lane - Marston Green,2023-04-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
722936,Berwicks Lane - Marston Green,2023-04-05T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-05T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-04-05T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-04-05T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
722936,Berwicks Lane - Marston Green,2023-04-05T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
722936,Berwicks Lane - Marston Green,2023-04-05T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
722936,Berwicks Lane - Marston Green,2023-04-05T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
722936,Berwicks Lane - Marston Green,2023-04-05T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-04-05T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-04-05T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-04-05T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-05T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-05T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-04-05T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
722936,Berwicks Lane - Marston Green,2023-04-05T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
722936,Berwicks Lane - Marston Green,2023-04-05T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.45
722936,Berwicks Lane - Marston Green,2023-04-05T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
722936,Berwicks Lane - Marston Green,2023-04-05T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
722936,Berwicks Lane - Marston Green,2023-04-05T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-04-05T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-04-05T05:50:00.000+00:00,transformer,,Temperature,C,15.1
722936,Berwicks Lane - Marston Green,2023-04-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
722936,Berwicks Lane - Marston Green,2023-04-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
722936,Berwicks Lane - Marston Green,2023-04-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-04-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
722936,Berwicks Lane - Marston Green,2023-04-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-04-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
722936,Berwicks Lane - Marston Green,2023-04-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.77
722936,Berwicks Lane - Marston Green,2023-04-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.85
722936,Berwicks Lane - Marston Green,2023-04-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.94
722936,Berwicks Lane - Marston Green,2023-04-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-04-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-04-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
722936,Berwicks Lane - Marston Green,2023-04-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
722936,Berwicks Lane - Marston Green,2023-04-05T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-05T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-04-05T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-04-05T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
722936,Berwicks Lane - Marston Green,2023-04-05T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
722936,Berwicks Lane - Marston Green,2023-04-05T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.42
722936,Berwicks Lane - Marston Green,2023-04-05T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
722936,Berwicks Lane - Marston Green,2023-04-05T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-04-05T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-04-05T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-04-05T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-04-05T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-04-05T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-04-05T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
722936,Berwicks Lane - Marston Green,2023-04-05T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.17
722936,Berwicks Lane - Marston Green,2023-04-05T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
722936,Berwicks Lane - Marston Green,2023-04-05T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-04-05T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
722936,Berwicks Lane - Marston Green,2023-04-05T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-04-05T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-04-05T05:40:00.000+00:00,transformer,,Temperature,C,15.1
722936,Berwicks Lane - Marston Green,2023-04-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
722936,Berwicks Lane - Marston Green,2023-04-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-04-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
722936,Berwicks Lane - Marston Green,2023-04-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
722936,Berwicks Lane - Marston Green,2023-04-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-04-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-04-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-04-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.25
722936,Berwicks Lane - Marston Green,2023-04-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.09
722936,Berwicks Lane - Marston Green,2023-04-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.82
722936,Berwicks Lane - Marston Green,2023-04-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-04-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-04-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
722936,Berwicks Lane - Marston Green,2023-04-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
722936,Berwicks Lane - Marston Green,2023-04-05T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-05T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-04-05T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-04-05T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
722936,Berwicks Lane - Marston Green,2023-04-05T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
722936,Berwicks Lane - Marston Green,2023-04-05T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.86
722936,Berwicks Lane - Marston Green,2023-04-05T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
722936,Berwicks Lane - Marston Green,2023-04-05T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-04-05T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-04-05T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-04-05T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-04-05T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-05T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-04-05T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
722936,Berwicks Lane - Marston Green,2023-04-05T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
722936,Berwicks Lane - Marston Green,2023-04-05T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
722936,Berwicks Lane - Marston Green,2023-04-05T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-04-05T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
722936,Berwicks Lane - Marston Green,2023-04-05T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-04-05T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-04-05T05:30:00.000+00:00,transformer,,Temperature,C,15.1
722936,Berwicks Lane - Marston Green,2023-04-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
722936,Berwicks Lane - Marston Green,2023-04-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-04-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
722936,Berwicks Lane - Marston Green,2023-04-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
722936,Berwicks Lane - Marston Green,2023-04-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-04-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-04-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-04-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.97
722936,Berwicks Lane - Marston Green,2023-04-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.75
722936,Berwicks Lane - Marston Green,2023-04-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.89
722936,Berwicks Lane - Marston Green,2023-04-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-04-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-04-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
722936,Berwicks Lane - Marston Green,2023-04-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
722936,Berwicks Lane - Marston Green,2023-04-05T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-05T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-04-05T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-04-05T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
722936,Berwicks Lane - Marston Green,2023-04-05T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
722936,Berwicks Lane - Marston Green,2023-04-05T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
722936,Berwicks Lane - Marston Green,2023-04-05T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
722936,Berwicks Lane - Marston Green,2023-04-05T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-04-05T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-04-05T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-04-05T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-04-05T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-04-05T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-04-05T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
722936,Berwicks Lane - Marston Green,2023-04-05T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
722936,Berwicks Lane - Marston Green,2023-04-05T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.15
722936,Berwicks Lane - Marston Green,2023-04-05T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-04-05T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
722936,Berwicks Lane - Marston Green,2023-04-05T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-04-05T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-04-05T05:20:00.000+00:00,transformer,,Temperature,C,15.1
722936,Berwicks Lane - Marston Green,2023-04-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
722936,Berwicks Lane - Marston Green,2023-04-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
722936,Berwicks Lane - Marston Green,2023-04-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-04-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
722936,Berwicks Lane - Marston Green,2023-04-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-04-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-04-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.75
722936,Berwicks Lane - Marston Green,2023-04-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.75
722936,Berwicks Lane - Marston Green,2023-04-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.48
722936,Berwicks Lane - Marston Green,2023-04-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
722936,Berwicks Lane - Marston Green,2023-04-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-04-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
722936,Berwicks Lane - Marston Green,2023-04-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
722936,Berwicks Lane - Marston Green,2023-04-05T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-05T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-04-05T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-04-05T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
722936,Berwicks Lane - Marston Green,2023-04-05T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.45
722936,Berwicks Lane - Marston Green,2023-04-05T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
722936,Berwicks Lane - Marston Green,2023-04-05T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
722936,Berwicks Lane - Marston Green,2023-04-05T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-04-05T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-04-05T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-04-05T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-04-05T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-04-05T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-04-05T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
722936,Berwicks Lane - Marston Green,2023-04-05T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
722936,Berwicks Lane - Marston Green,2023-04-05T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.97
722936,Berwicks Lane - Marston Green,2023-04-05T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-04-05T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
722936,Berwicks Lane - Marston Green,2023-04-05T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-04-05T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-04-05T05:10:00.000+00:00,transformer,,Temperature,C,15.1
722936,Berwicks Lane - Marston Green,2023-04-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
722936,Berwicks Lane - Marston Green,2023-04-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
722936,Berwicks Lane - Marston Green,2023-04-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-04-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
722936,Berwicks Lane - Marston Green,2023-04-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-04-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-04-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-04-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.12
722936,Berwicks Lane - Marston Green,2023-04-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.89
722936,Berwicks Lane - Marston Green,2023-04-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.5
722936,Berwicks Lane - Marston Green,2023-04-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-04-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-04-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
722936,Berwicks Lane - Marston Green,2023-04-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
722936,Berwicks Lane - Marston Green,2023-04-05T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-05T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-04-05T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-04-05T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
722936,Berwicks Lane - Marston Green,2023-04-05T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.2
722936,Berwicks Lane - Marston Green,2023-04-05T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
722936,Berwicks Lane - Marston Green,2023-04-05T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
722936,Berwicks Lane - Marston Green,2023-04-05T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-04-05T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-04-05T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-04-05T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-04-05T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-04-05T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-04-05T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
722936,Berwicks Lane - Marston Green,2023-04-05T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.84
722936,Berwicks Lane - Marston Green,2023-04-05T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.97
722936,Berwicks Lane - Marston Green,2023-04-05T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-04-05T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
722936,Berwicks Lane - Marston Green,2023-04-05T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-04-05T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
722936,Berwicks Lane - Marston Green,2023-04-05T05:00:00.000+00:00,transformer,,Temperature,C,15.1
722936,Berwicks Lane - Marston Green,2023-04-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
722936,Berwicks Lane - Marston Green,2023-04-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
722936,Berwicks Lane - Marston Green,2023-04-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-04-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
722936,Berwicks Lane - Marston Green,2023-04-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-04-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-04-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-04-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.18
722936,Berwicks Lane - Marston Green,2023-04-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.04
722936,Berwicks Lane - Marston Green,2023-04-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.98
722936,Berwicks Lane - Marston Green,2023-04-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
722936,Berwicks Lane - Marston Green,2023-04-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-04-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
722936,Berwicks Lane - Marston Green,2023-04-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
722936,Berwicks Lane - Marston Green,2023-04-05T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-04-05T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-04-05T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-04-05T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
722936,Berwicks Lane - Marston Green,2023-04-05T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
722936,Berwicks Lane - Marston Green,2023-04-05T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
722936,Berwicks Lane - Marston Green,2023-04-05T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
722936,Berwicks Lane - Marston Green,2023-04-05T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-04-05T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-04-05T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-04-05T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-05T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-04-05T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-04-05T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
722936,Berwicks Lane - Marston Green,2023-04-05T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.2
722936,Berwicks Lane - Marston Green,2023-04-05T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.91
722936,Berwicks Lane - Marston Green,2023-04-05T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-04-05T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
722936,Berwicks Lane - Marston Green,2023-04-05T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-04-05T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-04-05T04:50:00.000+00:00,transformer,,Temperature,C,15.1
722936,Berwicks Lane - Marston Green,2023-04-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
722936,Berwicks Lane - Marston Green,2023-04-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
722936,Berwicks Lane - Marston Green,2023-04-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-04-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
722936,Berwicks Lane - Marston Green,2023-04-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-04-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-04-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.27
722936,Berwicks Lane - Marston Green,2023-04-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.58
722936,Berwicks Lane - Marston Green,2023-04-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.19
722936,Berwicks Lane - Marston Green,2023-04-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-04-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-04-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
722936,Berwicks Lane - Marston Green,2023-04-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
722936,Berwicks Lane - Marston Green,2023-04-05T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-05T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-04-05T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-04-05T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
722936,Berwicks Lane - Marston Green,2023-04-05T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
722936,Berwicks Lane - Marston Green,2023-04-05T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
722936,Berwicks Lane - Marston Green,2023-04-05T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
722936,Berwicks Lane - Marston Green,2023-04-05T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-04-05T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-04-05T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-04-05T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-04-05T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-05T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-04-05T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
722936,Berwicks Lane - Marston Green,2023-04-05T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
722936,Berwicks Lane - Marston Green,2023-04-05T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
722936,Berwicks Lane - Marston Green,2023-04-05T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-04-05T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
722936,Berwicks Lane - Marston Green,2023-04-05T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-04-05T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-04-05T04:40:00.000+00:00,transformer,,Temperature,C,15.2
722936,Berwicks Lane - Marston Green,2023-04-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
722936,Berwicks Lane - Marston Green,2023-04-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
722936,Berwicks Lane - Marston Green,2023-04-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-04-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
722936,Berwicks Lane - Marston Green,2023-04-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-04-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-04-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-04-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
722936,Berwicks Lane - Marston Green,2023-04-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.41
722936,Berwicks Lane - Marston Green,2023-04-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.36
722936,Berwicks Lane - Marston Green,2023-04-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-04-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-04-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
722936,Berwicks Lane - Marston Green,2023-04-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
722936,Berwicks Lane - Marston Green,2023-04-05T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-05T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-04-05T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-04-05T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
722936,Berwicks Lane - Marston Green,2023-04-05T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
722936,Berwicks Lane - Marston Green,2023-04-05T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
722936,Berwicks Lane - Marston Green,2023-04-05T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
722936,Berwicks Lane - Marston Green,2023-04-05T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-04-05T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-04-05T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-04-05T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-04-05T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-05T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-04-05T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
722936,Berwicks Lane - Marston Green,2023-04-05T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
722936,Berwicks Lane - Marston Green,2023-04-05T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
722936,Berwicks Lane - Marston Green,2023-04-05T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-04-05T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
722936,Berwicks Lane - Marston Green,2023-04-05T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-04-05T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-04-05T04:30:00.000+00:00,transformer,,Temperature,C,15.3
722936,Berwicks Lane - Marston Green,2023-04-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
722936,Berwicks Lane - Marston Green,2023-04-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
722936,Berwicks Lane - Marston Green,2023-04-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-04-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
722936,Berwicks Lane - Marston Green,2023-04-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-04-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-04-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-04-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.24
722936,Berwicks Lane - Marston Green,2023-04-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.58
722936,Berwicks Lane - Marston Green,2023-04-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.56
722936,Berwicks Lane - Marston Green,2023-04-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-04-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-04-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
722936,Berwicks Lane - Marston Green,2023-04-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
722936,Berwicks Lane - Marston Green,2023-04-05T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-05T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-04-05T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-04-05T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
722936,Berwicks Lane - Marston Green,2023-04-05T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
722936,Berwicks Lane - Marston Green,2023-04-05T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
722936,Berwicks Lane - Marston Green,2023-04-05T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
722936,Berwicks Lane - Marston Green,2023-04-05T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-04-05T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-04-05T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-04-05T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-04-05T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-04-05T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-04-05T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
722936,Berwicks Lane - Marston Green,2023-04-05T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.98
722936,Berwicks Lane - Marston Green,2023-04-05T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
722936,Berwicks Lane - Marston Green,2023-04-05T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-04-05T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
722936,Berwicks Lane - Marston Green,2023-04-05T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-04-05T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-04-05T04:20:00.000+00:00,transformer,,Temperature,C,15.3
722936,Berwicks Lane - Marston Green,2023-04-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
722936,Berwicks Lane - Marston Green,2023-04-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
722936,Berwicks Lane - Marston Green,2023-04-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-04-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
722936,Berwicks Lane - Marston Green,2023-04-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-04-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-04-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-04-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.37
722936,Berwicks Lane - Marston Green,2023-04-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.98
722936,Berwicks Lane - Marston Green,2023-04-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.71
722936,Berwicks Lane - Marston Green,2023-04-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-04-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-04-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
