Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
722936,Berwicks Lane - Marston Green,2023-04-06T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-04-06T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
722936,Berwicks Lane - Marston Green,2023-04-06T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-04-06T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
722936,Berwicks Lane - Marston Green,2023-04-06T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.97
722936,Berwicks Lane - Marston Green,2023-04-06T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.92
722936,Berwicks Lane - Marston Green,2023-04-06T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-04-06T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-04-06T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
722936,Berwicks Lane - Marston Green,2023-04-06T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.0
722936,Berwicks Lane - Marston Green,2023-04-06T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-04-06T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-04-06T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
722936,Berwicks Lane - Marston Green,2023-04-06T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
722936,Berwicks Lane - Marston Green,2023-04-06T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.94
722936,Berwicks Lane - Marston Green,2023-04-06T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.94
722936,Berwicks Lane - Marston Green,2023-04-06T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-04-06T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
722936,Berwicks Lane - Marston Green,2023-04-06T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
722936,Berwicks Lane - Marston Green,2023-04-06T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
722936,Berwicks Lane - Marston Green,2023-04-06T17:40:00.000+00:00,transformer,,Temperature,C,19.0
722936,Berwicks Lane - Marston Green,2023-04-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
722936,Berwicks Lane - Marston Green,2023-04-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
722936,Berwicks Lane - Marston Green,2023-04-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-04-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
722936,Berwicks Lane - Marston Green,2023-04-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-04-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
722936,Berwicks Lane - Marston Green,2023-04-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-04-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.8
722936,Berwicks Lane - Marston Green,2023-04-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.91
722936,Berwicks Lane - Marston Green,2023-04-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.86
722936,Berwicks Lane - Marston Green,2023-04-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
722936,Berwicks Lane - Marston Green,2023-04-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
722936,Berwicks Lane - Marston Green,2023-04-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
722936,Berwicks Lane - Marston Green,2023-04-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
722936,Berwicks Lane - Marston Green,2023-04-06T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-04-06T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-04-06T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-04-06T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.35
722936,Berwicks Lane - Marston Green,2023-04-06T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.66
722936,Berwicks Lane - Marston Green,2023-04-06T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.08
722936,Berwicks Lane - Marston Green,2023-04-06T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-04-06T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-04-06T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
722936,Berwicks Lane - Marston Green,2023-04-06T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
722936,Berwicks Lane - Marston Green,2023-04-06T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-04-06T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-04-06T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-04-06T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
722936,Berwicks Lane - Marston Green,2023-04-06T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.82
722936,Berwicks Lane - Marston Green,2023-04-06T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.75
722936,Berwicks Lane - Marston Green,2023-04-06T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-04-06T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
722936,Berwicks Lane - Marston Green,2023-04-06T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.5
722936,Berwicks Lane - Marston Green,2023-04-06T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-04-06T17:30:00.000+00:00,transformer,,Temperature,C,19.8
722936,Berwicks Lane - Marston Green,2023-04-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
722936,Berwicks Lane - Marston Green,2023-04-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
722936,Berwicks Lane - Marston Green,2023-04-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-04-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
722936,Berwicks Lane - Marston Green,2023-04-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-04-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-04-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-04-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.62
722936,Berwicks Lane - Marston Green,2023-04-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.49
722936,Berwicks Lane - Marston Green,2023-04-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.83
722936,Berwicks Lane - Marston Green,2023-04-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
722936,Berwicks Lane - Marston Green,2023-04-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
722936,Berwicks Lane - Marston Green,2023-04-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
722936,Berwicks Lane - Marston Green,2023-04-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
722936,Berwicks Lane - Marston Green,2023-04-06T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-04-06T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-04-06T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-04-06T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.18
722936,Berwicks Lane - Marston Green,2023-04-06T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.34
722936,Berwicks Lane - Marston Green,2023-04-06T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.94
722936,Berwicks Lane - Marston Green,2023-04-06T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-04-06T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
722936,Berwicks Lane - Marston Green,2023-04-06T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
722936,Berwicks Lane - Marston Green,2023-04-06T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.8
722936,Berwicks Lane - Marston Green,2023-04-06T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-06T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-04-06T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
722936,Berwicks Lane - Marston Green,2023-04-06T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
722936,Berwicks Lane - Marston Green,2023-04-06T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.84
722936,Berwicks Lane - Marston Green,2023-04-06T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.36
722936,Berwicks Lane - Marston Green,2023-04-06T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-04-06T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
722936,Berwicks Lane - Marston Green,2023-04-06T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
722936,Berwicks Lane - Marston Green,2023-04-06T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
722936,Berwicks Lane - Marston Green,2023-04-06T17:20:00.000+00:00,transformer,,Temperature,C,20.4
722936,Berwicks Lane - Marston Green,2023-04-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
722936,Berwicks Lane - Marston Green,2023-04-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-04-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
722936,Berwicks Lane - Marston Green,2023-04-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-04-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
722936,Berwicks Lane - Marston Green,2023-04-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-04-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.86
722936,Berwicks Lane - Marston Green,2023-04-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.19
722936,Berwicks Lane - Marston Green,2023-04-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.3
722936,Berwicks Lane - Marston Green,2023-04-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
722936,Berwicks Lane - Marston Green,2023-04-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
722936,Berwicks Lane - Marston Green,2023-04-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
722936,Berwicks Lane - Marston Green,2023-04-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
722936,Berwicks Lane - Marston Green,2023-04-06T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-04-06T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-04-06T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-06T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.18
722936,Berwicks Lane - Marston Green,2023-04-06T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.62
722936,Berwicks Lane - Marston Green,2023-04-06T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.15
722936,Berwicks Lane - Marston Green,2023-04-06T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-04-06T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-04-06T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-04-06T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.7
722936,Berwicks Lane - Marston Green,2023-04-06T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-04-06T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-06T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
722936,Berwicks Lane - Marston Green,2023-04-06T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
722936,Berwicks Lane - Marston Green,2023-04-06T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.36
722936,Berwicks Lane - Marston Green,2023-04-06T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.12
722936,Berwicks Lane - Marston Green,2023-04-06T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-04-06T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
722936,Berwicks Lane - Marston Green,2023-04-06T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
722936,Berwicks Lane - Marston Green,2023-04-06T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-04-06T17:10:00.000+00:00,transformer,,Temperature,C,20.5
722936,Berwicks Lane - Marston Green,2023-04-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
722936,Berwicks Lane - Marston Green,2023-04-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
722936,Berwicks Lane - Marston Green,2023-04-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-04-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
722936,Berwicks Lane - Marston Green,2023-04-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-04-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-04-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-04-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.65
722936,Berwicks Lane - Marston Green,2023-04-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.98
722936,Berwicks Lane - Marston Green,2023-04-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.27
722936,Berwicks Lane - Marston Green,2023-04-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
722936,Berwicks Lane - Marston Green,2023-04-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
722936,Berwicks Lane - Marston Green,2023-04-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
722936,Berwicks Lane - Marston Green,2023-04-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
722936,Berwicks Lane - Marston Green,2023-04-06T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-04-06T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
722936,Berwicks Lane - Marston Green,2023-04-06T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-06T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.9
722936,Berwicks Lane - Marston Green,2023-04-06T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.76
722936,Berwicks Lane - Marston Green,2023-04-06T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.06
722936,Berwicks Lane - Marston Green,2023-04-06T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-04-06T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-04-06T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-04-06T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.1
722936,Berwicks Lane - Marston Green,2023-04-06T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-04-06T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-04-06T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
722936,Berwicks Lane - Marston Green,2023-04-06T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
722936,Berwicks Lane - Marston Green,2023-04-06T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.8
722936,Berwicks Lane - Marston Green,2023-04-06T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.98
722936,Berwicks Lane - Marston Green,2023-04-06T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-04-06T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
722936,Berwicks Lane - Marston Green,2023-04-06T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
722936,Berwicks Lane - Marston Green,2023-04-06T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-04-06T17:00:00.000+00:00,transformer,,Temperature,C,20.6
722936,Berwicks Lane - Marston Green,2023-04-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
722936,Berwicks Lane - Marston Green,2023-04-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
722936,Berwicks Lane - Marston Green,2023-04-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-04-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
722936,Berwicks Lane - Marston Green,2023-04-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
722936,Berwicks Lane - Marston Green,2023-04-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-04-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.31
722936,Berwicks Lane - Marston Green,2023-04-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.56
722936,Berwicks Lane - Marston Green,2023-04-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.03
722936,Berwicks Lane - Marston Green,2023-04-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-04-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
722936,Berwicks Lane - Marston Green,2023-04-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
722936,Berwicks Lane - Marston Green,2023-04-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
722936,Berwicks Lane - Marston Green,2023-04-06T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-04-06T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
722936,Berwicks Lane - Marston Green,2023-04-06T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-04-06T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.57
722936,Berwicks Lane - Marston Green,2023-04-06T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.53
722936,Berwicks Lane - Marston Green,2023-04-06T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.09
722936,Berwicks Lane - Marston Green,2023-04-06T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-04-06T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
722936,Berwicks Lane - Marston Green,2023-04-06T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
722936,Berwicks Lane - Marston Green,2023-04-06T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.5
722936,Berwicks Lane - Marston Green,2023-04-06T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-06T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-04-06T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-04-06T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
722936,Berwicks Lane - Marston Green,2023-04-06T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.6
722936,Berwicks Lane - Marston Green,2023-04-06T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.41
722936,Berwicks Lane - Marston Green,2023-04-06T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-04-06T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
722936,Berwicks Lane - Marston Green,2023-04-06T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
722936,Berwicks Lane - Marston Green,2023-04-06T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
722936,Berwicks Lane - Marston Green,2023-04-06T16:50:00.000+00:00,transformer,,Temperature,C,20.9
722936,Berwicks Lane - Marston Green,2023-04-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
722936,Berwicks Lane - Marston Green,2023-04-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
722936,Berwicks Lane - Marston Green,2023-04-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-04-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
722936,Berwicks Lane - Marston Green,2023-04-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-04-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-04-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.75
722936,Berwicks Lane - Marston Green,2023-04-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.13
722936,Berwicks Lane - Marston Green,2023-04-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.49
722936,Berwicks Lane - Marston Green,2023-04-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
722936,Berwicks Lane - Marston Green,2023-04-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
722936,Berwicks Lane - Marston Green,2023-04-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
722936,Berwicks Lane - Marston Green,2023-04-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
722936,Berwicks Lane - Marston Green,2023-04-06T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-04-06T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-04-06T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-04-06T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.8
722936,Berwicks Lane - Marston Green,2023-04-06T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.09
722936,Berwicks Lane - Marston Green,2023-04-06T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.75
722936,Berwicks Lane - Marston Green,2023-04-06T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
722936,Berwicks Lane - Marston Green,2023-04-06T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
722936,Berwicks Lane - Marston Green,2023-04-06T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-04-06T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.2
722936,Berwicks Lane - Marston Green,2023-04-06T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-06T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-06T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
722936,Berwicks Lane - Marston Green,2023-04-06T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
722936,Berwicks Lane - Marston Green,2023-04-06T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.81
722936,Berwicks Lane - Marston Green,2023-04-06T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.89
722936,Berwicks Lane - Marston Green,2023-04-06T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-04-06T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
722936,Berwicks Lane - Marston Green,2023-04-06T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
722936,Berwicks Lane - Marston Green,2023-04-06T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-04-06T16:40:00.000+00:00,transformer,,Temperature,C,20.7
722936,Berwicks Lane - Marston Green,2023-04-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
722936,Berwicks Lane - Marston Green,2023-04-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
722936,Berwicks Lane - Marston Green,2023-04-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-04-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
722936,Berwicks Lane - Marston Green,2023-04-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-04-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-04-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-04-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.31
722936,Berwicks Lane - Marston Green,2023-04-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.9
722936,Berwicks Lane - Marston Green,2023-04-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.64
722936,Berwicks Lane - Marston Green,2023-04-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-04-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
722936,Berwicks Lane - Marston Green,2023-04-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
722936,Berwicks Lane - Marston Green,2023-04-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
722936,Berwicks Lane - Marston Green,2023-04-06T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-06T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
722936,Berwicks Lane - Marston Green,2023-04-06T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-06T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.18
722936,Berwicks Lane - Marston Green,2023-04-06T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
722936,Berwicks Lane - Marston Green,2023-04-06T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.14
722936,Berwicks Lane - Marston Green,2023-04-06T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-04-06T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
722936,Berwicks Lane - Marston Green,2023-04-06T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-04-06T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
722936,Berwicks Lane - Marston Green,2023-04-06T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-04-06T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-04-06T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-04-06T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
722936,Berwicks Lane - Marston Green,2023-04-06T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.75
722936,Berwicks Lane - Marston Green,2023-04-06T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.64
722936,Berwicks Lane - Marston Green,2023-04-06T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-04-06T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
722936,Berwicks Lane - Marston Green,2023-04-06T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
722936,Berwicks Lane - Marston Green,2023-04-06T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-04-06T16:30:00.000+00:00,transformer,,Temperature,C,20.4
722936,Berwicks Lane - Marston Green,2023-04-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
722936,Berwicks Lane - Marston Green,2023-04-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
722936,Berwicks Lane - Marston Green,2023-04-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-04-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
722936,Berwicks Lane - Marston Green,2023-04-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722936,Berwicks Lane - Marston Green,2023-04-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-04-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.78
722936,Berwicks Lane - Marston Green,2023-04-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.01
722936,Berwicks Lane - Marston Green,2023-04-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.78
722936,Berwicks Lane - Marston Green,2023-04-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-04-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
722936,Berwicks Lane - Marston Green,2023-04-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
722936,Berwicks Lane - Marston Green,2023-04-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
722936,Berwicks Lane - Marston Green,2023-04-06T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-04-06T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-04-06T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-06T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.29
722936,Berwicks Lane - Marston Green,2023-04-06T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.71
722936,Berwicks Lane - Marston Green,2023-04-06T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.05
722936,Berwicks Lane - Marston Green,2023-04-06T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
722936,Berwicks Lane - Marston Green,2023-04-06T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-04-06T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-04-06T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-04-06T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-04-06T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-04-06T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-04-06T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
722936,Berwicks Lane - Marston Green,2023-04-06T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.1
722936,Berwicks Lane - Marston Green,2023-04-06T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.6
722936,Berwicks Lane - Marston Green,2023-04-06T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-04-06T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-04-06T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
722936,Berwicks Lane - Marston Green,2023-04-06T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
722936,Berwicks Lane - Marston Green,2023-04-06T16:20:00.000+00:00,transformer,,Temperature,C,21.8
722936,Berwicks Lane - Marston Green,2023-04-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
722936,Berwicks Lane - Marston Green,2023-04-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
722936,Berwicks Lane - Marston Green,2023-04-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-04-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
722936,Berwicks Lane - Marston Green,2023-04-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-04-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-04-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-04-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
722936,Berwicks Lane - Marston Green,2023-04-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.81
722936,Berwicks Lane - Marston Green,2023-04-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.65
722936,Berwicks Lane - Marston Green,2023-04-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-04-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
722936,Berwicks Lane - Marston Green,2023-04-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
722936,Berwicks Lane - Marston Green,2023-04-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
722936,Berwicks Lane - Marston Green,2023-04-06T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-04-06T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-04-06T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-04-06T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.4
722936,Berwicks Lane - Marston Green,2023-04-06T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.04
722936,Berwicks Lane - Marston Green,2023-04-06T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.68
722936,Berwicks Lane - Marston Green,2023-04-06T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-04-06T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
722936,Berwicks Lane - Marston Green,2023-04-06T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
722936,Berwicks Lane - Marston Green,2023-04-06T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
722936,Berwicks Lane - Marston Green,2023-04-06T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-06T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-04-06T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-04-06T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
722936,Berwicks Lane - Marston Green,2023-04-06T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.75
722936,Berwicks Lane - Marston Green,2023-04-06T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
722936,Berwicks Lane - Marston Green,2023-04-06T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-04-06T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-04-06T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-04-06T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-04-06T16:10:00.000+00:00,transformer,,Temperature,C,20.6
722936,Berwicks Lane - Marston Green,2023-04-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
722936,Berwicks Lane - Marston Green,2023-04-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
722936,Berwicks Lane - Marston Green,2023-04-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-04-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
722936,Berwicks Lane - Marston Green,2023-04-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-04-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-04-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.08
722936,Berwicks Lane - Marston Green,2023-04-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.79
722936,Berwicks Lane - Marston Green,2023-04-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.87
722936,Berwicks Lane - Marston Green,2023-04-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-04-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
722936,Berwicks Lane - Marston Green,2023-04-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
722936,Berwicks Lane - Marston Green,2023-04-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
722936,Berwicks Lane - Marston Green,2023-04-06T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-04-06T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
722936,Berwicks Lane - Marston Green,2023-04-06T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-04-06T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
722936,Berwicks Lane - Marston Green,2023-04-06T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.49
722936,Berwicks Lane - Marston Green,2023-04-06T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.77
722936,Berwicks Lane - Marston Green,2023-04-06T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-04-06T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-04-06T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
722936,Berwicks Lane - Marston Green,2023-04-06T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.6
722936,Berwicks Lane - Marston Green,2023-04-06T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-06T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-06T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-04-06T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
722936,Berwicks Lane - Marston Green,2023-04-06T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.83
722936,Berwicks Lane - Marston Green,2023-04-06T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.81
722936,Berwicks Lane - Marston Green,2023-04-06T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-04-06T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
722936,Berwicks Lane - Marston Green,2023-04-06T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-04-06T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-04-06T16:00:00.000+00:00,transformer,,Temperature,C,19.0
722936,Berwicks Lane - Marston Green,2023-04-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
722936,Berwicks Lane - Marston Green,2023-04-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
722936,Berwicks Lane - Marston Green,2023-04-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-04-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
722936,Berwicks Lane - Marston Green,2023-04-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-04-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-04-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-04-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.58
722936,Berwicks Lane - Marston Green,2023-04-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.32
722936,Berwicks Lane - Marston Green,2023-04-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.58
722936,Berwicks Lane - Marston Green,2023-04-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,96.6
722936,Berwicks Lane - Marston Green,2023-04-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-04-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
722936,Berwicks Lane - Marston Green,2023-04-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
722936,Berwicks Lane - Marston Green,2023-04-06T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-06T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-04-06T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-04-06T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
722936,Berwicks Lane - Marston Green,2023-04-06T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
722936,Berwicks Lane - Marston Green,2023-04-06T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.64
722936,Berwicks Lane - Marston Green,2023-04-06T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
722936,Berwicks Lane - Marston Green,2023-04-06T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-04-06T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-04-06T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.5
722936,Berwicks Lane - Marston Green,2023-04-06T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-04-06T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-04-06T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-04-06T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
722936,Berwicks Lane - Marston Green,2023-04-06T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
722936,Berwicks Lane - Marston Green,2023-04-06T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.1
722936,Berwicks Lane - Marston Green,2023-04-06T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-04-06T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
722936,Berwicks Lane - Marston Green,2023-04-06T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-04-06T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
722936,Berwicks Lane - Marston Green,2023-04-06T15:50:00.000+00:00,transformer,,Temperature,C,18.7
722936,Berwicks Lane - Marston Green,2023-04-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
722936,Berwicks Lane - Marston Green,2023-04-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
722936,Berwicks Lane - Marston Green,2023-04-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-04-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
722936,Berwicks Lane - Marston Green,2023-04-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-04-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-04-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-04-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.49
722936,Berwicks Lane - Marston Green,2023-04-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.91
722936,Berwicks Lane - Marston Green,2023-04-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.75
722936,Berwicks Lane - Marston Green,2023-04-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
722936,Berwicks Lane - Marston Green,2023-04-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-04-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
722936,Berwicks Lane - Marston Green,2023-04-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
722936,Berwicks Lane - Marston Green,2023-04-06T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-04-06T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-04-06T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-06T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
722936,Berwicks Lane - Marston Green,2023-04-06T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.42
722936,Berwicks Lane - Marston Green,2023-04-06T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.84
722936,Berwicks Lane - Marston Green,2023-04-06T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-04-06T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-04-06T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
722936,Berwicks Lane - Marston Green,2023-04-06T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-04-06T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-04-06T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-04-06T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-04-06T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
722936,Berwicks Lane - Marston Green,2023-04-06T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
722936,Berwicks Lane - Marston Green,2023-04-06T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.99
722936,Berwicks Lane - Marston Green,2023-04-06T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-04-06T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
722936,Berwicks Lane - Marston Green,2023-04-06T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
722936,Berwicks Lane - Marston Green,2023-04-06T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-04-06T15:40:00.000+00:00,transformer,,Temperature,C,19.9
