Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
722936,Berwicks Lane - Marston Green,2023-04-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-04-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
722936,Berwicks Lane - Marston Green,2023-04-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-04-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
722936,Berwicks Lane - Marston Green,2023-04-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722936,Berwicks Lane - Marston Green,2023-04-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.1
722936,Berwicks Lane - Marston Green,2023-04-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.2
722936,Berwicks Lane - Marston Green,2023-04-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.83
722936,Berwicks Lane - Marston Green,2023-04-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
722936,Berwicks Lane - Marston Green,2023-04-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
722936,Berwicks Lane - Marston Green,2023-04-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
722936,Berwicks Lane - Marston Green,2023-04-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
722936,Berwicks Lane - Marston Green,2023-04-06T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-04-06T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-04-06T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-04-06T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
722936,Berwicks Lane - Marston Green,2023-04-06T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.65
722936,Berwicks Lane - Marston Green,2023-04-06T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.79
722936,Berwicks Lane - Marston Green,2023-04-06T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-04-06T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-04-06T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-04-06T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-04-06T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-06T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-04-06T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-04-06T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
722936,Berwicks Lane - Marston Green,2023-04-06T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.82
722936,Berwicks Lane - Marston Green,2023-04-06T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.95
722936,Berwicks Lane - Marston Green,2023-04-06T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-04-06T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
722936,Berwicks Lane - Marston Green,2023-04-06T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
722936,Berwicks Lane - Marston Green,2023-04-06T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-04-06T15:30:00.000+00:00,transformer,,Temperature,C,19.0
722936,Berwicks Lane - Marston Green,2023-04-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-04-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
722936,Berwicks Lane - Marston Green,2023-04-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-04-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
722936,Berwicks Lane - Marston Green,2023-04-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722936,Berwicks Lane - Marston Green,2023-04-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
722936,Berwicks Lane - Marston Green,2023-04-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-04-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-04-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-04-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.85
722936,Berwicks Lane - Marston Green,2023-04-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.47
722936,Berwicks Lane - Marston Green,2023-04-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.74
722936,Berwicks Lane - Marston Green,2023-04-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
722936,Berwicks Lane - Marston Green,2023-04-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
722936,Berwicks Lane - Marston Green,2023-04-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
722936,Berwicks Lane - Marston Green,2023-04-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
722936,Berwicks Lane - Marston Green,2023-04-06T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-06T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
722936,Berwicks Lane - Marston Green,2023-04-06T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-06T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.97
722936,Berwicks Lane - Marston Green,2023-04-06T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.39
722936,Berwicks Lane - Marston Green,2023-04-06T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.49
722936,Berwicks Lane - Marston Green,2023-04-06T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-04-06T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
722936,Berwicks Lane - Marston Green,2023-04-06T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
722936,Berwicks Lane - Marston Green,2023-04-06T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-04-06T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-04-06T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-06T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-06T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
722936,Berwicks Lane - Marston Green,2023-04-06T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.42
722936,Berwicks Lane - Marston Green,2023-04-06T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.61
722936,Berwicks Lane - Marston Green,2023-04-06T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-04-06T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
722936,Berwicks Lane - Marston Green,2023-04-06T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-04-06T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-04-06T15:20:00.000+00:00,transformer,,Temperature,C,17.9
722936,Berwicks Lane - Marston Green,2023-04-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-04-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
722936,Berwicks Lane - Marston Green,2023-04-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
722936,Berwicks Lane - Marston Green,2023-04-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-04-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
722936,Berwicks Lane - Marston Green,2023-04-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-04-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-04-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-04-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.72
722936,Berwicks Lane - Marston Green,2023-04-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.81
722936,Berwicks Lane - Marston Green,2023-04-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.11
722936,Berwicks Lane - Marston Green,2023-04-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-04-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
722936,Berwicks Lane - Marston Green,2023-04-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
722936,Berwicks Lane - Marston Green,2023-04-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
722936,Berwicks Lane - Marston Green,2023-04-06T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-04-06T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
722936,Berwicks Lane - Marston Green,2023-04-06T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-04-06T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.86
722936,Berwicks Lane - Marston Green,2023-04-06T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.23
722936,Berwicks Lane - Marston Green,2023-04-06T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.55
722936,Berwicks Lane - Marston Green,2023-04-06T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
722936,Berwicks Lane - Marston Green,2023-04-06T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
722936,Berwicks Lane - Marston Green,2023-04-06T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
722936,Berwicks Lane - Marston Green,2023-04-06T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-04-06T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-04-06T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-06T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-04-06T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
722936,Berwicks Lane - Marston Green,2023-04-06T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
722936,Berwicks Lane - Marston Green,2023-04-06T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
722936,Berwicks Lane - Marston Green,2023-04-06T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
722936,Berwicks Lane - Marston Green,2023-04-06T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
722936,Berwicks Lane - Marston Green,2023-04-06T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-04-06T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-04-06T15:10:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-04-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-04-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
722936,Berwicks Lane - Marston Green,2023-04-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-04-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
722936,Berwicks Lane - Marston Green,2023-04-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722936,Berwicks Lane - Marston Green,2023-04-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
722936,Berwicks Lane - Marston Green,2023-04-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-04-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-04-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-04-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.31
722936,Berwicks Lane - Marston Green,2023-04-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.95
722936,Berwicks Lane - Marston Green,2023-04-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.18
722936,Berwicks Lane - Marston Green,2023-04-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-04-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
722936,Berwicks Lane - Marston Green,2023-04-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
722936,Berwicks Lane - Marston Green,2023-04-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
722936,Berwicks Lane - Marston Green,2023-04-06T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-04-06T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
722936,Berwicks Lane - Marston Green,2023-04-06T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-04-06T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.13
722936,Berwicks Lane - Marston Green,2023-04-06T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.87
722936,Berwicks Lane - Marston Green,2023-04-06T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.99
722936,Berwicks Lane - Marston Green,2023-04-06T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-04-06T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-04-06T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-04-06T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.4
722936,Berwicks Lane - Marston Green,2023-04-06T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-04-06T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-04-06T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-04-06T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
722936,Berwicks Lane - Marston Green,2023-04-06T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.98
722936,Berwicks Lane - Marston Green,2023-04-06T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
722936,Berwicks Lane - Marston Green,2023-04-06T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-04-06T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
722936,Berwicks Lane - Marston Green,2023-04-06T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-04-06T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-04-06T15:00:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-04-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-04-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
722936,Berwicks Lane - Marston Green,2023-04-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
722936,Berwicks Lane - Marston Green,2023-04-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-04-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
722936,Berwicks Lane - Marston Green,2023-04-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-04-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-04-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-04-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.55
722936,Berwicks Lane - Marston Green,2023-04-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.84
722936,Berwicks Lane - Marston Green,2023-04-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.31
722936,Berwicks Lane - Marston Green,2023-04-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
722936,Berwicks Lane - Marston Green,2023-04-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
722936,Berwicks Lane - Marston Green,2023-04-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
722936,Berwicks Lane - Marston Green,2023-04-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
722936,Berwicks Lane - Marston Green,2023-04-06T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-04-06T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-04-06T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-04-06T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.56
722936,Berwicks Lane - Marston Green,2023-04-06T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.85
722936,Berwicks Lane - Marston Green,2023-04-06T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.47
722936,Berwicks Lane - Marston Green,2023-04-06T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-04-06T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-04-06T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-04-06T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
722936,Berwicks Lane - Marston Green,2023-04-06T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-06T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-04-06T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-04-06T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
722936,Berwicks Lane - Marston Green,2023-04-06T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.86
722936,Berwicks Lane - Marston Green,2023-04-06T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
722936,Berwicks Lane - Marston Green,2023-04-06T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-04-06T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
722936,Berwicks Lane - Marston Green,2023-04-06T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-04-06T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-04-06T14:50:00.000+00:00,transformer,,Temperature,C,17.9
722936,Berwicks Lane - Marston Green,2023-04-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-04-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
722936,Berwicks Lane - Marston Green,2023-04-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
722936,Berwicks Lane - Marston Green,2023-04-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722936,Berwicks Lane - Marston Green,2023-04-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
722936,Berwicks Lane - Marston Green,2023-04-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-04-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-04-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-04-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.62
722936,Berwicks Lane - Marston Green,2023-04-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.71
722936,Berwicks Lane - Marston Green,2023-04-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.47
722936,Berwicks Lane - Marston Green,2023-04-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-04-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
722936,Berwicks Lane - Marston Green,2023-04-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
722936,Berwicks Lane - Marston Green,2023-04-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
722936,Berwicks Lane - Marston Green,2023-04-06T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-04-06T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-04-06T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-04-06T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.73
722936,Berwicks Lane - Marston Green,2023-04-06T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.96
722936,Berwicks Lane - Marston Green,2023-04-06T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.74
722936,Berwicks Lane - Marston Green,2023-04-06T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-04-06T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-04-06T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-04-06T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
722936,Berwicks Lane - Marston Green,2023-04-06T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-04-06T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-04-06T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-04-06T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
722936,Berwicks Lane - Marston Green,2023-04-06T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.9
722936,Berwicks Lane - Marston Green,2023-04-06T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
722936,Berwicks Lane - Marston Green,2023-04-06T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-04-06T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
722936,Berwicks Lane - Marston Green,2023-04-06T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-04-06T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-04-06T14:40:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-04-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-04-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
722936,Berwicks Lane - Marston Green,2023-04-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-04-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
722936,Berwicks Lane - Marston Green,2023-04-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-04-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
722936,Berwicks Lane - Marston Green,2023-04-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-04-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-04-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-04-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.73
722936,Berwicks Lane - Marston Green,2023-04-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.86
722936,Berwicks Lane - Marston Green,2023-04-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.49
722936,Berwicks Lane - Marston Green,2023-04-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-04-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
722936,Berwicks Lane - Marston Green,2023-04-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
722936,Berwicks Lane - Marston Green,2023-04-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
722936,Berwicks Lane - Marston Green,2023-04-06T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-04-06T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-04-06T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-04-06T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.3
722936,Berwicks Lane - Marston Green,2023-04-06T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.52
722936,Berwicks Lane - Marston Green,2023-04-06T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.32
722936,Berwicks Lane - Marston Green,2023-04-06T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-04-06T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-04-06T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
722936,Berwicks Lane - Marston Green,2023-04-06T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
722936,Berwicks Lane - Marston Green,2023-04-06T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-06T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-06T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-04-06T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
722936,Berwicks Lane - Marston Green,2023-04-06T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.64
722936,Berwicks Lane - Marston Green,2023-04-06T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
722936,Berwicks Lane - Marston Green,2023-04-06T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-04-06T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
722936,Berwicks Lane - Marston Green,2023-04-06T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-04-06T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-04-06T14:30:00.000+00:00,transformer,,Temperature,C,18.0
722936,Berwicks Lane - Marston Green,2023-04-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-04-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
722936,Berwicks Lane - Marston Green,2023-04-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-04-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
722936,Berwicks Lane - Marston Green,2023-04-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722936,Berwicks Lane - Marston Green,2023-04-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
722936,Berwicks Lane - Marston Green,2023-04-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-04-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-04-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.52
722936,Berwicks Lane - Marston Green,2023-04-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.16
722936,Berwicks Lane - Marston Green,2023-04-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.34
722936,Berwicks Lane - Marston Green,2023-04-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-04-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
722936,Berwicks Lane - Marston Green,2023-04-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
722936,Berwicks Lane - Marston Green,2023-04-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
722936,Berwicks Lane - Marston Green,2023-04-06T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-04-06T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
722936,Berwicks Lane - Marston Green,2023-04-06T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-04-06T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
722936,Berwicks Lane - Marston Green,2023-04-06T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.25
722936,Berwicks Lane - Marston Green,2023-04-06T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.57
722936,Berwicks Lane - Marston Green,2023-04-06T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-04-06T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-04-06T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
722936,Berwicks Lane - Marston Green,2023-04-06T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
722936,Berwicks Lane - Marston Green,2023-04-06T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-04-06T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-04-06T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-04-06T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
722936,Berwicks Lane - Marston Green,2023-04-06T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
722936,Berwicks Lane - Marston Green,2023-04-06T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
722936,Berwicks Lane - Marston Green,2023-04-06T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-04-06T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
722936,Berwicks Lane - Marston Green,2023-04-06T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-04-06T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-04-06T14:20:00.000+00:00,transformer,,Temperature,C,18.0
722936,Berwicks Lane - Marston Green,2023-04-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-04-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
722936,Berwicks Lane - Marston Green,2023-04-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-04-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
722936,Berwicks Lane - Marston Green,2023-04-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-04-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
722936,Berwicks Lane - Marston Green,2023-04-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-04-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-04-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.14
722936,Berwicks Lane - Marston Green,2023-04-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.37
722936,Berwicks Lane - Marston Green,2023-04-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.14
722936,Berwicks Lane - Marston Green,2023-04-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-04-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
722936,Berwicks Lane - Marston Green,2023-04-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
722936,Berwicks Lane - Marston Green,2023-04-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
722936,Berwicks Lane - Marston Green,2023-04-06T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-04-06T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
722936,Berwicks Lane - Marston Green,2023-04-06T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-04-06T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
722936,Berwicks Lane - Marston Green,2023-04-06T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.76
722936,Berwicks Lane - Marston Green,2023-04-06T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.75
722936,Berwicks Lane - Marston Green,2023-04-06T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-04-06T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-04-06T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-04-06T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
722936,Berwicks Lane - Marston Green,2023-04-06T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-06T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-04-06T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-06T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
722936,Berwicks Lane - Marston Green,2023-04-06T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.9
722936,Berwicks Lane - Marston Green,2023-04-06T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.41
722936,Berwicks Lane - Marston Green,2023-04-06T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-04-06T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
722936,Berwicks Lane - Marston Green,2023-04-06T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-04-06T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
722936,Berwicks Lane - Marston Green,2023-04-06T14:10:00.000+00:00,transformer,,Temperature,C,18.3
722936,Berwicks Lane - Marston Green,2023-04-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-04-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
722936,Berwicks Lane - Marston Green,2023-04-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
722936,Berwicks Lane - Marston Green,2023-04-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-04-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
722936,Berwicks Lane - Marston Green,2023-04-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-04-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.76
722936,Berwicks Lane - Marston Green,2023-04-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.66
722936,Berwicks Lane - Marston Green,2023-04-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.16
722936,Berwicks Lane - Marston Green,2023-04-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-04-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
722936,Berwicks Lane - Marston Green,2023-04-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
722936,Berwicks Lane - Marston Green,2023-04-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
722936,Berwicks Lane - Marston Green,2023-04-06T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-06T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
722936,Berwicks Lane - Marston Green,2023-04-06T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-04-06T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.17
722936,Berwicks Lane - Marston Green,2023-04-06T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.22
722936,Berwicks Lane - Marston Green,2023-04-06T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.04
722936,Berwicks Lane - Marston Green,2023-04-06T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-04-06T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-04-06T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-04-06T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
722936,Berwicks Lane - Marston Green,2023-04-06T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-04-06T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-06T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-04-06T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
722936,Berwicks Lane - Marston Green,2023-04-06T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.83
722936,Berwicks Lane - Marston Green,2023-04-06T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.92
722936,Berwicks Lane - Marston Green,2023-04-06T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-04-06T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
722936,Berwicks Lane - Marston Green,2023-04-06T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-04-06T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-04-06T14:00:00.000+00:00,transformer,,Temperature,C,18.8
722936,Berwicks Lane - Marston Green,2023-04-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-04-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
722936,Berwicks Lane - Marston Green,2023-04-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
722936,Berwicks Lane - Marston Green,2023-04-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-04-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
722936,Berwicks Lane - Marston Green,2023-04-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-04-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-04-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-04-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.68
722936,Berwicks Lane - Marston Green,2023-04-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.05
722936,Berwicks Lane - Marston Green,2023-04-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.96
722936,Berwicks Lane - Marston Green,2023-04-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-04-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
722936,Berwicks Lane - Marston Green,2023-04-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
722936,Berwicks Lane - Marston Green,2023-04-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
722936,Berwicks Lane - Marston Green,2023-04-06T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-04-06T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
722936,Berwicks Lane - Marston Green,2023-04-06T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-04-06T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.18
722936,Berwicks Lane - Marston Green,2023-04-06T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.3
722936,Berwicks Lane - Marston Green,2023-04-06T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.58
722936,Berwicks Lane - Marston Green,2023-04-06T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-04-06T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-04-06T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-04-06T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
722936,Berwicks Lane - Marston Green,2023-04-06T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-04-06T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-04-06T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-04-06T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
722936,Berwicks Lane - Marston Green,2023-04-06T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
722936,Berwicks Lane - Marston Green,2023-04-06T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
722936,Berwicks Lane - Marston Green,2023-04-06T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
722936,Berwicks Lane - Marston Green,2023-04-06T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
722936,Berwicks Lane - Marston Green,2023-04-06T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-04-06T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-04-06T13:50:00.000+00:00,transformer,,Temperature,C,19.2
722936,Berwicks Lane - Marston Green,2023-04-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
722936,Berwicks Lane - Marston Green,2023-04-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
722936,Berwicks Lane - Marston Green,2023-04-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-04-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
722936,Berwicks Lane - Marston Green,2023-04-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-04-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-04-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-04-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.94
722936,Berwicks Lane - Marston Green,2023-04-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.56
722936,Berwicks Lane - Marston Green,2023-04-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.25
722936,Berwicks Lane - Marston Green,2023-04-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-04-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
722936,Berwicks Lane - Marston Green,2023-04-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
722936,Berwicks Lane - Marston Green,2023-04-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
722936,Berwicks Lane - Marston Green,2023-04-06T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-04-06T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-04-06T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-04-06T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
722936,Berwicks Lane - Marston Green,2023-04-06T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
722936,Berwicks Lane - Marston Green,2023-04-06T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
722936,Berwicks Lane - Marston Green,2023-04-06T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
722936,Berwicks Lane - Marston Green,2023-04-06T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-04-06T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-04-06T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-04-06T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-04-06T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-04-06T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-04-06T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
722936,Berwicks Lane - Marston Green,2023-04-06T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.04
722936,Berwicks Lane - Marston Green,2023-04-06T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.98
722936,Berwicks Lane - Marston Green,2023-04-06T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
722936,Berwicks Lane - Marston Green,2023-04-06T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
722936,Berwicks Lane - Marston Green,2023-04-06T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
722936,Berwicks Lane - Marston Green,2023-04-06T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
722936,Berwicks Lane - Marston Green,2023-04-06T13:40:00.000+00:00,transformer,,Temperature,C,19.1
722936,Berwicks Lane - Marston Green,2023-04-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
722936,Berwicks Lane - Marston Green,2023-04-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
722936,Berwicks Lane - Marston Green,2023-04-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-04-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
722936,Berwicks Lane - Marston Green,2023-04-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-04-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-04-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-04-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.53
722936,Berwicks Lane - Marston Green,2023-04-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.42
722936,Berwicks Lane - Marston Green,2023-04-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.94
722936,Berwicks Lane - Marston Green,2023-04-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-04-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-04-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
722936,Berwicks Lane - Marston Green,2023-04-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
722936,Berwicks Lane - Marston Green,2023-04-06T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-04-06T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-04-06T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-04-06T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.64
722936,Berwicks Lane - Marston Green,2023-04-06T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.5
722936,Berwicks Lane - Marston Green,2023-04-06T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
