Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-04-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-04-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.16
722936,Berwicks Lane - Marston Green,2023-04-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.07
722936,Berwicks Lane - Marston Green,2023-04-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.6
722936,Berwicks Lane - Marston Green,2023-04-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-04-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
722936,Berwicks Lane - Marston Green,2023-04-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
722936,Berwicks Lane - Marston Green,2023-04-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
722936,Berwicks Lane - Marston Green,2023-04-06T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-06T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
722936,Berwicks Lane - Marston Green,2023-04-06T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-06T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.81
722936,Berwicks Lane - Marston Green,2023-04-06T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.27
722936,Berwicks Lane - Marston Green,2023-04-06T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
722936,Berwicks Lane - Marston Green,2023-04-06T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-04-06T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-04-06T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-04-06T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-04-06T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-04-06T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-06T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-04-06T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
722936,Berwicks Lane - Marston Green,2023-04-06T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.35
722936,Berwicks Lane - Marston Green,2023-04-06T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.3
722936,Berwicks Lane - Marston Green,2023-04-06T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-04-06T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-04-06T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-04-06T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
722936,Berwicks Lane - Marston Green,2023-04-06T11:20:00.000+00:00,transformer,,Temperature,C,17.4
722936,Berwicks Lane - Marston Green,2023-04-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-04-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
722936,Berwicks Lane - Marston Green,2023-04-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
722936,Berwicks Lane - Marston Green,2023-04-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
722936,Berwicks Lane - Marston Green,2023-04-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
722936,Berwicks Lane - Marston Green,2023-04-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-04-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-04-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.68
722936,Berwicks Lane - Marston Green,2023-04-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.62
722936,Berwicks Lane - Marston Green,2023-04-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.76
722936,Berwicks Lane - Marston Green,2023-04-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-04-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
722936,Berwicks Lane - Marston Green,2023-04-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
722936,Berwicks Lane - Marston Green,2023-04-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
722936,Berwicks Lane - Marston Green,2023-04-06T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-06T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-04-06T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-04-06T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.94
722936,Berwicks Lane - Marston Green,2023-04-06T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.05
722936,Berwicks Lane - Marston Green,2023-04-06T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
722936,Berwicks Lane - Marston Green,2023-04-06T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
722936,Berwicks Lane - Marston Green,2023-04-06T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-04-06T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-04-06T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
722936,Berwicks Lane - Marston Green,2023-04-06T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-04-06T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-06T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-04-06T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
722936,Berwicks Lane - Marston Green,2023-04-06T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.13
722936,Berwicks Lane - Marston Green,2023-04-06T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.19
722936,Berwicks Lane - Marston Green,2023-04-06T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-04-06T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
722936,Berwicks Lane - Marston Green,2023-04-06T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
722936,Berwicks Lane - Marston Green,2023-04-06T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-04-06T11:10:00.000+00:00,transformer,,Temperature,C,17.7
722936,Berwicks Lane - Marston Green,2023-04-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-04-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
722936,Berwicks Lane - Marston Green,2023-04-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722936,Berwicks Lane - Marston Green,2023-04-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
722936,Berwicks Lane - Marston Green,2023-04-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
722936,Berwicks Lane - Marston Green,2023-04-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-04-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-04-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.02
722936,Berwicks Lane - Marston Green,2023-04-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.18
722936,Berwicks Lane - Marston Green,2023-04-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.92
722936,Berwicks Lane - Marston Green,2023-04-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
722936,Berwicks Lane - Marston Green,2023-04-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
722936,Berwicks Lane - Marston Green,2023-04-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
722936,Berwicks Lane - Marston Green,2023-04-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
722936,Berwicks Lane - Marston Green,2023-04-06T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-06T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-04-06T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-04-06T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
722936,Berwicks Lane - Marston Green,2023-04-06T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.59
722936,Berwicks Lane - Marston Green,2023-04-06T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
722936,Berwicks Lane - Marston Green,2023-04-06T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
722936,Berwicks Lane - Marston Green,2023-04-06T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-04-06T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-04-06T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
722936,Berwicks Lane - Marston Green,2023-04-06T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-04-06T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-04-06T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
722936,Berwicks Lane - Marston Green,2023-04-06T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
722936,Berwicks Lane - Marston Green,2023-04-06T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.19
722936,Berwicks Lane - Marston Green,2023-04-06T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.91
722936,Berwicks Lane - Marston Green,2023-04-06T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
722936,Berwicks Lane - Marston Green,2023-04-06T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-04-06T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
722936,Berwicks Lane - Marston Green,2023-04-06T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
722936,Berwicks Lane - Marston Green,2023-04-06T11:00:00.000+00:00,transformer,,Temperature,C,17.9
722936,Berwicks Lane - Marston Green,2023-04-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-04-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
722936,Berwicks Lane - Marston Green,2023-04-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-04-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
722936,Berwicks Lane - Marston Green,2023-04-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
722936,Berwicks Lane - Marston Green,2023-04-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-04-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-04-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.43
722936,Berwicks Lane - Marston Green,2023-04-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.79
722936,Berwicks Lane - Marston Green,2023-04-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.23
722936,Berwicks Lane - Marston Green,2023-04-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-04-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
722936,Berwicks Lane - Marston Green,2023-04-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
722936,Berwicks Lane - Marston Green,2023-04-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
722936,Berwicks Lane - Marston Green,2023-04-06T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-04-06T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
722936,Berwicks Lane - Marston Green,2023-04-06T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-04-06T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.65
722936,Berwicks Lane - Marston Green,2023-04-06T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.57
722936,Berwicks Lane - Marston Green,2023-04-06T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.48
722936,Berwicks Lane - Marston Green,2023-04-06T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-04-06T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-04-06T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
722936,Berwicks Lane - Marston Green,2023-04-06T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-04-06T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-04-06T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-04-06T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-04-06T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
722936,Berwicks Lane - Marston Green,2023-04-06T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.17
722936,Berwicks Lane - Marston Green,2023-04-06T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.47
722936,Berwicks Lane - Marston Green,2023-04-06T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-04-06T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
722936,Berwicks Lane - Marston Green,2023-04-06T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-04-06T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-04-06T10:50:00.000+00:00,transformer,,Temperature,C,17.7
722936,Berwicks Lane - Marston Green,2023-04-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-04-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
722936,Berwicks Lane - Marston Green,2023-04-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
722936,Berwicks Lane - Marston Green,2023-04-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
722936,Berwicks Lane - Marston Green,2023-04-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
722936,Berwicks Lane - Marston Green,2023-04-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-04-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-04-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-04-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.9
722936,Berwicks Lane - Marston Green,2023-04-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.74
722936,Berwicks Lane - Marston Green,2023-04-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.95
722936,Berwicks Lane - Marston Green,2023-04-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-04-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
722936,Berwicks Lane - Marston Green,2023-04-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
722936,Berwicks Lane - Marston Green,2023-04-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
722936,Berwicks Lane - Marston Green,2023-04-06T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-04-06T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-04-06T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-04-06T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
722936,Berwicks Lane - Marston Green,2023-04-06T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.12
722936,Berwicks Lane - Marston Green,2023-04-06T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
722936,Berwicks Lane - Marston Green,2023-04-06T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-04-06T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-04-06T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-04-06T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-04-06T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-04-06T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-06T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-06T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
722936,Berwicks Lane - Marston Green,2023-04-06T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
722936,Berwicks Lane - Marston Green,2023-04-06T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.39
722936,Berwicks Lane - Marston Green,2023-04-06T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-04-06T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
722936,Berwicks Lane - Marston Green,2023-04-06T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
722936,Berwicks Lane - Marston Green,2023-04-06T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-04-06T10:40:00.000+00:00,transformer,,Temperature,C,18.1
722936,Berwicks Lane - Marston Green,2023-04-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-04-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
722936,Berwicks Lane - Marston Green,2023-04-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
722936,Berwicks Lane - Marston Green,2023-04-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
722936,Berwicks Lane - Marston Green,2023-04-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
722936,Berwicks Lane - Marston Green,2023-04-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-04-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-04-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-04-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.5
722936,Berwicks Lane - Marston Green,2023-04-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.89
722936,Berwicks Lane - Marston Green,2023-04-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.36
722936,Berwicks Lane - Marston Green,2023-04-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-04-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-04-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
722936,Berwicks Lane - Marston Green,2023-04-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
722936,Berwicks Lane - Marston Green,2023-04-06T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-04-06T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-04-06T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-04-06T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
722936,Berwicks Lane - Marston Green,2023-04-06T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.16
722936,Berwicks Lane - Marston Green,2023-04-06T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.03
722936,Berwicks Lane - Marston Green,2023-04-06T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-04-06T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-04-06T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-04-06T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
722936,Berwicks Lane - Marston Green,2023-04-06T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-06T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-04-06T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-04-06T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
722936,Berwicks Lane - Marston Green,2023-04-06T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
722936,Berwicks Lane - Marston Green,2023-04-06T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.68
722936,Berwicks Lane - Marston Green,2023-04-06T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-04-06T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
722936,Berwicks Lane - Marston Green,2023-04-06T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-04-06T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
722936,Berwicks Lane - Marston Green,2023-04-06T10:30:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-04-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-04-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
722936,Berwicks Lane - Marston Green,2023-04-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
722936,Berwicks Lane - Marston Green,2023-04-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
722936,Berwicks Lane - Marston Green,2023-04-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
722936,Berwicks Lane - Marston Green,2023-04-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-04-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-04-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-04-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.98
722936,Berwicks Lane - Marston Green,2023-04-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.52
722936,Berwicks Lane - Marston Green,2023-04-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,36.72
722936,Berwicks Lane - Marston Green,2023-04-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
722936,Berwicks Lane - Marston Green,2023-04-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-04-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
722936,Berwicks Lane - Marston Green,2023-04-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
722936,Berwicks Lane - Marston Green,2023-04-06T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-04-06T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-04-06T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-04-06T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
722936,Berwicks Lane - Marston Green,2023-04-06T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
722936,Berwicks Lane - Marston Green,2023-04-06T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.42
722936,Berwicks Lane - Marston Green,2023-04-06T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-04-06T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-04-06T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-04-06T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.1
722936,Berwicks Lane - Marston Green,2023-04-06T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-06T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-04-06T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
722936,Berwicks Lane - Marston Green,2023-04-06T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
722936,Berwicks Lane - Marston Green,2023-04-06T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
722936,Berwicks Lane - Marston Green,2023-04-06T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.71
722936,Berwicks Lane - Marston Green,2023-04-06T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
722936,Berwicks Lane - Marston Green,2023-04-06T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-04-06T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-04-06T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.7
722936,Berwicks Lane - Marston Green,2023-04-06T10:20:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-04-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-04-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
722936,Berwicks Lane - Marston Green,2023-04-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
722936,Berwicks Lane - Marston Green,2023-04-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
722936,Berwicks Lane - Marston Green,2023-04-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
722936,Berwicks Lane - Marston Green,2023-04-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-04-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-04-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.15
722936,Berwicks Lane - Marston Green,2023-04-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.93
722936,Berwicks Lane - Marston Green,2023-04-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,41.12
722936,Berwicks Lane - Marston Green,2023-04-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,100.4
722936,Berwicks Lane - Marston Green,2023-04-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-04-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
722936,Berwicks Lane - Marston Green,2023-04-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
722936,Berwicks Lane - Marston Green,2023-04-06T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-04-06T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-04-06T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-04-06T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.89
722936,Berwicks Lane - Marston Green,2023-04-06T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.74
722936,Berwicks Lane - Marston Green,2023-04-06T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.58
722936,Berwicks Lane - Marston Green,2023-04-06T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-04-06T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-04-06T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-04-06T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
722936,Berwicks Lane - Marston Green,2023-04-06T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-06T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-04-06T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-04-06T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
722936,Berwicks Lane - Marston Green,2023-04-06T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.31
722936,Berwicks Lane - Marston Green,2023-04-06T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.47
722936,Berwicks Lane - Marston Green,2023-04-06T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-04-06T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
722936,Berwicks Lane - Marston Green,2023-04-06T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
722936,Berwicks Lane - Marston Green,2023-04-06T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
722936,Berwicks Lane - Marston Green,2023-04-06T10:10:00.000+00:00,transformer,,Temperature,C,17.7
722936,Berwicks Lane - Marston Green,2023-04-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-04-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
722936,Berwicks Lane - Marston Green,2023-04-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
722936,Berwicks Lane - Marston Green,2023-04-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
722936,Berwicks Lane - Marston Green,2023-04-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
722936,Berwicks Lane - Marston Green,2023-04-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-04-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-04-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.48
722936,Berwicks Lane - Marston Green,2023-04-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.04
722936,Berwicks Lane - Marston Green,2023-04-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.06
722936,Berwicks Lane - Marston Green,2023-04-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
722936,Berwicks Lane - Marston Green,2023-04-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-04-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
722936,Berwicks Lane - Marston Green,2023-04-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
722936,Berwicks Lane - Marston Green,2023-04-06T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-04-06T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
722936,Berwicks Lane - Marston Green,2023-04-06T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-06T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.52
722936,Berwicks Lane - Marston Green,2023-04-06T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.59
722936,Berwicks Lane - Marston Green,2023-04-06T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.13
722936,Berwicks Lane - Marston Green,2023-04-06T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-04-06T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-04-06T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-04-06T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
722936,Berwicks Lane - Marston Green,2023-04-06T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-06T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-04-06T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-04-06T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.27
722936,Berwicks Lane - Marston Green,2023-04-06T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
722936,Berwicks Lane - Marston Green,2023-04-06T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.96
722936,Berwicks Lane - Marston Green,2023-04-06T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-04-06T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-04-06T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
722936,Berwicks Lane - Marston Green,2023-04-06T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
722936,Berwicks Lane - Marston Green,2023-04-06T10:00:00.000+00:00,transformer,,Temperature,C,17.5
722936,Berwicks Lane - Marston Green,2023-04-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-04-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
722936,Berwicks Lane - Marston Green,2023-04-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
722936,Berwicks Lane - Marston Green,2023-04-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
722936,Berwicks Lane - Marston Green,2023-04-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
722936,Berwicks Lane - Marston Green,2023-04-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-04-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.79
722936,Berwicks Lane - Marston Green,2023-04-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.87
722936,Berwicks Lane - Marston Green,2023-04-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.09
722936,Berwicks Lane - Marston Green,2023-04-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
722936,Berwicks Lane - Marston Green,2023-04-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
722936,Berwicks Lane - Marston Green,2023-04-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
722936,Berwicks Lane - Marston Green,2023-04-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
722936,Berwicks Lane - Marston Green,2023-04-06T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-04-06T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
722936,Berwicks Lane - Marston Green,2023-04-06T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-04-06T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.64
722936,Berwicks Lane - Marston Green,2023-04-06T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.32
722936,Berwicks Lane - Marston Green,2023-04-06T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.94
722936,Berwicks Lane - Marston Green,2023-04-06T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-04-06T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-04-06T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
722936,Berwicks Lane - Marston Green,2023-04-06T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
722936,Berwicks Lane - Marston Green,2023-04-06T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-04-06T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-04-06T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-04-06T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
722936,Berwicks Lane - Marston Green,2023-04-06T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
722936,Berwicks Lane - Marston Green,2023-04-06T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.52
722936,Berwicks Lane - Marston Green,2023-04-06T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-04-06T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
722936,Berwicks Lane - Marston Green,2023-04-06T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-04-06T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
722936,Berwicks Lane - Marston Green,2023-04-06T09:50:00.000+00:00,transformer,,Temperature,C,17.1
722936,Berwicks Lane - Marston Green,2023-04-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-04-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
722936,Berwicks Lane - Marston Green,2023-04-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
722936,Berwicks Lane - Marston Green,2023-04-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
722936,Berwicks Lane - Marston Green,2023-04-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
722936,Berwicks Lane - Marston Green,2023-04-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-04-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-04-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-04-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.84
722936,Berwicks Lane - Marston Green,2023-04-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.48
722936,Berwicks Lane - Marston Green,2023-04-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.46
722936,Berwicks Lane - Marston Green,2023-04-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
722936,Berwicks Lane - Marston Green,2023-04-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
722936,Berwicks Lane - Marston Green,2023-04-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
722936,Berwicks Lane - Marston Green,2023-04-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
722936,Berwicks Lane - Marston Green,2023-04-06T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-04-06T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
722936,Berwicks Lane - Marston Green,2023-04-06T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-04-06T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.28
722936,Berwicks Lane - Marston Green,2023-04-06T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
722936,Berwicks Lane - Marston Green,2023-04-06T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.99
722936,Berwicks Lane - Marston Green,2023-04-06T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
722936,Berwicks Lane - Marston Green,2023-04-06T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-04-06T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
722936,Berwicks Lane - Marston Green,2023-04-06T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
722936,Berwicks Lane - Marston Green,2023-04-06T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-04-06T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-04-06T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-04-06T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
722936,Berwicks Lane - Marston Green,2023-04-06T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
722936,Berwicks Lane - Marston Green,2023-04-06T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.19
722936,Berwicks Lane - Marston Green,2023-04-06T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-04-06T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
722936,Berwicks Lane - Marston Green,2023-04-06T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-04-06T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.0
722936,Berwicks Lane - Marston Green,2023-04-06T09:40:00.000+00:00,transformer,,Temperature,C,17.0
722936,Berwicks Lane - Marston Green,2023-04-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-04-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
722936,Berwicks Lane - Marston Green,2023-04-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-04-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
722936,Berwicks Lane - Marston Green,2023-04-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
722936,Berwicks Lane - Marston Green,2023-04-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-04-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-04-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.11
722936,Berwicks Lane - Marston Green,2023-04-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.29
722936,Berwicks Lane - Marston Green,2023-04-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.18
722936,Berwicks Lane - Marston Green,2023-04-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
722936,Berwicks Lane - Marston Green,2023-04-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
722936,Berwicks Lane - Marston Green,2023-04-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
722936,Berwicks Lane - Marston Green,2023-04-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
722936,Berwicks Lane - Marston Green,2023-04-06T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-04-06T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
722936,Berwicks Lane - Marston Green,2023-04-06T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-04-06T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.78
722936,Berwicks Lane - Marston Green,2023-04-06T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.47
722936,Berwicks Lane - Marston Green,2023-04-06T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.64
722936,Berwicks Lane - Marston Green,2023-04-06T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
722936,Berwicks Lane - Marston Green,2023-04-06T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-04-06T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
722936,Berwicks Lane - Marston Green,2023-04-06T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
722936,Berwicks Lane - Marston Green,2023-04-06T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-04-06T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-04-06T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
722936,Berwicks Lane - Marston Green,2023-04-06T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
722936,Berwicks Lane - Marston Green,2023-04-06T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.5
722936,Berwicks Lane - Marston Green,2023-04-06T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.06
722936,Berwicks Lane - Marston Green,2023-04-06T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-04-06T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
722936,Berwicks Lane - Marston Green,2023-04-06T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
722936,Berwicks Lane - Marston Green,2023-04-06T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
722936,Berwicks Lane - Marston Green,2023-04-06T09:30:00.000+00:00,transformer,,Temperature,C,16.7
722936,Berwicks Lane - Marston Green,2023-04-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-04-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
722936,Berwicks Lane - Marston Green,2023-04-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722936,Berwicks Lane - Marston Green,2023-04-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
722936,Berwicks Lane - Marston Green,2023-04-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
722936,Berwicks Lane - Marston Green,2023-04-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
722936,Berwicks Lane - Marston Green,2023-04-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
722936,Berwicks Lane - Marston Green,2023-04-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.76
722936,Berwicks Lane - Marston Green,2023-04-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.96
722936,Berwicks Lane - Marston Green,2023-04-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.7
722936,Berwicks Lane - Marston Green,2023-04-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-04-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
722936,Berwicks Lane - Marston Green,2023-04-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
722936,Berwicks Lane - Marston Green,2023-04-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
722936,Berwicks Lane - Marston Green,2023-04-06T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-04-06T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
722936,Berwicks Lane - Marston Green,2023-04-06T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-04-06T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.04
722936,Berwicks Lane - Marston Green,2023-04-06T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.96
722936,Berwicks Lane - Marston Green,2023-04-06T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.92
722936,Berwicks Lane - Marston Green,2023-04-06T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
722936,Berwicks Lane - Marston Green,2023-04-06T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
722936,Berwicks Lane - Marston Green,2023-04-06T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
722936,Berwicks Lane - Marston Green,2023-04-06T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
722936,Berwicks Lane - Marston Green,2023-04-06T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-04-06T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-04-06T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
