Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
722936,Berwicks Lane - Marston Green,2023-04-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.62
722936,Berwicks Lane - Marston Green,2023-04-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.36
722936,Berwicks Lane - Marston Green,2023-04-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.93
722936,Berwicks Lane - Marston Green,2023-04-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-04-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-04-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
722936,Berwicks Lane - Marston Green,2023-04-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
722936,Berwicks Lane - Marston Green,2023-04-06T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-06T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-04-06T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-04-06T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
722936,Berwicks Lane - Marston Green,2023-04-06T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
722936,Berwicks Lane - Marston Green,2023-04-06T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.28
722936,Berwicks Lane - Marston Green,2023-04-06T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-04-06T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-04-06T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-04-06T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-04-06T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-04-06T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-06T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-04-06T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
722936,Berwicks Lane - Marston Green,2023-04-06T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
722936,Berwicks Lane - Marston Green,2023-04-06T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.36
722936,Berwicks Lane - Marston Green,2023-04-06T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-04-06T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
722936,Berwicks Lane - Marston Green,2023-04-06T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
722936,Berwicks Lane - Marston Green,2023-04-06T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-04-06T00:50:00.000+00:00,transformer,,Temperature,C,16.0
722936,Berwicks Lane - Marston Green,2023-04-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
722936,Berwicks Lane - Marston Green,2023-04-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
722936,Berwicks Lane - Marston Green,2023-04-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-04-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
722936,Berwicks Lane - Marston Green,2023-04-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722936,Berwicks Lane - Marston Green,2023-04-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-04-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-04-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.61
722936,Berwicks Lane - Marston Green,2023-04-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.09
722936,Berwicks Lane - Marston Green,2023-04-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.64
722936,Berwicks Lane - Marston Green,2023-04-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-04-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-04-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-04-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
722936,Berwicks Lane - Marston Green,2023-04-06T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-06T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-04-06T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-04-06T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
722936,Berwicks Lane - Marston Green,2023-04-06T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
722936,Berwicks Lane - Marston Green,2023-04-06T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.04
722936,Berwicks Lane - Marston Green,2023-04-06T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-04-06T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-04-06T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-04-06T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
722936,Berwicks Lane - Marston Green,2023-04-06T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-06T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-06T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-04-06T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
722936,Berwicks Lane - Marston Green,2023-04-06T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
722936,Berwicks Lane - Marston Green,2023-04-06T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.08
722936,Berwicks Lane - Marston Green,2023-04-06T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-04-06T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
722936,Berwicks Lane - Marston Green,2023-04-06T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
722936,Berwicks Lane - Marston Green,2023-04-06T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-04-06T00:40:00.000+00:00,transformer,,Temperature,C,15.9
722936,Berwicks Lane - Marston Green,2023-04-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
722936,Berwicks Lane - Marston Green,2023-04-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
722936,Berwicks Lane - Marston Green,2023-04-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-04-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
722936,Berwicks Lane - Marston Green,2023-04-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-04-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-04-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-04-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.88
722936,Berwicks Lane - Marston Green,2023-04-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.55
722936,Berwicks Lane - Marston Green,2023-04-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.12
722936,Berwicks Lane - Marston Green,2023-04-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
722936,Berwicks Lane - Marston Green,2023-04-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-04-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
722936,Berwicks Lane - Marston Green,2023-04-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
722936,Berwicks Lane - Marston Green,2023-04-06T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-04-06T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-04-06T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-04-06T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
722936,Berwicks Lane - Marston Green,2023-04-06T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
722936,Berwicks Lane - Marston Green,2023-04-06T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.31
722936,Berwicks Lane - Marston Green,2023-04-06T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-04-06T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-04-06T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-04-06T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
722936,Berwicks Lane - Marston Green,2023-04-06T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-06T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-04-06T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-04-06T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
722936,Berwicks Lane - Marston Green,2023-04-06T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
722936,Berwicks Lane - Marston Green,2023-04-06T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
722936,Berwicks Lane - Marston Green,2023-04-06T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
722936,Berwicks Lane - Marston Green,2023-04-06T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
722936,Berwicks Lane - Marston Green,2023-04-06T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
722936,Berwicks Lane - Marston Green,2023-04-06T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-04-06T00:30:00.000+00:00,transformer,,Temperature,C,15.9
722936,Berwicks Lane - Marston Green,2023-04-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
722936,Berwicks Lane - Marston Green,2023-04-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
722936,Berwicks Lane - Marston Green,2023-04-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-04-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
722936,Berwicks Lane - Marston Green,2023-04-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-04-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-04-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-04-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.44
722936,Berwicks Lane - Marston Green,2023-04-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.71
722936,Berwicks Lane - Marston Green,2023-04-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.51
722936,Berwicks Lane - Marston Green,2023-04-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
722936,Berwicks Lane - Marston Green,2023-04-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
722936,Berwicks Lane - Marston Green,2023-04-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
722936,Berwicks Lane - Marston Green,2023-04-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
722936,Berwicks Lane - Marston Green,2023-04-06T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-04-06T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-04-06T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-04-06T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
722936,Berwicks Lane - Marston Green,2023-04-06T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
722936,Berwicks Lane - Marston Green,2023-04-06T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.54
722936,Berwicks Lane - Marston Green,2023-04-06T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-04-06T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-04-06T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-04-06T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
722936,Berwicks Lane - Marston Green,2023-04-06T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-04-06T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-04-06T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-04-06T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
722936,Berwicks Lane - Marston Green,2023-04-06T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
722936,Berwicks Lane - Marston Green,2023-04-06T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
722936,Berwicks Lane - Marston Green,2023-04-06T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
722936,Berwicks Lane - Marston Green,2023-04-06T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
722936,Berwicks Lane - Marston Green,2023-04-06T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
722936,Berwicks Lane - Marston Green,2023-04-06T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-04-06T00:20:00.000+00:00,transformer,,Temperature,C,15.9
722936,Berwicks Lane - Marston Green,2023-04-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
722936,Berwicks Lane - Marston Green,2023-04-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
722936,Berwicks Lane - Marston Green,2023-04-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-04-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
722936,Berwicks Lane - Marston Green,2023-04-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-04-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-04-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-04-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.47
722936,Berwicks Lane - Marston Green,2023-04-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.05
722936,Berwicks Lane - Marston Green,2023-04-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.59
722936,Berwicks Lane - Marston Green,2023-04-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-04-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-04-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-04-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
722936,Berwicks Lane - Marston Green,2023-04-06T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-06T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-04-06T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-04-06T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
722936,Berwicks Lane - Marston Green,2023-04-06T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
722936,Berwicks Lane - Marston Green,2023-04-06T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.45
722936,Berwicks Lane - Marston Green,2023-04-06T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
722936,Berwicks Lane - Marston Green,2023-04-06T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-04-06T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-04-06T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
722936,Berwicks Lane - Marston Green,2023-04-06T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-06T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-04-06T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-04-06T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
722936,Berwicks Lane - Marston Green,2023-04-06T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
722936,Berwicks Lane - Marston Green,2023-04-06T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
722936,Berwicks Lane - Marston Green,2023-04-06T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
722936,Berwicks Lane - Marston Green,2023-04-06T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
722936,Berwicks Lane - Marston Green,2023-04-06T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
722936,Berwicks Lane - Marston Green,2023-04-06T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-04-06T00:10:00.000+00:00,transformer,,Temperature,C,15.9
722936,Berwicks Lane - Marston Green,2023-04-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
722936,Berwicks Lane - Marston Green,2023-04-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
722936,Berwicks Lane - Marston Green,2023-04-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-04-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
722936,Berwicks Lane - Marston Green,2023-04-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-04-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
722936,Berwicks Lane - Marston Green,2023-04-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-04-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.61
722936,Berwicks Lane - Marston Green,2023-04-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.24
722936,Berwicks Lane - Marston Green,2023-04-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.79
722936,Berwicks Lane - Marston Green,2023-04-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
722936,Berwicks Lane - Marston Green,2023-04-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
722936,Berwicks Lane - Marston Green,2023-04-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
722936,Berwicks Lane - Marston Green,2023-04-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
722936,Berwicks Lane - Marston Green,2023-04-06T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-04-06T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-04-06T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-04-06T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
722936,Berwicks Lane - Marston Green,2023-04-06T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
722936,Berwicks Lane - Marston Green,2023-04-06T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.72
722936,Berwicks Lane - Marston Green,2023-04-06T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-04-06T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-04-06T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-04-06T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.7
722936,Berwicks Lane - Marston Green,2023-04-06T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-06T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-06T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-04-06T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
722936,Berwicks Lane - Marston Green,2023-04-06T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
722936,Berwicks Lane - Marston Green,2023-04-06T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
722936,Berwicks Lane - Marston Green,2023-04-06T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
722936,Berwicks Lane - Marston Green,2023-04-06T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
722936,Berwicks Lane - Marston Green,2023-04-06T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-04-06T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-04-06T00:00:00.000+00:00,transformer,,Temperature,C,15.9
722936,Berwicks Lane - Marston Green,2023-04-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
722936,Berwicks Lane - Marston Green,2023-04-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
722936,Berwicks Lane - Marston Green,2023-04-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-04-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
722936,Berwicks Lane - Marston Green,2023-04-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722936,Berwicks Lane - Marston Green,2023-04-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-04-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-04-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.17
722936,Berwicks Lane - Marston Green,2023-04-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.04
722936,Berwicks Lane - Marston Green,2023-04-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.01
722936,Berwicks Lane - Marston Green,2023-04-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
722936,Berwicks Lane - Marston Green,2023-04-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
722936,Berwicks Lane - Marston Green,2023-04-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
722936,Berwicks Lane - Marston Green,2023-04-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
722936,Berwicks Lane - Marston Green,2023-04-07T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-04-07T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-04-07T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
722936,Berwicks Lane - Marston Green,2023-04-07T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
722936,Berwicks Lane - Marston Green,2023-04-07T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
722936,Berwicks Lane - Marston Green,2023-04-07T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
722936,Berwicks Lane - Marston Green,2023-04-07T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
722936,Berwicks Lane - Marston Green,2023-04-07T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-04-07T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-04-07T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-04-07T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-04-07T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-04-07T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-04-07T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
722936,Berwicks Lane - Marston Green,2023-04-07T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
722936,Berwicks Lane - Marston Green,2023-04-07T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
722936,Berwicks Lane - Marston Green,2023-04-07T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
722936,Berwicks Lane - Marston Green,2023-04-07T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
722936,Berwicks Lane - Marston Green,2023-04-07T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-04-07T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-04-07T23:50:00.000+00:00,transformer,,Temperature,C,17.0
722936,Berwicks Lane - Marston Green,2023-04-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-04-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
722936,Berwicks Lane - Marston Green,2023-04-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-04-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
722936,Berwicks Lane - Marston Green,2023-04-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-04-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
722936,Berwicks Lane - Marston Green,2023-04-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-04-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-04-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
722936,Berwicks Lane - Marston Green,2023-04-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.66
722936,Berwicks Lane - Marston Green,2023-04-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.77
722936,Berwicks Lane - Marston Green,2023-04-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.09
722936,Berwicks Lane - Marston Green,2023-04-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-04-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-04-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
722936,Berwicks Lane - Marston Green,2023-04-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
722936,Berwicks Lane - Marston Green,2023-04-07T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-04-07T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-07T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
722936,Berwicks Lane - Marston Green,2023-04-07T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.42
722936,Berwicks Lane - Marston Green,2023-04-07T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
722936,Berwicks Lane - Marston Green,2023-04-07T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
722936,Berwicks Lane - Marston Green,2023-04-07T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
722936,Berwicks Lane - Marston Green,2023-04-07T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-04-07T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-04-07T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-04-07T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-04-07T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-04-07T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-04-07T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
722936,Berwicks Lane - Marston Green,2023-04-07T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
722936,Berwicks Lane - Marston Green,2023-04-07T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.24
722936,Berwicks Lane - Marston Green,2023-04-07T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-04-07T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
722936,Berwicks Lane - Marston Green,2023-04-07T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-04-07T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-04-07T23:40:00.000+00:00,transformer,,Temperature,C,17.1
722936,Berwicks Lane - Marston Green,2023-04-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-04-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
722936,Berwicks Lane - Marston Green,2023-04-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-04-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
722936,Berwicks Lane - Marston Green,2023-04-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-04-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
722936,Berwicks Lane - Marston Green,2023-04-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
722936,Berwicks Lane - Marston Green,2023-04-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722936,Berwicks Lane - Marston Green,2023-04-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
722936,Berwicks Lane - Marston Green,2023-04-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.96
722936,Berwicks Lane - Marston Green,2023-04-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.7
722936,Berwicks Lane - Marston Green,2023-04-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.31
722936,Berwicks Lane - Marston Green,2023-04-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-04-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
722936,Berwicks Lane - Marston Green,2023-04-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
722936,Berwicks Lane - Marston Green,2023-04-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
722936,Berwicks Lane - Marston Green,2023-04-07T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-04-07T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-04-07T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-04-07T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.98
722936,Berwicks Lane - Marston Green,2023-04-07T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
722936,Berwicks Lane - Marston Green,2023-04-07T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
722936,Berwicks Lane - Marston Green,2023-04-07T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
722936,Berwicks Lane - Marston Green,2023-04-07T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-04-07T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-04-07T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-04-07T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-07T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-07T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-04-07T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
722936,Berwicks Lane - Marston Green,2023-04-07T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
722936,Berwicks Lane - Marston Green,2023-04-07T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.79
722936,Berwicks Lane - Marston Green,2023-04-07T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-04-07T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
722936,Berwicks Lane - Marston Green,2023-04-07T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-04-07T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-04-07T23:30:00.000+00:00,transformer,,Temperature,C,17.2
722936,Berwicks Lane - Marston Green,2023-04-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-04-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
722936,Berwicks Lane - Marston Green,2023-04-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-04-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
722936,Berwicks Lane - Marston Green,2023-04-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-04-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
722936,Berwicks Lane - Marston Green,2023-04-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722936,Berwicks Lane - Marston Green,2023-04-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-04-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-04-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.42
722936,Berwicks Lane - Marston Green,2023-04-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.91
722936,Berwicks Lane - Marston Green,2023-04-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.01
722936,Berwicks Lane - Marston Green,2023-04-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-04-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-04-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
722936,Berwicks Lane - Marston Green,2023-04-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
722936,Berwicks Lane - Marston Green,2023-04-07T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-04-07T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-04-07T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-07T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
722936,Berwicks Lane - Marston Green,2023-04-07T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
722936,Berwicks Lane - Marston Green,2023-04-07T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
722936,Berwicks Lane - Marston Green,2023-04-07T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
722936,Berwicks Lane - Marston Green,2023-04-07T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-04-07T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-04-07T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-04-07T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-07T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-07T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-04-07T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
722936,Berwicks Lane - Marston Green,2023-04-07T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
722936,Berwicks Lane - Marston Green,2023-04-07T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.97
722936,Berwicks Lane - Marston Green,2023-04-07T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-04-07T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
722936,Berwicks Lane - Marston Green,2023-04-07T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-04-07T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-04-07T23:20:00.000+00:00,transformer,,Temperature,C,17.3
722936,Berwicks Lane - Marston Green,2023-04-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-04-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
722936,Berwicks Lane - Marston Green,2023-04-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-04-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
722936,Berwicks Lane - Marston Green,2023-04-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-04-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
722936,Berwicks Lane - Marston Green,2023-04-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722936,Berwicks Lane - Marston Green,2023-04-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-04-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-04-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.83
722936,Berwicks Lane - Marston Green,2023-04-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.54
722936,Berwicks Lane - Marston Green,2023-04-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.79
722936,Berwicks Lane - Marston Green,2023-04-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
722936,Berwicks Lane - Marston Green,2023-04-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-04-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
722936,Berwicks Lane - Marston Green,2023-04-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
722936,Berwicks Lane - Marston Green,2023-04-07T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-07T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-07T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-04-07T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
722936,Berwicks Lane - Marston Green,2023-04-07T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
722936,Berwicks Lane - Marston Green,2023-04-07T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
722936,Berwicks Lane - Marston Green,2023-04-07T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
722936,Berwicks Lane - Marston Green,2023-04-07T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-04-07T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-04-07T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
722936,Berwicks Lane - Marston Green,2023-04-07T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-04-07T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-04-07T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-04-07T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
722936,Berwicks Lane - Marston Green,2023-04-07T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
722936,Berwicks Lane - Marston Green,2023-04-07T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.44
722936,Berwicks Lane - Marston Green,2023-04-07T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-04-07T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
722936,Berwicks Lane - Marston Green,2023-04-07T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-04-07T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-04-07T23:10:00.000+00:00,transformer,,Temperature,C,17.4
722936,Berwicks Lane - Marston Green,2023-04-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-04-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
722936,Berwicks Lane - Marston Green,2023-04-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-04-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
722936,Berwicks Lane - Marston Green,2023-04-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-04-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
722936,Berwicks Lane - Marston Green,2023-04-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-04-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
722936,Berwicks Lane - Marston Green,2023-04-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-04-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.42
722936,Berwicks Lane - Marston Green,2023-04-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.51
722936,Berwicks Lane - Marston Green,2023-04-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.76
722936,Berwicks Lane - Marston Green,2023-04-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-04-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-04-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
722936,Berwicks Lane - Marston Green,2023-04-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
722936,Berwicks Lane - Marston Green,2023-04-07T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-07T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-04-07T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-04-07T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
722936,Berwicks Lane - Marston Green,2023-04-07T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
722936,Berwicks Lane - Marston Green,2023-04-07T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
722936,Berwicks Lane - Marston Green,2023-04-07T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
722936,Berwicks Lane - Marston Green,2023-04-07T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-04-07T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-04-07T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-04-07T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-04-07T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-04-07T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-04-07T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
722936,Berwicks Lane - Marston Green,2023-04-07T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
722936,Berwicks Lane - Marston Green,2023-04-07T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.2
722936,Berwicks Lane - Marston Green,2023-04-07T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-04-07T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
722936,Berwicks Lane - Marston Green,2023-04-07T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-04-07T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-04-07T23:00:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-04-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-04-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
722936,Berwicks Lane - Marston Green,2023-04-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-04-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
722936,Berwicks Lane - Marston Green,2023-04-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-04-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
722936,Berwicks Lane - Marston Green,2023-04-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-04-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-04-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
722936,Berwicks Lane - Marston Green,2023-04-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.37
722936,Berwicks Lane - Marston Green,2023-04-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.11
722936,Berwicks Lane - Marston Green,2023-04-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.03
722936,Berwicks Lane - Marston Green,2023-04-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-04-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
722936,Berwicks Lane - Marston Green,2023-04-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
722936,Berwicks Lane - Marston Green,2023-04-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
722936,Berwicks Lane - Marston Green,2023-04-07T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-07T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-04-07T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-04-07T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.14
722936,Berwicks Lane - Marston Green,2023-04-07T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
722936,Berwicks Lane - Marston Green,2023-04-07T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.57
722936,Berwicks Lane - Marston Green,2023-04-07T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
722936,Berwicks Lane - Marston Green,2023-04-07T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-04-07T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-04-07T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-04-07T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-04-07T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-04-07T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-04-07T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
