Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-07T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
722936,Berwicks Lane - Marston Green,2023-04-07T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.49
722936,Berwicks Lane - Marston Green,2023-04-07T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
722936,Berwicks Lane - Marston Green,2023-04-07T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
722936,Berwicks Lane - Marston Green,2023-04-07T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-04-07T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
722936,Berwicks Lane - Marston Green,2023-04-07T22:50:00.000+00:00,transformer,,Temperature,C,17.7
722936,Berwicks Lane - Marston Green,2023-04-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-04-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
722936,Berwicks Lane - Marston Green,2023-04-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-04-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
722936,Berwicks Lane - Marston Green,2023-04-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-04-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
722936,Berwicks Lane - Marston Green,2023-04-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
722936,Berwicks Lane - Marston Green,2023-04-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-04-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-04-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.12
722936,Berwicks Lane - Marston Green,2023-04-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.04
722936,Berwicks Lane - Marston Green,2023-04-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.06
722936,Berwicks Lane - Marston Green,2023-04-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
722936,Berwicks Lane - Marston Green,2023-04-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
722936,Berwicks Lane - Marston Green,2023-04-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
722936,Berwicks Lane - Marston Green,2023-04-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
722936,Berwicks Lane - Marston Green,2023-04-07T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-04-07T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-04-07T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-04-07T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.43
722936,Berwicks Lane - Marston Green,2023-04-07T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
722936,Berwicks Lane - Marston Green,2023-04-07T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.63
722936,Berwicks Lane - Marston Green,2023-04-07T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-04-07T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-04-07T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-04-07T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-04-07T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-07T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-04-07T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-04-07T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
722936,Berwicks Lane - Marston Green,2023-04-07T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
722936,Berwicks Lane - Marston Green,2023-04-07T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.56
722936,Berwicks Lane - Marston Green,2023-04-07T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-04-07T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
722936,Berwicks Lane - Marston Green,2023-04-07T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-04-07T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-04-07T22:40:00.000+00:00,transformer,,Temperature,C,17.9
722936,Berwicks Lane - Marston Green,2023-04-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-04-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
722936,Berwicks Lane - Marston Green,2023-04-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-04-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
722936,Berwicks Lane - Marston Green,2023-04-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-04-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
722936,Berwicks Lane - Marston Green,2023-04-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722936,Berwicks Lane - Marston Green,2023-04-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-04-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-04-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.24
722936,Berwicks Lane - Marston Green,2023-04-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.63
722936,Berwicks Lane - Marston Green,2023-04-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.19
722936,Berwicks Lane - Marston Green,2023-04-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-04-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
722936,Berwicks Lane - Marston Green,2023-04-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
722936,Berwicks Lane - Marston Green,2023-04-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
722936,Berwicks Lane - Marston Green,2023-04-07T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-04-07T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-04-07T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-04-07T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.15
722936,Berwicks Lane - Marston Green,2023-04-07T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
722936,Berwicks Lane - Marston Green,2023-04-07T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
722936,Berwicks Lane - Marston Green,2023-04-07T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-04-07T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
722936,Berwicks Lane - Marston Green,2023-04-07T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-04-07T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-04-07T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-07T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-04-07T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-07T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
722936,Berwicks Lane - Marston Green,2023-04-07T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.9
722936,Berwicks Lane - Marston Green,2023-04-07T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.91
722936,Berwicks Lane - Marston Green,2023-04-07T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-04-07T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
722936,Berwicks Lane - Marston Green,2023-04-07T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-04-07T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-04-07T22:30:00.000+00:00,transformer,,Temperature,C,18.0
722936,Berwicks Lane - Marston Green,2023-04-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-04-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
722936,Berwicks Lane - Marston Green,2023-04-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-04-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
722936,Berwicks Lane - Marston Green,2023-04-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-04-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
722936,Berwicks Lane - Marston Green,2023-04-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722936,Berwicks Lane - Marston Green,2023-04-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-04-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
722936,Berwicks Lane - Marston Green,2023-04-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.28
722936,Berwicks Lane - Marston Green,2023-04-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.14
722936,Berwicks Lane - Marston Green,2023-04-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.03
722936,Berwicks Lane - Marston Green,2023-04-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-04-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
722936,Berwicks Lane - Marston Green,2023-04-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
722936,Berwicks Lane - Marston Green,2023-04-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
722936,Berwicks Lane - Marston Green,2023-04-07T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-04-07T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-04-07T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-04-07T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.45
722936,Berwicks Lane - Marston Green,2023-04-07T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.98
722936,Berwicks Lane - Marston Green,2023-04-07T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.43
722936,Berwicks Lane - Marston Green,2023-04-07T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-04-07T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-04-07T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-04-07T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
722936,Berwicks Lane - Marston Green,2023-04-07T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-07T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-07T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-04-07T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
722936,Berwicks Lane - Marston Green,2023-04-07T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.36
722936,Berwicks Lane - Marston Green,2023-04-07T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
722936,Berwicks Lane - Marston Green,2023-04-07T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-04-07T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
722936,Berwicks Lane - Marston Green,2023-04-07T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
722936,Berwicks Lane - Marston Green,2023-04-07T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-04-07T22:20:00.000+00:00,transformer,,Temperature,C,18.1
722936,Berwicks Lane - Marston Green,2023-04-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-04-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
722936,Berwicks Lane - Marston Green,2023-04-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
722936,Berwicks Lane - Marston Green,2023-04-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-04-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
722936,Berwicks Lane - Marston Green,2023-04-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
722936,Berwicks Lane - Marston Green,2023-04-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-04-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
722936,Berwicks Lane - Marston Green,2023-04-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.81
722936,Berwicks Lane - Marston Green,2023-04-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.34
722936,Berwicks Lane - Marston Green,2023-04-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.33
722936,Berwicks Lane - Marston Green,2023-04-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-04-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
722936,Berwicks Lane - Marston Green,2023-04-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
722936,Berwicks Lane - Marston Green,2023-04-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
722936,Berwicks Lane - Marston Green,2023-04-07T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-04-07T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-04-07T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-04-07T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.58
722936,Berwicks Lane - Marston Green,2023-04-07T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
722936,Berwicks Lane - Marston Green,2023-04-07T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.22
722936,Berwicks Lane - Marston Green,2023-04-07T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-04-07T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
722936,Berwicks Lane - Marston Green,2023-04-07T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-04-07T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
722936,Berwicks Lane - Marston Green,2023-04-07T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
722936,Berwicks Lane - Marston Green,2023-04-07T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-04-07T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-04-07T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
722936,Berwicks Lane - Marston Green,2023-04-07T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.56
722936,Berwicks Lane - Marston Green,2023-04-07T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
722936,Berwicks Lane - Marston Green,2023-04-07T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
722936,Berwicks Lane - Marston Green,2023-04-07T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-04-07T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-04-07T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-04-07T22:10:00.000+00:00,transformer,,Temperature,C,18.3
722936,Berwicks Lane - Marston Green,2023-04-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-04-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
722936,Berwicks Lane - Marston Green,2023-04-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
722936,Berwicks Lane - Marston Green,2023-04-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722936,Berwicks Lane - Marston Green,2023-04-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
722936,Berwicks Lane - Marston Green,2023-04-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
722936,Berwicks Lane - Marston Green,2023-04-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.44
722936,Berwicks Lane - Marston Green,2023-04-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.22
722936,Berwicks Lane - Marston Green,2023-04-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.49
722936,Berwicks Lane - Marston Green,2023-04-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-04-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
722936,Berwicks Lane - Marston Green,2023-04-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
722936,Berwicks Lane - Marston Green,2023-04-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
722936,Berwicks Lane - Marston Green,2023-04-07T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-04-07T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-04-07T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-04-07T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.63
722936,Berwicks Lane - Marston Green,2023-04-07T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
722936,Berwicks Lane - Marston Green,2023-04-07T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
722936,Berwicks Lane - Marston Green,2023-04-07T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
722936,Berwicks Lane - Marston Green,2023-04-07T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-04-07T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-04-07T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-04-07T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.12
722936,Berwicks Lane - Marston Green,2023-04-07T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-04-07T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-07T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
722936,Berwicks Lane - Marston Green,2023-04-07T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
722936,Berwicks Lane - Marston Green,2023-04-07T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.17
722936,Berwicks Lane - Marston Green,2023-04-07T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
722936,Berwicks Lane - Marston Green,2023-04-07T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-04-07T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-04-07T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-04-07T22:00:00.000+00:00,transformer,,Temperature,C,18.4
722936,Berwicks Lane - Marston Green,2023-04-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-04-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
722936,Berwicks Lane - Marston Green,2023-04-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-04-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
722936,Berwicks Lane - Marston Green,2023-04-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722936,Berwicks Lane - Marston Green,2023-04-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
722936,Berwicks Lane - Marston Green,2023-04-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
722936,Berwicks Lane - Marston Green,2023-04-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-04-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722936,Berwicks Lane - Marston Green,2023-04-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.23
722936,Berwicks Lane - Marston Green,2023-04-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.22
722936,Berwicks Lane - Marston Green,2023-04-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.66
722936,Berwicks Lane - Marston Green,2023-04-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-04-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
722936,Berwicks Lane - Marston Green,2023-04-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
722936,Berwicks Lane - Marston Green,2023-04-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
722936,Berwicks Lane - Marston Green,2023-04-07T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-04-07T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-04-07T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-04-07T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.72
722936,Berwicks Lane - Marston Green,2023-04-07T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.54
722936,Berwicks Lane - Marston Green,2023-04-07T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
722936,Berwicks Lane - Marston Green,2023-04-07T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
722936,Berwicks Lane - Marston Green,2023-04-07T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-04-07T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
722936,Berwicks Lane - Marston Green,2023-04-07T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-04-07T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.3
722936,Berwicks Lane - Marston Green,2023-04-07T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-07T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-04-07T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
722936,Berwicks Lane - Marston Green,2023-04-07T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.4
722936,Berwicks Lane - Marston Green,2023-04-07T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.16
722936,Berwicks Lane - Marston Green,2023-04-07T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
722936,Berwicks Lane - Marston Green,2023-04-07T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
722936,Berwicks Lane - Marston Green,2023-04-07T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
722936,Berwicks Lane - Marston Green,2023-04-07T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-04-07T21:50:00.000+00:00,transformer,,Temperature,C,18.6
722936,Berwicks Lane - Marston Green,2023-04-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
722936,Berwicks Lane - Marston Green,2023-04-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
722936,Berwicks Lane - Marston Green,2023-04-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722936,Berwicks Lane - Marston Green,2023-04-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
722936,Berwicks Lane - Marston Green,2023-04-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
722936,Berwicks Lane - Marston Green,2023-04-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
722936,Berwicks Lane - Marston Green,2023-04-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.84
722936,Berwicks Lane - Marston Green,2023-04-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.93
722936,Berwicks Lane - Marston Green,2023-04-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.01
722936,Berwicks Lane - Marston Green,2023-04-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-04-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
722936,Berwicks Lane - Marston Green,2023-04-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
722936,Berwicks Lane - Marston Green,2023-04-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
722936,Berwicks Lane - Marston Green,2023-04-07T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-04-07T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-04-07T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-04-07T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.6
722936,Berwicks Lane - Marston Green,2023-04-07T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
722936,Berwicks Lane - Marston Green,2023-04-07T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.07
722936,Berwicks Lane - Marston Green,2023-04-07T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
722936,Berwicks Lane - Marston Green,2023-04-07T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-04-07T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-04-07T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-04-07T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.95
722936,Berwicks Lane - Marston Green,2023-04-07T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-04-07T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-04-07T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
722936,Berwicks Lane - Marston Green,2023-04-07T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.51
722936,Berwicks Lane - Marston Green,2023-04-07T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
722936,Berwicks Lane - Marston Green,2023-04-07T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
722936,Berwicks Lane - Marston Green,2023-04-07T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-04-07T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-04-07T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-04-07T21:40:00.000+00:00,transformer,,Temperature,C,18.8
722936,Berwicks Lane - Marston Green,2023-04-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
722936,Berwicks Lane - Marston Green,2023-04-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
722936,Berwicks Lane - Marston Green,2023-04-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722936,Berwicks Lane - Marston Green,2023-04-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
722936,Berwicks Lane - Marston Green,2023-04-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
722936,Berwicks Lane - Marston Green,2023-04-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
722936,Berwicks Lane - Marston Green,2023-04-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.64
722936,Berwicks Lane - Marston Green,2023-04-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.67
722936,Berwicks Lane - Marston Green,2023-04-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.26
722936,Berwicks Lane - Marston Green,2023-04-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-04-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
722936,Berwicks Lane - Marston Green,2023-04-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
722936,Berwicks Lane - Marston Green,2023-04-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
722936,Berwicks Lane - Marston Green,2023-04-07T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-04-07T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-04-07T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
722936,Berwicks Lane - Marston Green,2023-04-07T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.41
722936,Berwicks Lane - Marston Green,2023-04-07T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
722936,Berwicks Lane - Marston Green,2023-04-07T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.07
722936,Berwicks Lane - Marston Green,2023-04-07T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-04-07T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-04-07T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-04-07T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
722936,Berwicks Lane - Marston Green,2023-04-07T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.9
722936,Berwicks Lane - Marston Green,2023-04-07T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-07T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-04-07T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
722936,Berwicks Lane - Marston Green,2023-04-07T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.53
722936,Berwicks Lane - Marston Green,2023-04-07T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
722936,Berwicks Lane - Marston Green,2023-04-07T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
722936,Berwicks Lane - Marston Green,2023-04-07T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-04-07T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-04-07T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-04-07T21:30:00.000+00:00,transformer,,Temperature,C,18.9
722936,Berwicks Lane - Marston Green,2023-04-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
722936,Berwicks Lane - Marston Green,2023-04-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-04-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
722936,Berwicks Lane - Marston Green,2023-04-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722936,Berwicks Lane - Marston Green,2023-04-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
722936,Berwicks Lane - Marston Green,2023-04-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
722936,Berwicks Lane - Marston Green,2023-04-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-04-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
722936,Berwicks Lane - Marston Green,2023-04-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.05
722936,Berwicks Lane - Marston Green,2023-04-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.06
722936,Berwicks Lane - Marston Green,2023-04-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.65
722936,Berwicks Lane - Marston Green,2023-04-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-04-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
722936,Berwicks Lane - Marston Green,2023-04-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
722936,Berwicks Lane - Marston Green,2023-04-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
722936,Berwicks Lane - Marston Green,2023-04-07T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-04-07T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-04-07T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-04-07T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.29
722936,Berwicks Lane - Marston Green,2023-04-07T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
722936,Berwicks Lane - Marston Green,2023-04-07T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.78
722936,Berwicks Lane - Marston Green,2023-04-07T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-04-07T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
722936,Berwicks Lane - Marston Green,2023-04-07T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-04-07T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-04-07T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.32
722936,Berwicks Lane - Marston Green,2023-04-07T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-07T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-04-07T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.08
722936,Berwicks Lane - Marston Green,2023-04-07T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.1
722936,Berwicks Lane - Marston Green,2023-04-07T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
722936,Berwicks Lane - Marston Green,2023-04-07T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
722936,Berwicks Lane - Marston Green,2023-04-07T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-04-07T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-04-07T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-04-07T21:20:00.000+00:00,transformer,,Temperature,C,19.0
722936,Berwicks Lane - Marston Green,2023-04-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
722936,Berwicks Lane - Marston Green,2023-04-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-04-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
722936,Berwicks Lane - Marston Green,2023-04-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722936,Berwicks Lane - Marston Green,2023-04-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
722936,Berwicks Lane - Marston Green,2023-04-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
722936,Berwicks Lane - Marston Green,2023-04-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-04-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
722936,Berwicks Lane - Marston Green,2023-04-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.37
722936,Berwicks Lane - Marston Green,2023-04-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.58
722936,Berwicks Lane - Marston Green,2023-04-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.41
722936,Berwicks Lane - Marston Green,2023-04-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-04-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
722936,Berwicks Lane - Marston Green,2023-04-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
722936,Berwicks Lane - Marston Green,2023-04-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
722936,Berwicks Lane - Marston Green,2023-04-07T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-04-07T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-04-07T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-04-07T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
722936,Berwicks Lane - Marston Green,2023-04-07T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.36
722936,Berwicks Lane - Marston Green,2023-04-07T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
722936,Berwicks Lane - Marston Green,2023-04-07T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
722936,Berwicks Lane - Marston Green,2023-04-07T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
722936,Berwicks Lane - Marston Green,2023-04-07T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-04-07T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-04-07T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.14
722936,Berwicks Lane - Marston Green,2023-04-07T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-07T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-07T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
722936,Berwicks Lane - Marston Green,2023-04-07T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.07
722936,Berwicks Lane - Marston Green,2023-04-07T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
722936,Berwicks Lane - Marston Green,2023-04-07T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-04-07T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
722936,Berwicks Lane - Marston Green,2023-04-07T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-04-07T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-04-07T21:10:00.000+00:00,transformer,,Temperature,C,19.2
722936,Berwicks Lane - Marston Green,2023-04-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
722936,Berwicks Lane - Marston Green,2023-04-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
722936,Berwicks Lane - Marston Green,2023-04-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-04-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
722936,Berwicks Lane - Marston Green,2023-04-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
722936,Berwicks Lane - Marston Green,2023-04-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-04-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
722936,Berwicks Lane - Marston Green,2023-04-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.77
722936,Berwicks Lane - Marston Green,2023-04-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.42
722936,Berwicks Lane - Marston Green,2023-04-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.33
722936,Berwicks Lane - Marston Green,2023-04-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-04-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
722936,Berwicks Lane - Marston Green,2023-04-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
722936,Berwicks Lane - Marston Green,2023-04-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
722936,Berwicks Lane - Marston Green,2023-04-07T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-04-07T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-04-07T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-04-07T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.24
722936,Berwicks Lane - Marston Green,2023-04-07T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
722936,Berwicks Lane - Marston Green,2023-04-07T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
722936,Berwicks Lane - Marston Green,2023-04-07T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
722936,Berwicks Lane - Marston Green,2023-04-07T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-04-07T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-04-07T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
722936,Berwicks Lane - Marston Green,2023-04-07T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.32
722936,Berwicks Lane - Marston Green,2023-04-07T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-07T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-07T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
722936,Berwicks Lane - Marston Green,2023-04-07T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.31
722936,Berwicks Lane - Marston Green,2023-04-07T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
722936,Berwicks Lane - Marston Green,2023-04-07T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-04-07T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-04-07T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
722936,Berwicks Lane - Marston Green,2023-04-07T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-04-07T21:00:00.000+00:00,transformer,,Temperature,C,19.3
722936,Berwicks Lane - Marston Green,2023-04-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
722936,Berwicks Lane - Marston Green,2023-04-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
722936,Berwicks Lane - Marston Green,2023-04-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-04-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
722936,Berwicks Lane - Marston Green,2023-04-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
722936,Berwicks Lane - Marston Green,2023-04-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
722936,Berwicks Lane - Marston Green,2023-04-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.9
722936,Berwicks Lane - Marston Green,2023-04-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.97
722936,Berwicks Lane - Marston Green,2023-04-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.44
722936,Berwicks Lane - Marston Green,2023-04-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-04-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
722936,Berwicks Lane - Marston Green,2023-04-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
722936,Berwicks Lane - Marston Green,2023-04-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
722936,Berwicks Lane - Marston Green,2023-04-07T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-04-07T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-04-07T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-04-07T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.01
722936,Berwicks Lane - Marston Green,2023-04-07T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.9
722936,Berwicks Lane - Marston Green,2023-04-07T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.02
722936,Berwicks Lane - Marston Green,2023-04-07T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
722936,Berwicks Lane - Marston Green,2023-04-07T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-04-07T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-04-07T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-04-07T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.39
722936,Berwicks Lane - Marston Green,2023-04-07T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-04-07T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-07T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
722936,Berwicks Lane - Marston Green,2023-04-07T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.96
722936,Berwicks Lane - Marston Green,2023-04-07T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
722936,Berwicks Lane - Marston Green,2023-04-07T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-04-07T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-04-07T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
722936,Berwicks Lane - Marston Green,2023-04-07T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-04-07T20:50:00.000+00:00,transformer,,Temperature,C,19.5
722936,Berwicks Lane - Marston Green,2023-04-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
722936,Berwicks Lane - Marston Green,2023-04-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
722936,Berwicks Lane - Marston Green,2023-04-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-04-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
722936,Berwicks Lane - Marston Green,2023-04-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
722936,Berwicks Lane - Marston Green,2023-04-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-04-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
722936,Berwicks Lane - Marston Green,2023-04-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.37
722936,Berwicks Lane - Marston Green,2023-04-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.86
722936,Berwicks Lane - Marston Green,2023-04-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.38
722936,Berwicks Lane - Marston Green,2023-04-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-04-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
722936,Berwicks Lane - Marston Green,2023-04-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
