Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
722936,Berwicks Lane - Marston Green,2023-04-07T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-04-07T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-04-07T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-04-07T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.72
722936,Berwicks Lane - Marston Green,2023-04-07T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.27
722936,Berwicks Lane - Marston Green,2023-04-07T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
722936,Berwicks Lane - Marston Green,2023-04-07T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-04-07T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
722936,Berwicks Lane - Marston Green,2023-04-07T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-04-07T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-04-07T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.39
722936,Berwicks Lane - Marston Green,2023-04-07T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-04-07T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-04-07T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.98
722936,Berwicks Lane - Marston Green,2023-04-07T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.57
722936,Berwicks Lane - Marston Green,2023-04-07T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
722936,Berwicks Lane - Marston Green,2023-04-07T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-04-07T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-04-07T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
722936,Berwicks Lane - Marston Green,2023-04-07T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-04-07T20:40:00.000+00:00,transformer,,Temperature,C,19.6
722936,Berwicks Lane - Marston Green,2023-04-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
722936,Berwicks Lane - Marston Green,2023-04-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
722936,Berwicks Lane - Marston Green,2023-04-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-04-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
722936,Berwicks Lane - Marston Green,2023-04-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
722936,Berwicks Lane - Marston Green,2023-04-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-04-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
722936,Berwicks Lane - Marston Green,2023-04-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.7
722936,Berwicks Lane - Marston Green,2023-04-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.84
722936,Berwicks Lane - Marston Green,2023-04-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.01
722936,Berwicks Lane - Marston Green,2023-04-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
722936,Berwicks Lane - Marston Green,2023-04-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
722936,Berwicks Lane - Marston Green,2023-04-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
722936,Berwicks Lane - Marston Green,2023-04-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
722936,Berwicks Lane - Marston Green,2023-04-07T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-07T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-04-07T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-04-07T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.17
722936,Berwicks Lane - Marston Green,2023-04-07T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.88
722936,Berwicks Lane - Marston Green,2023-04-07T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
722936,Berwicks Lane - Marston Green,2023-04-07T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
722936,Berwicks Lane - Marston Green,2023-04-07T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
722936,Berwicks Lane - Marston Green,2023-04-07T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
722936,Berwicks Lane - Marston Green,2023-04-07T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
722936,Berwicks Lane - Marston Green,2023-04-07T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.11
722936,Berwicks Lane - Marston Green,2023-04-07T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-04-07T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-04-07T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
722936,Berwicks Lane - Marston Green,2023-04-07T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.66
722936,Berwicks Lane - Marston Green,2023-04-07T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.42
722936,Berwicks Lane - Marston Green,2023-04-07T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-04-07T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-04-07T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.1
722936,Berwicks Lane - Marston Green,2023-04-07T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-04-07T20:30:00.000+00:00,transformer,,Temperature,C,19.6
722936,Berwicks Lane - Marston Green,2023-04-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
722936,Berwicks Lane - Marston Green,2023-04-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
722936,Berwicks Lane - Marston Green,2023-04-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-04-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
722936,Berwicks Lane - Marston Green,2023-04-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
722936,Berwicks Lane - Marston Green,2023-04-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-04-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
722936,Berwicks Lane - Marston Green,2023-04-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.09
722936,Berwicks Lane - Marston Green,2023-04-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.54
722936,Berwicks Lane - Marston Green,2023-04-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.59
722936,Berwicks Lane - Marston Green,2023-04-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
722936,Berwicks Lane - Marston Green,2023-04-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
722936,Berwicks Lane - Marston Green,2023-04-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
722936,Berwicks Lane - Marston Green,2023-04-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
722936,Berwicks Lane - Marston Green,2023-04-07T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-04-07T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-04-07T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-04-07T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.24
722936,Berwicks Lane - Marston Green,2023-04-07T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.71
722936,Berwicks Lane - Marston Green,2023-04-07T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.27
722936,Berwicks Lane - Marston Green,2023-04-07T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-04-07T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
722936,Berwicks Lane - Marston Green,2023-04-07T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
722936,Berwicks Lane - Marston Green,2023-04-07T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
722936,Berwicks Lane - Marston Green,2023-04-07T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
722936,Berwicks Lane - Marston Green,2023-04-07T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-04-07T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-07T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.21
722936,Berwicks Lane - Marston Green,2023-04-07T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.25
722936,Berwicks Lane - Marston Green,2023-04-07T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
722936,Berwicks Lane - Marston Green,2023-04-07T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
722936,Berwicks Lane - Marston Green,2023-04-07T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
722936,Berwicks Lane - Marston Green,2023-04-07T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.2
722936,Berwicks Lane - Marston Green,2023-04-07T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-04-07T20:20:00.000+00:00,transformer,,Temperature,C,19.7
722936,Berwicks Lane - Marston Green,2023-04-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
722936,Berwicks Lane - Marston Green,2023-04-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
722936,Berwicks Lane - Marston Green,2023-04-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-04-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
722936,Berwicks Lane - Marston Green,2023-04-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
722936,Berwicks Lane - Marston Green,2023-04-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-04-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
722936,Berwicks Lane - Marston Green,2023-04-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.44
722936,Berwicks Lane - Marston Green,2023-04-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.97
722936,Berwicks Lane - Marston Green,2023-04-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.89
722936,Berwicks Lane - Marston Green,2023-04-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-04-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
722936,Berwicks Lane - Marston Green,2023-04-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
722936,Berwicks Lane - Marston Green,2023-04-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
722936,Berwicks Lane - Marston Green,2023-04-07T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-07T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-04-07T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-04-07T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.24
722936,Berwicks Lane - Marston Green,2023-04-07T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.05
722936,Berwicks Lane - Marston Green,2023-04-07T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.85
722936,Berwicks Lane - Marston Green,2023-04-07T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-04-07T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
722936,Berwicks Lane - Marston Green,2023-04-07T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
722936,Berwicks Lane - Marston Green,2023-04-07T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
722936,Berwicks Lane - Marston Green,2023-04-07T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
722936,Berwicks Lane - Marston Green,2023-04-07T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-04-07T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-04-07T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.93
722936,Berwicks Lane - Marston Green,2023-04-07T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.78
722936,Berwicks Lane - Marston Green,2023-04-07T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
722936,Berwicks Lane - Marston Green,2023-04-07T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-04-07T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-04-07T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-04-07T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-04-07T20:10:00.000+00:00,transformer,,Temperature,C,19.9
722936,Berwicks Lane - Marston Green,2023-04-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
722936,Berwicks Lane - Marston Green,2023-04-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
722936,Berwicks Lane - Marston Green,2023-04-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-04-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
722936,Berwicks Lane - Marston Green,2023-04-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
722936,Berwicks Lane - Marston Green,2023-04-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-04-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.18
722936,Berwicks Lane - Marston Green,2023-04-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.84
722936,Berwicks Lane - Marston Green,2023-04-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.34
722936,Berwicks Lane - Marston Green,2023-04-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-04-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
722936,Berwicks Lane - Marston Green,2023-04-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
722936,Berwicks Lane - Marston Green,2023-04-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
722936,Berwicks Lane - Marston Green,2023-04-07T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-04-07T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-04-07T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-04-07T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.87
722936,Berwicks Lane - Marston Green,2023-04-07T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.97
722936,Berwicks Lane - Marston Green,2023-04-07T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.92
722936,Berwicks Lane - Marston Green,2023-04-07T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-04-07T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
722936,Berwicks Lane - Marston Green,2023-04-07T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
722936,Berwicks Lane - Marston Green,2023-04-07T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
722936,Berwicks Lane - Marston Green,2023-04-07T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
722936,Berwicks Lane - Marston Green,2023-04-07T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-07T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-04-07T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
722936,Berwicks Lane - Marston Green,2023-04-07T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.94
722936,Berwicks Lane - Marston Green,2023-04-07T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.24
722936,Berwicks Lane - Marston Green,2023-04-07T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-04-07T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-04-07T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
722936,Berwicks Lane - Marston Green,2023-04-07T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-04-07T20:00:00.000+00:00,transformer,,Temperature,C,20.0
722936,Berwicks Lane - Marston Green,2023-04-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
722936,Berwicks Lane - Marston Green,2023-04-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
722936,Berwicks Lane - Marston Green,2023-04-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-04-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
722936,Berwicks Lane - Marston Green,2023-04-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
722936,Berwicks Lane - Marston Green,2023-04-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722936,Berwicks Lane - Marston Green,2023-04-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.83
722936,Berwicks Lane - Marston Green,2023-04-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.91
722936,Berwicks Lane - Marston Green,2023-04-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.16
722936,Berwicks Lane - Marston Green,2023-04-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-04-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
722936,Berwicks Lane - Marston Green,2023-04-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
722936,Berwicks Lane - Marston Green,2023-04-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
722936,Berwicks Lane - Marston Green,2023-04-07T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-07T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-04-07T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-04-07T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
722936,Berwicks Lane - Marston Green,2023-04-07T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.26
722936,Berwicks Lane - Marston Green,2023-04-07T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.36
722936,Berwicks Lane - Marston Green,2023-04-07T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-04-07T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-04-07T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
722936,Berwicks Lane - Marston Green,2023-04-07T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
722936,Berwicks Lane - Marston Green,2023-04-07T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
722936,Berwicks Lane - Marston Green,2023-04-07T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-04-07T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-04-07T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.1
722936,Berwicks Lane - Marston Green,2023-04-07T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.81
722936,Berwicks Lane - Marston Green,2023-04-07T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.14
722936,Berwicks Lane - Marston Green,2023-04-07T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-04-07T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-04-07T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
722936,Berwicks Lane - Marston Green,2023-04-07T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-04-07T19:50:00.000+00:00,transformer,,Temperature,C,20.1
722936,Berwicks Lane - Marston Green,2023-04-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
722936,Berwicks Lane - Marston Green,2023-04-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-04-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
722936,Berwicks Lane - Marston Green,2023-04-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-04-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
722936,Berwicks Lane - Marston Green,2023-04-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
722936,Berwicks Lane - Marston Green,2023-04-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-04-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
722936,Berwicks Lane - Marston Green,2023-04-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.29
722936,Berwicks Lane - Marston Green,2023-04-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.07
722936,Berwicks Lane - Marston Green,2023-04-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.5
722936,Berwicks Lane - Marston Green,2023-04-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
722936,Berwicks Lane - Marston Green,2023-04-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
722936,Berwicks Lane - Marston Green,2023-04-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
722936,Berwicks Lane - Marston Green,2023-04-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
722936,Berwicks Lane - Marston Green,2023-04-07T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-07T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-04-07T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-04-07T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.07
722936,Berwicks Lane - Marston Green,2023-04-07T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.23
722936,Berwicks Lane - Marston Green,2023-04-07T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.68
722936,Berwicks Lane - Marston Green,2023-04-07T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-04-07T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-04-07T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
722936,Berwicks Lane - Marston Green,2023-04-07T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
722936,Berwicks Lane - Marston Green,2023-04-07T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
722936,Berwicks Lane - Marston Green,2023-04-07T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-04-07T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-07T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
722936,Berwicks Lane - Marston Green,2023-04-07T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.16
722936,Berwicks Lane - Marston Green,2023-04-07T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.31
722936,Berwicks Lane - Marston Green,2023-04-07T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
722936,Berwicks Lane - Marston Green,2023-04-07T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-04-07T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
722936,Berwicks Lane - Marston Green,2023-04-07T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-04-07T19:40:00.000+00:00,transformer,,Temperature,C,20.2
722936,Berwicks Lane - Marston Green,2023-04-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
722936,Berwicks Lane - Marston Green,2023-04-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-04-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
722936,Berwicks Lane - Marston Green,2023-04-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-04-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
722936,Berwicks Lane - Marston Green,2023-04-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
722936,Berwicks Lane - Marston Green,2023-04-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-04-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
722936,Berwicks Lane - Marston Green,2023-04-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.24
722936,Berwicks Lane - Marston Green,2023-04-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.39
722936,Berwicks Lane - Marston Green,2023-04-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.99
722936,Berwicks Lane - Marston Green,2023-04-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
722936,Berwicks Lane - Marston Green,2023-04-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
722936,Berwicks Lane - Marston Green,2023-04-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
722936,Berwicks Lane - Marston Green,2023-04-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
722936,Berwicks Lane - Marston Green,2023-04-07T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-04-07T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-04-07T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-07T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.79
722936,Berwicks Lane - Marston Green,2023-04-07T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.83
722936,Berwicks Lane - Marston Green,2023-04-07T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.89
722936,Berwicks Lane - Marston Green,2023-04-07T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-04-07T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
722936,Berwicks Lane - Marston Green,2023-04-07T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-04-07T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
722936,Berwicks Lane - Marston Green,2023-04-07T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
722936,Berwicks Lane - Marston Green,2023-04-07T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-07T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-04-07T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
722936,Berwicks Lane - Marston Green,2023-04-07T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.71
722936,Berwicks Lane - Marston Green,2023-04-07T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.77
722936,Berwicks Lane - Marston Green,2023-04-07T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-04-07T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-04-07T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
722936,Berwicks Lane - Marston Green,2023-04-07T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-04-07T19:30:00.000+00:00,transformer,,Temperature,C,20.3
722936,Berwicks Lane - Marston Green,2023-04-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
722936,Berwicks Lane - Marston Green,2023-04-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-04-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
722936,Berwicks Lane - Marston Green,2023-04-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-04-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
722936,Berwicks Lane - Marston Green,2023-04-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
722936,Berwicks Lane - Marston Green,2023-04-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-04-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-04-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.79
722936,Berwicks Lane - Marston Green,2023-04-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.54
722936,Berwicks Lane - Marston Green,2023-04-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.66
722936,Berwicks Lane - Marston Green,2023-04-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-04-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
722936,Berwicks Lane - Marston Green,2023-04-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
722936,Berwicks Lane - Marston Green,2023-04-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
722936,Berwicks Lane - Marston Green,2023-04-07T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-07T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-04-07T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-04-07T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.93
722936,Berwicks Lane - Marston Green,2023-04-07T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.31
722936,Berwicks Lane - Marston Green,2023-04-07T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.39
722936,Berwicks Lane - Marston Green,2023-04-07T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-04-07T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
722936,Berwicks Lane - Marston Green,2023-04-07T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
722936,Berwicks Lane - Marston Green,2023-04-07T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,234.8
722936,Berwicks Lane - Marston Green,2023-04-07T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.04
722936,Berwicks Lane - Marston Green,2023-04-07T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-07T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-04-07T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.13
722936,Berwicks Lane - Marston Green,2023-04-07T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.79
722936,Berwicks Lane - Marston Green,2023-04-07T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.86
722936,Berwicks Lane - Marston Green,2023-04-07T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-04-07T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-04-07T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
722936,Berwicks Lane - Marston Green,2023-04-07T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-04-07T19:20:00.000+00:00,transformer,,Temperature,C,20.4
722936,Berwicks Lane - Marston Green,2023-04-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
722936,Berwicks Lane - Marston Green,2023-04-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
722936,Berwicks Lane - Marston Green,2023-04-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-04-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
722936,Berwicks Lane - Marston Green,2023-04-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
722936,Berwicks Lane - Marston Green,2023-04-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
722936,Berwicks Lane - Marston Green,2023-04-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.07
722936,Berwicks Lane - Marston Green,2023-04-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.1
722936,Berwicks Lane - Marston Green,2023-04-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.25
722936,Berwicks Lane - Marston Green,2023-04-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-04-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
722936,Berwicks Lane - Marston Green,2023-04-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
722936,Berwicks Lane - Marston Green,2023-04-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
722936,Berwicks Lane - Marston Green,2023-04-07T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-07T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-04-07T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-04-07T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.83
722936,Berwicks Lane - Marston Green,2023-04-07T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.44
722936,Berwicks Lane - Marston Green,2023-04-07T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.53
722936,Berwicks Lane - Marston Green,2023-04-07T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-04-07T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.7
722936,Berwicks Lane - Marston Green,2023-04-07T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-04-07T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.0
722936,Berwicks Lane - Marston Green,2023-04-07T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.19
722936,Berwicks Lane - Marston Green,2023-04-07T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-04-07T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-04-07T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.18
722936,Berwicks Lane - Marston Green,2023-04-07T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.92
722936,Berwicks Lane - Marston Green,2023-04-07T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
722936,Berwicks Lane - Marston Green,2023-04-07T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-04-07T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-04-07T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
722936,Berwicks Lane - Marston Green,2023-04-07T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-04-07T19:10:00.000+00:00,transformer,,Temperature,C,20.5
722936,Berwicks Lane - Marston Green,2023-04-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
722936,Berwicks Lane - Marston Green,2023-04-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
722936,Berwicks Lane - Marston Green,2023-04-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-04-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
722936,Berwicks Lane - Marston Green,2023-04-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
722936,Berwicks Lane - Marston Green,2023-04-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-04-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
722936,Berwicks Lane - Marston Green,2023-04-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.01
722936,Berwicks Lane - Marston Green,2023-04-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.36
722936,Berwicks Lane - Marston Green,2023-04-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.53
722936,Berwicks Lane - Marston Green,2023-04-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-04-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
722936,Berwicks Lane - Marston Green,2023-04-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
722936,Berwicks Lane - Marston Green,2023-04-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
722936,Berwicks Lane - Marston Green,2023-04-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-07T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-04-07T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-04-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.17
722936,Berwicks Lane - Marston Green,2023-04-07T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.44
722936,Berwicks Lane - Marston Green,2023-04-07T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.34
722936,Berwicks Lane - Marston Green,2023-04-07T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-04-07T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
722936,Berwicks Lane - Marston Green,2023-04-07T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-04-07T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,201.1
722936,Berwicks Lane - Marston Green,2023-04-07T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.04
722936,Berwicks Lane - Marston Green,2023-04-07T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-04-07T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-07T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
722936,Berwicks Lane - Marston Green,2023-04-07T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.5
722936,Berwicks Lane - Marston Green,2023-04-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.43
722936,Berwicks Lane - Marston Green,2023-04-07T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-04-07T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-04-07T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
722936,Berwicks Lane - Marston Green,2023-04-07T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-04-07T19:00:00.000+00:00,transformer,,Temperature,C,20.7
722936,Berwicks Lane - Marston Green,2023-04-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
722936,Berwicks Lane - Marston Green,2023-04-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-04-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
722936,Berwicks Lane - Marston Green,2023-04-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-04-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
722936,Berwicks Lane - Marston Green,2023-04-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
722936,Berwicks Lane - Marston Green,2023-04-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-04-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
722936,Berwicks Lane - Marston Green,2023-04-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.02
722936,Berwicks Lane - Marston Green,2023-04-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.94
722936,Berwicks Lane - Marston Green,2023-04-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.76
722936,Berwicks Lane - Marston Green,2023-04-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
722936,Berwicks Lane - Marston Green,2023-04-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
722936,Berwicks Lane - Marston Green,2023-04-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
722936,Berwicks Lane - Marston Green,2023-04-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
722936,Berwicks Lane - Marston Green,2023-04-07T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-04-07T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-07T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-04-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
722936,Berwicks Lane - Marston Green,2023-04-07T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.07
722936,Berwicks Lane - Marston Green,2023-04-07T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.57
722936,Berwicks Lane - Marston Green,2023-04-07T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-04-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-04-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-04-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,273.4
722936,Berwicks Lane - Marston Green,2023-04-07T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.98
722936,Berwicks Lane - Marston Green,2023-04-07T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-07T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-04-07T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
722936,Berwicks Lane - Marston Green,2023-04-07T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.76
722936,Berwicks Lane - Marston Green,2023-04-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.57
722936,Berwicks Lane - Marston Green,2023-04-07T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
722936,Berwicks Lane - Marston Green,2023-04-07T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-04-07T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
722936,Berwicks Lane - Marston Green,2023-04-07T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
722936,Berwicks Lane - Marston Green,2023-04-07T18:50:00.000+00:00,transformer,,Temperature,C,20.9
722936,Berwicks Lane - Marston Green,2023-04-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
722936,Berwicks Lane - Marston Green,2023-04-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-04-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
722936,Berwicks Lane - Marston Green,2023-04-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-04-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
722936,Berwicks Lane - Marston Green,2023-04-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
722936,Berwicks Lane - Marston Green,2023-04-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-04-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
722936,Berwicks Lane - Marston Green,2023-04-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.19
722936,Berwicks Lane - Marston Green,2023-04-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.83
722936,Berwicks Lane - Marston Green,2023-04-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.14
722936,Berwicks Lane - Marston Green,2023-04-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
722936,Berwicks Lane - Marston Green,2023-04-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
722936,Berwicks Lane - Marston Green,2023-04-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
722936,Berwicks Lane - Marston Green,2023-04-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.6
722936,Berwicks Lane - Marston Green,2023-04-07T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-07T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-07T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-04-07T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
722936,Berwicks Lane - Marston Green,2023-04-07T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.13
722936,Berwicks Lane - Marston Green,2023-04-07T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.12
722936,Berwicks Lane - Marston Green,2023-04-07T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-04-07T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-04-07T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-04-07T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.3
722936,Berwicks Lane - Marston Green,2023-04-07T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
722936,Berwicks Lane - Marston Green,2023-04-07T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-04-07T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-07T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
722936,Berwicks Lane - Marston Green,2023-04-07T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.06
722936,Berwicks Lane - Marston Green,2023-04-07T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.75
722936,Berwicks Lane - Marston Green,2023-04-07T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-04-07T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-04-07T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
722936,Berwicks Lane - Marston Green,2023-04-07T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-04-07T18:40:00.000+00:00,transformer,,Temperature,C,21.0
