Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-04-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-04-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.53
722936,Berwicks Lane - Marston Green,2023-04-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.46
722936,Berwicks Lane - Marston Green,2023-04-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.78
722936,Berwicks Lane - Marston Green,2023-04-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-04-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
722936,Berwicks Lane - Marston Green,2023-04-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
722936,Berwicks Lane - Marston Green,2023-04-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
722936,Berwicks Lane - Marston Green,2023-04-07T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-04-07T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-04-07T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-04-07T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.21
722936,Berwicks Lane - Marston Green,2023-04-07T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
722936,Berwicks Lane - Marston Green,2023-04-07T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
722936,Berwicks Lane - Marston Green,2023-04-07T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
722936,Berwicks Lane - Marston Green,2023-04-07T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-04-07T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-04-07T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
722936,Berwicks Lane - Marston Green,2023-04-07T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
722936,Berwicks Lane - Marston Green,2023-04-07T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-07T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-04-07T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.23
722936,Berwicks Lane - Marston Green,2023-04-07T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.52
722936,Berwicks Lane - Marston Green,2023-04-07T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
722936,Berwicks Lane - Marston Green,2023-04-07T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
722936,Berwicks Lane - Marston Green,2023-04-07T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-04-07T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-04-07T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-04-07T14:20:00.000+00:00,transformer,,Temperature,C,20.5
722936,Berwicks Lane - Marston Green,2023-04-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-04-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
722936,Berwicks Lane - Marston Green,2023-04-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-04-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
722936,Berwicks Lane - Marston Green,2023-04-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722936,Berwicks Lane - Marston Green,2023-04-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
722936,Berwicks Lane - Marston Green,2023-04-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
722936,Berwicks Lane - Marston Green,2023-04-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.44
722936,Berwicks Lane - Marston Green,2023-04-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.09
722936,Berwicks Lane - Marston Green,2023-04-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.09
722936,Berwicks Lane - Marston Green,2023-04-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-04-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
722936,Berwicks Lane - Marston Green,2023-04-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
722936,Berwicks Lane - Marston Green,2023-04-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
722936,Berwicks Lane - Marston Green,2023-04-07T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-07T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
722936,Berwicks Lane - Marston Green,2023-04-07T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-04-07T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
722936,Berwicks Lane - Marston Green,2023-04-07T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.56
722936,Berwicks Lane - Marston Green,2023-04-07T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
722936,Berwicks Lane - Marston Green,2023-04-07T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-04-07T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-04-07T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-04-07T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
722936,Berwicks Lane - Marston Green,2023-04-07T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
722936,Berwicks Lane - Marston Green,2023-04-07T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-04-07T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-07T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.7
722936,Berwicks Lane - Marston Green,2023-04-07T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.04
722936,Berwicks Lane - Marston Green,2023-04-07T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
722936,Berwicks Lane - Marston Green,2023-04-07T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
722936,Berwicks Lane - Marston Green,2023-04-07T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-04-07T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-04-07T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-04-07T14:10:00.000+00:00,transformer,,Temperature,C,20.2
722936,Berwicks Lane - Marston Green,2023-04-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-04-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
722936,Berwicks Lane - Marston Green,2023-04-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-04-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
722936,Berwicks Lane - Marston Green,2023-04-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722936,Berwicks Lane - Marston Green,2023-04-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
722936,Berwicks Lane - Marston Green,2023-04-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
722936,Berwicks Lane - Marston Green,2023-04-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-04-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722936,Berwicks Lane - Marston Green,2023-04-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.73
722936,Berwicks Lane - Marston Green,2023-04-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.6
722936,Berwicks Lane - Marston Green,2023-04-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.42
722936,Berwicks Lane - Marston Green,2023-04-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-04-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
722936,Berwicks Lane - Marston Green,2023-04-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
722936,Berwicks Lane - Marston Green,2023-04-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
722936,Berwicks Lane - Marston Green,2023-04-07T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-04-07T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
722936,Berwicks Lane - Marston Green,2023-04-07T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-04-07T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
722936,Berwicks Lane - Marston Green,2023-04-07T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.53
722936,Berwicks Lane - Marston Green,2023-04-07T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.52
722936,Berwicks Lane - Marston Green,2023-04-07T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-04-07T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
722936,Berwicks Lane - Marston Green,2023-04-07T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
722936,Berwicks Lane - Marston Green,2023-04-07T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-04-07T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
722936,Berwicks Lane - Marston Green,2023-04-07T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
722936,Berwicks Lane - Marston Green,2023-04-07T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-04-07T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
722936,Berwicks Lane - Marston Green,2023-04-07T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.86
722936,Berwicks Lane - Marston Green,2023-04-07T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
722936,Berwicks Lane - Marston Green,2023-04-07T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
722936,Berwicks Lane - Marston Green,2023-04-07T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-04-07T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-04-07T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-04-07T14:00:00.000+00:00,transformer,,Temperature,C,20.1
722936,Berwicks Lane - Marston Green,2023-04-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-04-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
722936,Berwicks Lane - Marston Green,2023-04-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-04-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
722936,Berwicks Lane - Marston Green,2023-04-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722936,Berwicks Lane - Marston Green,2023-04-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
722936,Berwicks Lane - Marston Green,2023-04-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
722936,Berwicks Lane - Marston Green,2023-04-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
722936,Berwicks Lane - Marston Green,2023-04-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-04-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.32
722936,Berwicks Lane - Marston Green,2023-04-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.39
722936,Berwicks Lane - Marston Green,2023-04-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.05
722936,Berwicks Lane - Marston Green,2023-04-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-04-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-04-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
722936,Berwicks Lane - Marston Green,2023-04-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
722936,Berwicks Lane - Marston Green,2023-04-07T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-07T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
722936,Berwicks Lane - Marston Green,2023-04-07T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-04-07T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.63
722936,Berwicks Lane - Marston Green,2023-04-07T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.16
722936,Berwicks Lane - Marston Green,2023-04-07T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.74
722936,Berwicks Lane - Marston Green,2023-04-07T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-04-07T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-04-07T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
722936,Berwicks Lane - Marston Green,2023-04-07T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-04-07T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
722936,Berwicks Lane - Marston Green,2023-04-07T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-04-07T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-07T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
722936,Berwicks Lane - Marston Green,2023-04-07T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
722936,Berwicks Lane - Marston Green,2023-04-07T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
722936,Berwicks Lane - Marston Green,2023-04-07T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
722936,Berwicks Lane - Marston Green,2023-04-07T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-04-07T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-04-07T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-04-07T13:50:00.000+00:00,transformer,,Temperature,C,20.0
722936,Berwicks Lane - Marston Green,2023-04-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
722936,Berwicks Lane - Marston Green,2023-04-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-04-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
722936,Berwicks Lane - Marston Green,2023-04-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722936,Berwicks Lane - Marston Green,2023-04-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
722936,Berwicks Lane - Marston Green,2023-04-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
722936,Berwicks Lane - Marston Green,2023-04-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
722936,Berwicks Lane - Marston Green,2023-04-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
722936,Berwicks Lane - Marston Green,2023-04-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.04
722936,Berwicks Lane - Marston Green,2023-04-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.62
722936,Berwicks Lane - Marston Green,2023-04-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.28
722936,Berwicks Lane - Marston Green,2023-04-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-04-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
722936,Berwicks Lane - Marston Green,2023-04-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
722936,Berwicks Lane - Marston Green,2023-04-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
722936,Berwicks Lane - Marston Green,2023-04-07T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-04-07T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-04-07T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-07T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.96
722936,Berwicks Lane - Marston Green,2023-04-07T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.93
722936,Berwicks Lane - Marston Green,2023-04-07T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
722936,Berwicks Lane - Marston Green,2023-04-07T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-04-07T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-04-07T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
722936,Berwicks Lane - Marston Green,2023-04-07T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-04-07T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.7
722936,Berwicks Lane - Marston Green,2023-04-07T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-07T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-04-07T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
722936,Berwicks Lane - Marston Green,2023-04-07T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.95
722936,Berwicks Lane - Marston Green,2023-04-07T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.43
722936,Berwicks Lane - Marston Green,2023-04-07T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-04-07T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
722936,Berwicks Lane - Marston Green,2023-04-07T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-04-07T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-04-07T13:40:00.000+00:00,transformer,,Temperature,C,20.2
722936,Berwicks Lane - Marston Green,2023-04-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
722936,Berwicks Lane - Marston Green,2023-04-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-04-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
722936,Berwicks Lane - Marston Green,2023-04-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722936,Berwicks Lane - Marston Green,2023-04-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
722936,Berwicks Lane - Marston Green,2023-04-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
722936,Berwicks Lane - Marston Green,2023-04-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-04-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-04-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.93
722936,Berwicks Lane - Marston Green,2023-04-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.87
722936,Berwicks Lane - Marston Green,2023-04-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.57
722936,Berwicks Lane - Marston Green,2023-04-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-04-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
722936,Berwicks Lane - Marston Green,2023-04-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
722936,Berwicks Lane - Marston Green,2023-04-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
722936,Berwicks Lane - Marston Green,2023-04-07T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-04-07T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-04-07T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-04-07T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
722936,Berwicks Lane - Marston Green,2023-04-07T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.69
722936,Berwicks Lane - Marston Green,2023-04-07T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
722936,Berwicks Lane - Marston Green,2023-04-07T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-04-07T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-04-07T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.9
722936,Berwicks Lane - Marston Green,2023-04-07T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-04-07T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
722936,Berwicks Lane - Marston Green,2023-04-07T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-04-07T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-04-07T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
722936,Berwicks Lane - Marston Green,2023-04-07T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
722936,Berwicks Lane - Marston Green,2023-04-07T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.17
722936,Berwicks Lane - Marston Green,2023-04-07T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-04-07T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
722936,Berwicks Lane - Marston Green,2023-04-07T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-04-07T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-04-07T13:30:00.000+00:00,transformer,,Temperature,C,20.2
722936,Berwicks Lane - Marston Green,2023-04-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
722936,Berwicks Lane - Marston Green,2023-04-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-04-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
722936,Berwicks Lane - Marston Green,2023-04-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722936,Berwicks Lane - Marston Green,2023-04-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
722936,Berwicks Lane - Marston Green,2023-04-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
722936,Berwicks Lane - Marston Green,2023-04-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-04-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-04-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.04
722936,Berwicks Lane - Marston Green,2023-04-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,33.94
722936,Berwicks Lane - Marston Green,2023-04-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.02
722936,Berwicks Lane - Marston Green,2023-04-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
722936,Berwicks Lane - Marston Green,2023-04-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
722936,Berwicks Lane - Marston Green,2023-04-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
722936,Berwicks Lane - Marston Green,2023-04-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
722936,Berwicks Lane - Marston Green,2023-04-07T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-04-07T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
722936,Berwicks Lane - Marston Green,2023-04-07T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-07T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.36
722936,Berwicks Lane - Marston Green,2023-04-07T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.47
722936,Berwicks Lane - Marston Green,2023-04-07T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
722936,Berwicks Lane - Marston Green,2023-04-07T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-04-07T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-04-07T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
722936,Berwicks Lane - Marston Green,2023-04-07T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-04-07T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
722936,Berwicks Lane - Marston Green,2023-04-07T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-04-07T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-07T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
722936,Berwicks Lane - Marston Green,2023-04-07T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.76
722936,Berwicks Lane - Marston Green,2023-04-07T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
722936,Berwicks Lane - Marston Green,2023-04-07T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-04-07T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
722936,Berwicks Lane - Marston Green,2023-04-07T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-04-07T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
722936,Berwicks Lane - Marston Green,2023-04-07T13:20:00.000+00:00,transformer,,Temperature,C,20.4
722936,Berwicks Lane - Marston Green,2023-04-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
722936,Berwicks Lane - Marston Green,2023-04-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-04-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
722936,Berwicks Lane - Marston Green,2023-04-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722936,Berwicks Lane - Marston Green,2023-04-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
722936,Berwicks Lane - Marston Green,2023-04-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
722936,Berwicks Lane - Marston Green,2023-04-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-04-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-04-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.14
722936,Berwicks Lane - Marston Green,2023-04-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.23
722936,Berwicks Lane - Marston Green,2023-04-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.25
722936,Berwicks Lane - Marston Green,2023-04-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-04-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
722936,Berwicks Lane - Marston Green,2023-04-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
722936,Berwicks Lane - Marston Green,2023-04-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
722936,Berwicks Lane - Marston Green,2023-04-07T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-04-07T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
722936,Berwicks Lane - Marston Green,2023-04-07T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-07T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.22
722936,Berwicks Lane - Marston Green,2023-04-07T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.38
722936,Berwicks Lane - Marston Green,2023-04-07T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.3
722936,Berwicks Lane - Marston Green,2023-04-07T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-04-07T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-04-07T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
722936,Berwicks Lane - Marston Green,2023-04-07T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-04-07T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-07T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-04-07T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-04-07T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
722936,Berwicks Lane - Marston Green,2023-04-07T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.95
722936,Berwicks Lane - Marston Green,2023-04-07T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
722936,Berwicks Lane - Marston Green,2023-04-07T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-04-07T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
722936,Berwicks Lane - Marston Green,2023-04-07T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-04-07T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
722936,Berwicks Lane - Marston Green,2023-04-07T13:10:00.000+00:00,transformer,,Temperature,C,20.2
722936,Berwicks Lane - Marston Green,2023-04-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-04-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
722936,Berwicks Lane - Marston Green,2023-04-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-04-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
722936,Berwicks Lane - Marston Green,2023-04-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-04-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
722936,Berwicks Lane - Marston Green,2023-04-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
722936,Berwicks Lane - Marston Green,2023-04-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-04-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.18
722936,Berwicks Lane - Marston Green,2023-04-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.33
722936,Berwicks Lane - Marston Green,2023-04-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.54
722936,Berwicks Lane - Marston Green,2023-04-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-04-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
722936,Berwicks Lane - Marston Green,2023-04-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
722936,Berwicks Lane - Marston Green,2023-04-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
722936,Berwicks Lane - Marston Green,2023-04-07T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-04-07T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
722936,Berwicks Lane - Marston Green,2023-04-07T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-04-07T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
722936,Berwicks Lane - Marston Green,2023-04-07T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.31
722936,Berwicks Lane - Marston Green,2023-04-07T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.56
722936,Berwicks Lane - Marston Green,2023-04-07T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-04-07T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-04-07T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
722936,Berwicks Lane - Marston Green,2023-04-07T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
722936,Berwicks Lane - Marston Green,2023-04-07T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-04-07T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-04-07T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-04-07T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
722936,Berwicks Lane - Marston Green,2023-04-07T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
722936,Berwicks Lane - Marston Green,2023-04-07T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
722936,Berwicks Lane - Marston Green,2023-04-07T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-04-07T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
722936,Berwicks Lane - Marston Green,2023-04-07T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-04-07T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-04-07T13:00:00.000+00:00,transformer,,Temperature,C,20.1
722936,Berwicks Lane - Marston Green,2023-04-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-04-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
722936,Berwicks Lane - Marston Green,2023-04-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-04-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
722936,Berwicks Lane - Marston Green,2023-04-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-04-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
722936,Berwicks Lane - Marston Green,2023-04-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-04-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-04-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.4
722936,Berwicks Lane - Marston Green,2023-04-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.55
722936,Berwicks Lane - Marston Green,2023-04-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.56
722936,Berwicks Lane - Marston Green,2023-04-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
722936,Berwicks Lane - Marston Green,2023-04-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-04-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
722936,Berwicks Lane - Marston Green,2023-04-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
722936,Berwicks Lane - Marston Green,2023-04-07T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-04-07T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
722936,Berwicks Lane - Marston Green,2023-04-07T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-04-07T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.68
722936,Berwicks Lane - Marston Green,2023-04-07T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.43
722936,Berwicks Lane - Marston Green,2023-04-07T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.35
722936,Berwicks Lane - Marston Green,2023-04-07T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-04-07T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
722936,Berwicks Lane - Marston Green,2023-04-07T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
722936,Berwicks Lane - Marston Green,2023-04-07T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
722936,Berwicks Lane - Marston Green,2023-04-07T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-04-07T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-04-07T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-04-07T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
722936,Berwicks Lane - Marston Green,2023-04-07T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.22
722936,Berwicks Lane - Marston Green,2023-04-07T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
722936,Berwicks Lane - Marston Green,2023-04-07T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-04-07T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
722936,Berwicks Lane - Marston Green,2023-04-07T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
722936,Berwicks Lane - Marston Green,2023-04-07T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-04-07T12:50:00.000+00:00,transformer,,Temperature,C,19.9
722936,Berwicks Lane - Marston Green,2023-04-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-04-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
722936,Berwicks Lane - Marston Green,2023-04-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-04-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
722936,Berwicks Lane - Marston Green,2023-04-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-04-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
722936,Berwicks Lane - Marston Green,2023-04-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-04-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
722936,Berwicks Lane - Marston Green,2023-04-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-04-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.74
722936,Berwicks Lane - Marston Green,2023-04-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.65
722936,Berwicks Lane - Marston Green,2023-04-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.03
722936,Berwicks Lane - Marston Green,2023-04-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-04-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
722936,Berwicks Lane - Marston Green,2023-04-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
722936,Berwicks Lane - Marston Green,2023-04-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
722936,Berwicks Lane - Marston Green,2023-04-07T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-04-07T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-04-07T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-07T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.01
722936,Berwicks Lane - Marston Green,2023-04-07T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.75
722936,Berwicks Lane - Marston Green,2023-04-07T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.98
722936,Berwicks Lane - Marston Green,2023-04-07T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-04-07T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-04-07T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.9
722936,Berwicks Lane - Marston Green,2023-04-07T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
722936,Berwicks Lane - Marston Green,2023-04-07T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-04-07T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-04-07T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-04-07T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
722936,Berwicks Lane - Marston Green,2023-04-07T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.12
722936,Berwicks Lane - Marston Green,2023-04-07T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
722936,Berwicks Lane - Marston Green,2023-04-07T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-04-07T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
722936,Berwicks Lane - Marston Green,2023-04-07T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
722936,Berwicks Lane - Marston Green,2023-04-07T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
722936,Berwicks Lane - Marston Green,2023-04-07T12:40:00.000+00:00,transformer,,Temperature,C,19.9
722936,Berwicks Lane - Marston Green,2023-04-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-04-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
722936,Berwicks Lane - Marston Green,2023-04-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-04-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
722936,Berwicks Lane - Marston Green,2023-04-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-04-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
722936,Berwicks Lane - Marston Green,2023-04-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-04-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-04-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.19
722936,Berwicks Lane - Marston Green,2023-04-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,39.87
722936,Berwicks Lane - Marston Green,2023-04-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.31
722936,Berwicks Lane - Marston Green,2023-04-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
722936,Berwicks Lane - Marston Green,2023-04-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-04-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
722936,Berwicks Lane - Marston Green,2023-04-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
722936,Berwicks Lane - Marston Green,2023-04-07T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-04-07T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
722936,Berwicks Lane - Marston Green,2023-04-07T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-07T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
722936,Berwicks Lane - Marston Green,2023-04-07T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.33
722936,Berwicks Lane - Marston Green,2023-04-07T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.37
722936,Berwicks Lane - Marston Green,2023-04-07T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-04-07T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-04-07T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
722936,Berwicks Lane - Marston Green,2023-04-07T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
722936,Berwicks Lane - Marston Green,2023-04-07T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-04-07T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-07T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-04-07T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
722936,Berwicks Lane - Marston Green,2023-04-07T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.64
722936,Berwicks Lane - Marston Green,2023-04-07T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
722936,Berwicks Lane - Marston Green,2023-04-07T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-04-07T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
722936,Berwicks Lane - Marston Green,2023-04-07T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
722936,Berwicks Lane - Marston Green,2023-04-07T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-04-07T12:30:00.000+00:00,transformer,,Temperature,C,19.6
722936,Berwicks Lane - Marston Green,2023-04-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-04-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
722936,Berwicks Lane - Marston Green,2023-04-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-04-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
722936,Berwicks Lane - Marston Green,2023-04-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-04-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
722936,Berwicks Lane - Marston Green,2023-04-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-04-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
722936,Berwicks Lane - Marston Green,2023-04-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.71
722936,Berwicks Lane - Marston Green,2023-04-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,38.96
722936,Berwicks Lane - Marston Green,2023-04-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.91
722936,Berwicks Lane - Marston Green,2023-04-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,97.5
722936,Berwicks Lane - Marston Green,2023-04-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
722936,Berwicks Lane - Marston Green,2023-04-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
722936,Berwicks Lane - Marston Green,2023-04-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
722936,Berwicks Lane - Marston Green,2023-04-07T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-04-07T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
722936,Berwicks Lane - Marston Green,2023-04-07T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-04-07T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.81
722936,Berwicks Lane - Marston Green,2023-04-07T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.6
722936,Berwicks Lane - Marston Green,2023-04-07T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.86
722936,Berwicks Lane - Marston Green,2023-04-07T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-04-07T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-04-07T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
722936,Berwicks Lane - Marston Green,2023-04-07T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.0
722936,Berwicks Lane - Marston Green,2023-04-07T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-04-07T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-04-07T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
