Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-07T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
722936,Berwicks Lane - Marston Green,2023-04-07T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.79
722936,Berwicks Lane - Marston Green,2023-04-07T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
722936,Berwicks Lane - Marston Green,2023-04-07T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-04-07T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
722936,Berwicks Lane - Marston Green,2023-04-07T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
722936,Berwicks Lane - Marston Green,2023-04-07T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-04-07T12:20:00.000+00:00,transformer,,Temperature,C,19.3
722936,Berwicks Lane - Marston Green,2023-04-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
722936,Berwicks Lane - Marston Green,2023-04-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-04-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
722936,Berwicks Lane - Marston Green,2023-04-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-04-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
722936,Berwicks Lane - Marston Green,2023-04-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-04-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-04-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-04-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.18
722936,Berwicks Lane - Marston Green,2023-04-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.4
722936,Berwicks Lane - Marston Green,2023-04-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.36
722936,Berwicks Lane - Marston Green,2023-04-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
722936,Berwicks Lane - Marston Green,2023-04-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
722936,Berwicks Lane - Marston Green,2023-04-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
722936,Berwicks Lane - Marston Green,2023-04-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
722936,Berwicks Lane - Marston Green,2023-04-07T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
722936,Berwicks Lane - Marston Green,2023-04-07T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
722936,Berwicks Lane - Marston Green,2023-04-07T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-04-07T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.39
722936,Berwicks Lane - Marston Green,2023-04-07T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.43
722936,Berwicks Lane - Marston Green,2023-04-07T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.59
722936,Berwicks Lane - Marston Green,2023-04-07T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-04-07T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
722936,Berwicks Lane - Marston Green,2023-04-07T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
722936,Berwicks Lane - Marston Green,2023-04-07T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
722936,Berwicks Lane - Marston Green,2023-04-07T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-04-07T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-04-07T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-04-07T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.45
722936,Berwicks Lane - Marston Green,2023-04-07T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.49
722936,Berwicks Lane - Marston Green,2023-04-07T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
722936,Berwicks Lane - Marston Green,2023-04-07T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-04-07T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-04-07T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-04-07T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-04-07T12:10:00.000+00:00,transformer,,Temperature,C,18.8
722936,Berwicks Lane - Marston Green,2023-04-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
722936,Berwicks Lane - Marston Green,2023-04-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-04-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
722936,Berwicks Lane - Marston Green,2023-04-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-04-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
722936,Berwicks Lane - Marston Green,2023-04-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
722936,Berwicks Lane - Marston Green,2023-04-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-04-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.85
722936,Berwicks Lane - Marston Green,2023-04-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.91
722936,Berwicks Lane - Marston Green,2023-04-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.64
722936,Berwicks Lane - Marston Green,2023-04-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
722936,Berwicks Lane - Marston Green,2023-04-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
722936,Berwicks Lane - Marston Green,2023-04-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
722936,Berwicks Lane - Marston Green,2023-04-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
722936,Berwicks Lane - Marston Green,2023-04-07T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-04-07T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
722936,Berwicks Lane - Marston Green,2023-04-07T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-07T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.46
722936,Berwicks Lane - Marston Green,2023-04-07T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.92
722936,Berwicks Lane - Marston Green,2023-04-07T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.03
722936,Berwicks Lane - Marston Green,2023-04-07T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
722936,Berwicks Lane - Marston Green,2023-04-07T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
722936,Berwicks Lane - Marston Green,2023-04-07T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.7
722936,Berwicks Lane - Marston Green,2023-04-07T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.4
722936,Berwicks Lane - Marston Green,2023-04-07T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-04-07T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-04-07T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
722936,Berwicks Lane - Marston Green,2023-04-07T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
722936,Berwicks Lane - Marston Green,2023-04-07T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
722936,Berwicks Lane - Marston Green,2023-04-07T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
722936,Berwicks Lane - Marston Green,2023-04-07T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
722936,Berwicks Lane - Marston Green,2023-04-07T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
722936,Berwicks Lane - Marston Green,2023-04-07T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-04-07T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-04-07T12:00:00.000+00:00,transformer,,Temperature,C,18.7
722936,Berwicks Lane - Marston Green,2023-04-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
722936,Berwicks Lane - Marston Green,2023-04-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-04-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
722936,Berwicks Lane - Marston Green,2023-04-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-04-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
722936,Berwicks Lane - Marston Green,2023-04-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-04-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-04-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-04-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.45
722936,Berwicks Lane - Marston Green,2023-04-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.51
722936,Berwicks Lane - Marston Green,2023-04-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.99
722936,Berwicks Lane - Marston Green,2023-04-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
722936,Berwicks Lane - Marston Green,2023-04-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
722936,Berwicks Lane - Marston Green,2023-04-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
722936,Berwicks Lane - Marston Green,2023-04-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
722936,Berwicks Lane - Marston Green,2023-04-07T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-04-07T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
722936,Berwicks Lane - Marston Green,2023-04-07T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-04-07T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.2
722936,Berwicks Lane - Marston Green,2023-04-07T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.43
722936,Berwicks Lane - Marston Green,2023-04-07T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.5
722936,Berwicks Lane - Marston Green,2023-04-07T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-04-07T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-04-07T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
722936,Berwicks Lane - Marston Green,2023-04-07T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
722936,Berwicks Lane - Marston Green,2023-04-07T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
722936,Berwicks Lane - Marston Green,2023-04-07T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-04-07T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
722936,Berwicks Lane - Marston Green,2023-04-07T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
722936,Berwicks Lane - Marston Green,2023-04-07T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.37
722936,Berwicks Lane - Marston Green,2023-04-07T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
722936,Berwicks Lane - Marston Green,2023-04-07T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-04-07T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
722936,Berwicks Lane - Marston Green,2023-04-07T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-04-07T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-04-07T11:50:00.000+00:00,transformer,,Temperature,C,19.2
722936,Berwicks Lane - Marston Green,2023-04-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
722936,Berwicks Lane - Marston Green,2023-04-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-04-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
722936,Berwicks Lane - Marston Green,2023-04-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-04-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
722936,Berwicks Lane - Marston Green,2023-04-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
722936,Berwicks Lane - Marston Green,2023-04-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
722936,Berwicks Lane - Marston Green,2023-04-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.94
722936,Berwicks Lane - Marston Green,2023-04-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.8
722936,Berwicks Lane - Marston Green,2023-04-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.94
722936,Berwicks Lane - Marston Green,2023-04-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
722936,Berwicks Lane - Marston Green,2023-04-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
722936,Berwicks Lane - Marston Green,2023-04-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
722936,Berwicks Lane - Marston Green,2023-04-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
722936,Berwicks Lane - Marston Green,2023-04-07T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-04-07T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
722936,Berwicks Lane - Marston Green,2023-04-07T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-04-07T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.89
722936,Berwicks Lane - Marston Green,2023-04-07T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.09
722936,Berwicks Lane - Marston Green,2023-04-07T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.83
722936,Berwicks Lane - Marston Green,2023-04-07T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-04-07T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-04-07T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
722936,Berwicks Lane - Marston Green,2023-04-07T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-04-07T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-04-07T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-07T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-04-07T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
722936,Berwicks Lane - Marston Green,2023-04-07T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.29
722936,Berwicks Lane - Marston Green,2023-04-07T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
722936,Berwicks Lane - Marston Green,2023-04-07T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-04-07T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
722936,Berwicks Lane - Marston Green,2023-04-07T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
722936,Berwicks Lane - Marston Green,2023-04-07T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-04-07T11:40:00.000+00:00,transformer,,Temperature,C,18.7
722936,Berwicks Lane - Marston Green,2023-04-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
722936,Berwicks Lane - Marston Green,2023-04-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-04-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
722936,Berwicks Lane - Marston Green,2023-04-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-04-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
722936,Berwicks Lane - Marston Green,2023-04-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
722936,Berwicks Lane - Marston Green,2023-04-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-04-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-04-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.06
722936,Berwicks Lane - Marston Green,2023-04-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,36.38
722936,Berwicks Lane - Marston Green,2023-04-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.98
722936,Berwicks Lane - Marston Green,2023-04-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
722936,Berwicks Lane - Marston Green,2023-04-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
722936,Berwicks Lane - Marston Green,2023-04-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
722936,Berwicks Lane - Marston Green,2023-04-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
722936,Berwicks Lane - Marston Green,2023-04-07T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-04-07T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
722936,Berwicks Lane - Marston Green,2023-04-07T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-04-07T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
722936,Berwicks Lane - Marston Green,2023-04-07T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.17
722936,Berwicks Lane - Marston Green,2023-04-07T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.93
722936,Berwicks Lane - Marston Green,2023-04-07T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-04-07T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-04-07T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
722936,Berwicks Lane - Marston Green,2023-04-07T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
722936,Berwicks Lane - Marston Green,2023-04-07T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-04-07T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-04-07T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-04-07T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
722936,Berwicks Lane - Marston Green,2023-04-07T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.03
722936,Berwicks Lane - Marston Green,2023-04-07T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.61
722936,Berwicks Lane - Marston Green,2023-04-07T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-04-07T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
722936,Berwicks Lane - Marston Green,2023-04-07T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.7
722936,Berwicks Lane - Marston Green,2023-04-07T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-04-07T11:30:00.000+00:00,transformer,,Temperature,C,18.6
722936,Berwicks Lane - Marston Green,2023-04-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-04-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
722936,Berwicks Lane - Marston Green,2023-04-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-04-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
722936,Berwicks Lane - Marston Green,2023-04-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-04-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
722936,Berwicks Lane - Marston Green,2023-04-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-04-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-04-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-04-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.47
722936,Berwicks Lane - Marston Green,2023-04-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,42.2
722936,Berwicks Lane - Marston Green,2023-04-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.54
722936,Berwicks Lane - Marston Green,2023-04-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,96.6
722936,Berwicks Lane - Marston Green,2023-04-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-04-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
722936,Berwicks Lane - Marston Green,2023-04-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
722936,Berwicks Lane - Marston Green,2023-04-07T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-04-07T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-04-07T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-04-07T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
722936,Berwicks Lane - Marston Green,2023-04-07T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.83
722936,Berwicks Lane - Marston Green,2023-04-07T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.36
722936,Berwicks Lane - Marston Green,2023-04-07T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-04-07T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-04-07T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.9
722936,Berwicks Lane - Marston Green,2023-04-07T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-04-07T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-07T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-04-07T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-04-07T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
722936,Berwicks Lane - Marston Green,2023-04-07T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.88
722936,Berwicks Lane - Marston Green,2023-04-07T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.1
722936,Berwicks Lane - Marston Green,2023-04-07T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-04-07T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
722936,Berwicks Lane - Marston Green,2023-04-07T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
722936,Berwicks Lane - Marston Green,2023-04-07T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-04-07T11:20:00.000+00:00,transformer,,Temperature,C,18.2
722936,Berwicks Lane - Marston Green,2023-04-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-04-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
722936,Berwicks Lane - Marston Green,2023-04-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-04-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
722936,Berwicks Lane - Marston Green,2023-04-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-04-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
722936,Berwicks Lane - Marston Green,2023-04-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-04-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-04-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-04-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.95
722936,Berwicks Lane - Marston Green,2023-04-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,38.71
722936,Berwicks Lane - Marston Green,2023-04-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.46
722936,Berwicks Lane - Marston Green,2023-04-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,96.4
722936,Berwicks Lane - Marston Green,2023-04-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-04-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
722936,Berwicks Lane - Marston Green,2023-04-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
722936,Berwicks Lane - Marston Green,2023-04-07T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-07T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-04-07T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-04-07T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
722936,Berwicks Lane - Marston Green,2023-04-07T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.26
722936,Berwicks Lane - Marston Green,2023-04-07T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.2
722936,Berwicks Lane - Marston Green,2023-04-07T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-04-07T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-04-07T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
722936,Berwicks Lane - Marston Green,2023-04-07T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
722936,Berwicks Lane - Marston Green,2023-04-07T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-07T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-04-07T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-04-07T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
722936,Berwicks Lane - Marston Green,2023-04-07T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.83
722936,Berwicks Lane - Marston Green,2023-04-07T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
722936,Berwicks Lane - Marston Green,2023-04-07T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-04-07T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
722936,Berwicks Lane - Marston Green,2023-04-07T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-04-07T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-04-07T11:10:00.000+00:00,transformer,,Temperature,C,18.0
722936,Berwicks Lane - Marston Green,2023-04-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-04-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
722936,Berwicks Lane - Marston Green,2023-04-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-04-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
722936,Berwicks Lane - Marston Green,2023-04-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-04-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
722936,Berwicks Lane - Marston Green,2023-04-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-04-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-04-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-04-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.26
722936,Berwicks Lane - Marston Green,2023-04-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.09
722936,Berwicks Lane - Marston Green,2023-04-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.64
722936,Berwicks Lane - Marston Green,2023-04-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
722936,Berwicks Lane - Marston Green,2023-04-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-04-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
722936,Berwicks Lane - Marston Green,2023-04-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
722936,Berwicks Lane - Marston Green,2023-04-07T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-04-07T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
722936,Berwicks Lane - Marston Green,2023-04-07T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-04-07T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.12
722936,Berwicks Lane - Marston Green,2023-04-07T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.27
722936,Berwicks Lane - Marston Green,2023-04-07T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.86
722936,Berwicks Lane - Marston Green,2023-04-07T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-04-07T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
722936,Berwicks Lane - Marston Green,2023-04-07T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
722936,Berwicks Lane - Marston Green,2023-04-07T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
722936,Berwicks Lane - Marston Green,2023-04-07T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-07T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-04-07T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-04-07T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
722936,Berwicks Lane - Marston Green,2023-04-07T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
722936,Berwicks Lane - Marston Green,2023-04-07T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
722936,Berwicks Lane - Marston Green,2023-04-07T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-04-07T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
722936,Berwicks Lane - Marston Green,2023-04-07T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-04-07T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-04-07T11:00:00.000+00:00,transformer,,Temperature,C,18.1
722936,Berwicks Lane - Marston Green,2023-04-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
722936,Berwicks Lane - Marston Green,2023-04-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-04-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
722936,Berwicks Lane - Marston Green,2023-04-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-04-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
722936,Berwicks Lane - Marston Green,2023-04-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-04-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-04-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.16
722936,Berwicks Lane - Marston Green,2023-04-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.01
722936,Berwicks Lane - Marston Green,2023-04-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.24
722936,Berwicks Lane - Marston Green,2023-04-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
722936,Berwicks Lane - Marston Green,2023-04-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
722936,Berwicks Lane - Marston Green,2023-04-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
722936,Berwicks Lane - Marston Green,2023-04-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
722936,Berwicks Lane - Marston Green,2023-04-07T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-04-07T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
722936,Berwicks Lane - Marston Green,2023-04-07T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-04-07T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.91
722936,Berwicks Lane - Marston Green,2023-04-07T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.75
722936,Berwicks Lane - Marston Green,2023-04-07T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.53
722936,Berwicks Lane - Marston Green,2023-04-07T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-04-07T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
722936,Berwicks Lane - Marston Green,2023-04-07T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
722936,Berwicks Lane - Marston Green,2023-04-07T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-04-07T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-04-07T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-07T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-04-07T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
722936,Berwicks Lane - Marston Green,2023-04-07T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.14
722936,Berwicks Lane - Marston Green,2023-04-07T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.42
722936,Berwicks Lane - Marston Green,2023-04-07T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
722936,Berwicks Lane - Marston Green,2023-04-07T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
722936,Berwicks Lane - Marston Green,2023-04-07T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-04-07T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-04-07T10:50:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-04-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
722936,Berwicks Lane - Marston Green,2023-04-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-04-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
722936,Berwicks Lane - Marston Green,2023-04-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-04-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
722936,Berwicks Lane - Marston Green,2023-04-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-04-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-04-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-04-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.42
722936,Berwicks Lane - Marston Green,2023-04-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.89
722936,Berwicks Lane - Marston Green,2023-04-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.95
722936,Berwicks Lane - Marston Green,2023-04-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
722936,Berwicks Lane - Marston Green,2023-04-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
722936,Berwicks Lane - Marston Green,2023-04-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
722936,Berwicks Lane - Marston Green,2023-04-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
722936,Berwicks Lane - Marston Green,2023-04-07T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-04-07T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
722936,Berwicks Lane - Marston Green,2023-04-07T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-07T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.1
722936,Berwicks Lane - Marston Green,2023-04-07T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.02
722936,Berwicks Lane - Marston Green,2023-04-07T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.56
722936,Berwicks Lane - Marston Green,2023-04-07T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-04-07T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
722936,Berwicks Lane - Marston Green,2023-04-07T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.2
722936,Berwicks Lane - Marston Green,2023-04-07T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
722936,Berwicks Lane - Marston Green,2023-04-07T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-04-07T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-04-07T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-04-07T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
722936,Berwicks Lane - Marston Green,2023-04-07T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.12
722936,Berwicks Lane - Marston Green,2023-04-07T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
722936,Berwicks Lane - Marston Green,2023-04-07T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-04-07T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
722936,Berwicks Lane - Marston Green,2023-04-07T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-04-07T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-04-07T10:40:00.000+00:00,transformer,,Temperature,C,17.1
722936,Berwicks Lane - Marston Green,2023-04-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
722936,Berwicks Lane - Marston Green,2023-04-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
722936,Berwicks Lane - Marston Green,2023-04-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-04-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
722936,Berwicks Lane - Marston Green,2023-04-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-04-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
722936,Berwicks Lane - Marston Green,2023-04-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.32
722936,Berwicks Lane - Marston Green,2023-04-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,37.14
722936,Berwicks Lane - Marston Green,2023-04-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.18
722936,Berwicks Lane - Marston Green,2023-04-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
722936,Berwicks Lane - Marston Green,2023-04-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
722936,Berwicks Lane - Marston Green,2023-04-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
722936,Berwicks Lane - Marston Green,2023-04-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
722936,Berwicks Lane - Marston Green,2023-04-07T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-04-07T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-04-07T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-04-07T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.51
722936,Berwicks Lane - Marston Green,2023-04-07T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.31
722936,Berwicks Lane - Marston Green,2023-04-07T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.05
722936,Berwicks Lane - Marston Green,2023-04-07T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-04-07T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
722936,Berwicks Lane - Marston Green,2023-04-07T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
722936,Berwicks Lane - Marston Green,2023-04-07T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.5
722936,Berwicks Lane - Marston Green,2023-04-07T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-04-07T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-04-07T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-07T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
722936,Berwicks Lane - Marston Green,2023-04-07T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.96
722936,Berwicks Lane - Marston Green,2023-04-07T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
722936,Berwicks Lane - Marston Green,2023-04-07T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-04-07T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
722936,Berwicks Lane - Marston Green,2023-04-07T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
722936,Berwicks Lane - Marston Green,2023-04-07T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-04-07T10:30:00.000+00:00,transformer,,Temperature,C,16.9
722936,Berwicks Lane - Marston Green,2023-04-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
722936,Berwicks Lane - Marston Green,2023-04-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
722936,Berwicks Lane - Marston Green,2023-04-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
722936,Berwicks Lane - Marston Green,2023-04-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-04-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-04-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-04-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.8
722936,Berwicks Lane - Marston Green,2023-04-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,36.27
722936,Berwicks Lane - Marston Green,2023-04-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.77
722936,Berwicks Lane - Marston Green,2023-04-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
722936,Berwicks Lane - Marston Green,2023-04-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-04-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
722936,Berwicks Lane - Marston Green,2023-04-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
722936,Berwicks Lane - Marston Green,2023-04-07T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-04-07T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
722936,Berwicks Lane - Marston Green,2023-04-07T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-04-07T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.17
722936,Berwicks Lane - Marston Green,2023-04-07T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.27
722936,Berwicks Lane - Marston Green,2023-04-07T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.8
722936,Berwicks Lane - Marston Green,2023-04-07T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-04-07T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
722936,Berwicks Lane - Marston Green,2023-04-07T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
722936,Berwicks Lane - Marston Green,2023-04-07T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.9
722936,Berwicks Lane - Marston Green,2023-04-07T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-07T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-04-07T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-07T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
722936,Berwicks Lane - Marston Green,2023-04-07T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.95
722936,Berwicks Lane - Marston Green,2023-04-07T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
722936,Berwicks Lane - Marston Green,2023-04-07T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-04-07T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
722936,Berwicks Lane - Marston Green,2023-04-07T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-04-07T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
722936,Berwicks Lane - Marston Green,2023-04-07T10:20:00.000+00:00,transformer,,Temperature,C,16.6
722936,Berwicks Lane - Marston Green,2023-04-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
722936,Berwicks Lane - Marston Green,2023-04-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
722936,Berwicks Lane - Marston Green,2023-04-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-04-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
722936,Berwicks Lane - Marston Green,2023-04-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-04-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-04-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-04-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.3
722936,Berwicks Lane - Marston Green,2023-04-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.22
722936,Berwicks Lane - Marston Green,2023-04-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.86
722936,Berwicks Lane - Marston Green,2023-04-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
722936,Berwicks Lane - Marston Green,2023-04-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
