Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
722936,Berwicks Lane - Marston Green,2023-04-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
722936,Berwicks Lane - Marston Green,2023-04-07T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-04-07T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-04-07T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-04-07T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.9
722936,Berwicks Lane - Marston Green,2023-04-07T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.38
722936,Berwicks Lane - Marston Green,2023-04-07T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.98
722936,Berwicks Lane - Marston Green,2023-04-07T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-04-07T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-04-07T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
722936,Berwicks Lane - Marston Green,2023-04-07T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.7
722936,Berwicks Lane - Marston Green,2023-04-07T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-07T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-04-07T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-04-07T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
722936,Berwicks Lane - Marston Green,2023-04-07T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.18
722936,Berwicks Lane - Marston Green,2023-04-07T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.91
722936,Berwicks Lane - Marston Green,2023-04-07T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
722936,Berwicks Lane - Marston Green,2023-04-07T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
722936,Berwicks Lane - Marston Green,2023-04-07T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
722936,Berwicks Lane - Marston Green,2023-04-07T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-04-07T10:10:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-04-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
722936,Berwicks Lane - Marston Green,2023-04-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
722936,Berwicks Lane - Marston Green,2023-04-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-04-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
722936,Berwicks Lane - Marston Green,2023-04-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-04-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-04-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.35
722936,Berwicks Lane - Marston Green,2023-04-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.55
722936,Berwicks Lane - Marston Green,2023-04-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.9
722936,Berwicks Lane - Marston Green,2023-04-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,95.4
722936,Berwicks Lane - Marston Green,2023-04-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
722936,Berwicks Lane - Marston Green,2023-04-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
722936,Berwicks Lane - Marston Green,2023-04-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
722936,Berwicks Lane - Marston Green,2023-04-07T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-04-07T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-04-07T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-07T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
722936,Berwicks Lane - Marston Green,2023-04-07T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.32
722936,Berwicks Lane - Marston Green,2023-04-07T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.6
722936,Berwicks Lane - Marston Green,2023-04-07T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-04-07T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-04-07T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
722936,Berwicks Lane - Marston Green,2023-04-07T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
722936,Berwicks Lane - Marston Green,2023-04-07T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-07T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-07T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-04-07T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
722936,Berwicks Lane - Marston Green,2023-04-07T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.13
722936,Berwicks Lane - Marston Green,2023-04-07T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.82
722936,Berwicks Lane - Marston Green,2023-04-07T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-04-07T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
722936,Berwicks Lane - Marston Green,2023-04-07T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-04-07T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-04-07T10:00:00.000+00:00,transformer,,Temperature,C,15.8
722936,Berwicks Lane - Marston Green,2023-04-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
722936,Berwicks Lane - Marston Green,2023-04-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
722936,Berwicks Lane - Marston Green,2023-04-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-04-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
722936,Berwicks Lane - Marston Green,2023-04-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-04-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-04-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-04-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.53
722936,Berwicks Lane - Marston Green,2023-04-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.45
722936,Berwicks Lane - Marston Green,2023-04-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.42
722936,Berwicks Lane - Marston Green,2023-04-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
722936,Berwicks Lane - Marston Green,2023-04-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-04-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
722936,Berwicks Lane - Marston Green,2023-04-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
722936,Berwicks Lane - Marston Green,2023-04-07T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-04-07T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-04-07T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-04-07T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.41
722936,Berwicks Lane - Marston Green,2023-04-07T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.39
722936,Berwicks Lane - Marston Green,2023-04-07T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.39
722936,Berwicks Lane - Marston Green,2023-04-07T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-04-07T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.1
722936,Berwicks Lane - Marston Green,2023-04-07T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
722936,Berwicks Lane - Marston Green,2023-04-07T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
722936,Berwicks Lane - Marston Green,2023-04-07T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-04-07T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-04-07T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-04-07T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
722936,Berwicks Lane - Marston Green,2023-04-07T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
722936,Berwicks Lane - Marston Green,2023-04-07T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
722936,Berwicks Lane - Marston Green,2023-04-07T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-04-07T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
722936,Berwicks Lane - Marston Green,2023-04-07T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-04-07T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-04-07T09:50:00.000+00:00,transformer,,Temperature,C,15.4
722936,Berwicks Lane - Marston Green,2023-04-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
722936,Berwicks Lane - Marston Green,2023-04-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
722936,Berwicks Lane - Marston Green,2023-04-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-04-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
722936,Berwicks Lane - Marston Green,2023-04-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-04-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-04-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.34
722936,Berwicks Lane - Marston Green,2023-04-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.54
722936,Berwicks Lane - Marston Green,2023-04-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.19
722936,Berwicks Lane - Marston Green,2023-04-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-04-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
722936,Berwicks Lane - Marston Green,2023-04-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
722936,Berwicks Lane - Marston Green,2023-04-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
722936,Berwicks Lane - Marston Green,2023-04-07T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-04-07T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-04-07T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-04-07T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.14
722936,Berwicks Lane - Marston Green,2023-04-07T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.86
722936,Berwicks Lane - Marston Green,2023-04-07T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.49
722936,Berwicks Lane - Marston Green,2023-04-07T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-04-07T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-04-07T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
722936,Berwicks Lane - Marston Green,2023-04-07T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.7
722936,Berwicks Lane - Marston Green,2023-04-07T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-04-07T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-07T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-04-07T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
722936,Berwicks Lane - Marston Green,2023-04-07T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.91
722936,Berwicks Lane - Marston Green,2023-04-07T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
722936,Berwicks Lane - Marston Green,2023-04-07T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-04-07T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
722936,Berwicks Lane - Marston Green,2023-04-07T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
722936,Berwicks Lane - Marston Green,2023-04-07T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-04-07T09:40:00.000+00:00,transformer,,Temperature,C,14.9
722936,Berwicks Lane - Marston Green,2023-04-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
722936,Berwicks Lane - Marston Green,2023-04-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
722936,Berwicks Lane - Marston Green,2023-04-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-04-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
722936,Berwicks Lane - Marston Green,2023-04-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-04-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.73
722936,Berwicks Lane - Marston Green,2023-04-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.76
722936,Berwicks Lane - Marston Green,2023-04-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.93
722936,Berwicks Lane - Marston Green,2023-04-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-04-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
722936,Berwicks Lane - Marston Green,2023-04-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
722936,Berwicks Lane - Marston Green,2023-04-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
722936,Berwicks Lane - Marston Green,2023-04-07T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-04-07T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
722936,Berwicks Lane - Marston Green,2023-04-07T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-04-07T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.17
722936,Berwicks Lane - Marston Green,2023-04-07T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.37
722936,Berwicks Lane - Marston Green,2023-04-07T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.64
722936,Berwicks Lane - Marston Green,2023-04-07T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-04-07T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-04-07T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-04-07T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.1
722936,Berwicks Lane - Marston Green,2023-04-07T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-07T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-04-07T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-04-07T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.54
722936,Berwicks Lane - Marston Green,2023-04-07T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.25
722936,Berwicks Lane - Marston Green,2023-04-07T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
722936,Berwicks Lane - Marston Green,2023-04-07T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-04-07T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-04-07T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
722936,Berwicks Lane - Marston Green,2023-04-07T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
722936,Berwicks Lane - Marston Green,2023-04-07T09:30:00.000+00:00,transformer,,Temperature,C,14.5
722936,Berwicks Lane - Marston Green,2023-04-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
722936,Berwicks Lane - Marston Green,2023-04-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
722936,Berwicks Lane - Marston Green,2023-04-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-04-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
722936,Berwicks Lane - Marston Green,2023-04-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-04-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-04-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.71
722936,Berwicks Lane - Marston Green,2023-04-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.62
722936,Berwicks Lane - Marston Green,2023-04-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.74
722936,Berwicks Lane - Marston Green,2023-04-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
722936,Berwicks Lane - Marston Green,2023-04-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
722936,Berwicks Lane - Marston Green,2023-04-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
722936,Berwicks Lane - Marston Green,2023-04-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
722936,Berwicks Lane - Marston Green,2023-04-07T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-04-07T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-04-07T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-04-07T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.66
722936,Berwicks Lane - Marston Green,2023-04-07T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.95
722936,Berwicks Lane - Marston Green,2023-04-07T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.16
722936,Berwicks Lane - Marston Green,2023-04-07T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-04-07T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-04-07T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
722936,Berwicks Lane - Marston Green,2023-04-07T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.7
722936,Berwicks Lane - Marston Green,2023-04-07T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-04-07T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-04-07T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-04-07T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
722936,Berwicks Lane - Marston Green,2023-04-07T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
722936,Berwicks Lane - Marston Green,2023-04-07T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
722936,Berwicks Lane - Marston Green,2023-04-07T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-04-07T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
722936,Berwicks Lane - Marston Green,2023-04-07T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-04-07T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-04-07T09:20:00.000+00:00,transformer,,Temperature,C,14.2
722936,Berwicks Lane - Marston Green,2023-04-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
722936,Berwicks Lane - Marston Green,2023-04-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
722936,Berwicks Lane - Marston Green,2023-04-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-04-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
722936,Berwicks Lane - Marston Green,2023-04-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-04-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-04-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-04-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.55
722936,Berwicks Lane - Marston Green,2023-04-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.61
722936,Berwicks Lane - Marston Green,2023-04-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.84
722936,Berwicks Lane - Marston Green,2023-04-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-04-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
722936,Berwicks Lane - Marston Green,2023-04-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
722936,Berwicks Lane - Marston Green,2023-04-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
722936,Berwicks Lane - Marston Green,2023-04-07T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-07T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
722936,Berwicks Lane - Marston Green,2023-04-07T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-04-07T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.15
722936,Berwicks Lane - Marston Green,2023-04-07T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.4
722936,Berwicks Lane - Marston Green,2023-04-07T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.79
722936,Berwicks Lane - Marston Green,2023-04-07T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-04-07T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-04-07T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
722936,Berwicks Lane - Marston Green,2023-04-07T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
722936,Berwicks Lane - Marston Green,2023-04-07T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-04-07T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-04-07T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-04-07T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
722936,Berwicks Lane - Marston Green,2023-04-07T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.03
722936,Berwicks Lane - Marston Green,2023-04-07T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
722936,Berwicks Lane - Marston Green,2023-04-07T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-04-07T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
722936,Berwicks Lane - Marston Green,2023-04-07T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-04-07T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-04-07T09:10:00.000+00:00,transformer,,Temperature,C,13.9
722936,Berwicks Lane - Marston Green,2023-04-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
722936,Berwicks Lane - Marston Green,2023-04-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
722936,Berwicks Lane - Marston Green,2023-04-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-04-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
722936,Berwicks Lane - Marston Green,2023-04-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-04-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
722936,Berwicks Lane - Marston Green,2023-04-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-04-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.99
722936,Berwicks Lane - Marston Green,2023-04-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.42
722936,Berwicks Lane - Marston Green,2023-04-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.22
722936,Berwicks Lane - Marston Green,2023-04-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-04-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
722936,Berwicks Lane - Marston Green,2023-04-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
722936,Berwicks Lane - Marston Green,2023-04-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
722936,Berwicks Lane - Marston Green,2023-04-07T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-04-07T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-04-07T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-04-07T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.88
722936,Berwicks Lane - Marston Green,2023-04-07T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.29
722936,Berwicks Lane - Marston Green,2023-04-07T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.28
722936,Berwicks Lane - Marston Green,2023-04-07T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-04-07T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
722936,Berwicks Lane - Marston Green,2023-04-07T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
722936,Berwicks Lane - Marston Green,2023-04-07T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
722936,Berwicks Lane - Marston Green,2023-04-07T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-04-07T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-04-07T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-04-07T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
722936,Berwicks Lane - Marston Green,2023-04-07T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.77
722936,Berwicks Lane - Marston Green,2023-04-07T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
722936,Berwicks Lane - Marston Green,2023-04-07T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-04-07T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
722936,Berwicks Lane - Marston Green,2023-04-07T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
722936,Berwicks Lane - Marston Green,2023-04-07T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-04-07T09:00:00.000+00:00,transformer,,Temperature,C,13.7
722936,Berwicks Lane - Marston Green,2023-04-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
722936,Berwicks Lane - Marston Green,2023-04-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
722936,Berwicks Lane - Marston Green,2023-04-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-04-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
722936,Berwicks Lane - Marston Green,2023-04-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-04-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-04-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-04-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.89
722936,Berwicks Lane - Marston Green,2023-04-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.06
722936,Berwicks Lane - Marston Green,2023-04-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.76
722936,Berwicks Lane - Marston Green,2023-04-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
722936,Berwicks Lane - Marston Green,2023-04-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
722936,Berwicks Lane - Marston Green,2023-04-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
722936,Berwicks Lane - Marston Green,2023-04-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
722936,Berwicks Lane - Marston Green,2023-04-07T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-04-07T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-04-07T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-07T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
722936,Berwicks Lane - Marston Green,2023-04-07T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.74
722936,Berwicks Lane - Marston Green,2023-04-07T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.28
722936,Berwicks Lane - Marston Green,2023-04-07T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-04-07T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-04-07T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
722936,Berwicks Lane - Marston Green,2023-04-07T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.9
722936,Berwicks Lane - Marston Green,2023-04-07T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-07T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-04-07T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-04-07T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
722936,Berwicks Lane - Marston Green,2023-04-07T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.33
722936,Berwicks Lane - Marston Green,2023-04-07T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
722936,Berwicks Lane - Marston Green,2023-04-07T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-04-07T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
722936,Berwicks Lane - Marston Green,2023-04-07T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-04-07T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-04-07T08:50:00.000+00:00,transformer,,Temperature,C,13.5
722936,Berwicks Lane - Marston Green,2023-04-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
722936,Berwicks Lane - Marston Green,2023-04-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
722936,Berwicks Lane - Marston Green,2023-04-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-04-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
722936,Berwicks Lane - Marston Green,2023-04-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-04-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-04-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.42
722936,Berwicks Lane - Marston Green,2023-04-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.07
722936,Berwicks Lane - Marston Green,2023-04-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.72
722936,Berwicks Lane - Marston Green,2023-04-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
722936,Berwicks Lane - Marston Green,2023-04-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
722936,Berwicks Lane - Marston Green,2023-04-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
722936,Berwicks Lane - Marston Green,2023-04-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
722936,Berwicks Lane - Marston Green,2023-04-07T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-04-07T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-04-07T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-04-07T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.62
722936,Berwicks Lane - Marston Green,2023-04-07T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.49
722936,Berwicks Lane - Marston Green,2023-04-07T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.21
722936,Berwicks Lane - Marston Green,2023-04-07T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-04-07T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-04-07T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
722936,Berwicks Lane - Marston Green,2023-04-07T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.5
722936,Berwicks Lane - Marston Green,2023-04-07T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-07T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-04-07T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
722936,Berwicks Lane - Marston Green,2023-04-07T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
722936,Berwicks Lane - Marston Green,2023-04-07T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.7
722936,Berwicks Lane - Marston Green,2023-04-07T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
722936,Berwicks Lane - Marston Green,2023-04-07T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-04-07T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
722936,Berwicks Lane - Marston Green,2023-04-07T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-04-07T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
722936,Berwicks Lane - Marston Green,2023-04-07T08:40:00.000+00:00,transformer,,Temperature,C,13.4
722936,Berwicks Lane - Marston Green,2023-04-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
722936,Berwicks Lane - Marston Green,2023-04-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
722936,Berwicks Lane - Marston Green,2023-04-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-04-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
722936,Berwicks Lane - Marston Green,2023-04-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-04-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
722936,Berwicks Lane - Marston Green,2023-04-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-04-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.2
722936,Berwicks Lane - Marston Green,2023-04-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.18
722936,Berwicks Lane - Marston Green,2023-04-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.73
722936,Berwicks Lane - Marston Green,2023-04-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
722936,Berwicks Lane - Marston Green,2023-04-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
722936,Berwicks Lane - Marston Green,2023-04-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
722936,Berwicks Lane - Marston Green,2023-04-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
722936,Berwicks Lane - Marston Green,2023-04-07T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-04-07T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-04-07T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-07T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.23
722936,Berwicks Lane - Marston Green,2023-04-07T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.37
722936,Berwicks Lane - Marston Green,2023-04-07T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.82
722936,Berwicks Lane - Marston Green,2023-04-07T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-04-07T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
722936,Berwicks Lane - Marston Green,2023-04-07T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
722936,Berwicks Lane - Marston Green,2023-04-07T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
722936,Berwicks Lane - Marston Green,2023-04-07T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-07T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-04-07T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-04-07T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
722936,Berwicks Lane - Marston Green,2023-04-07T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.77
722936,Berwicks Lane - Marston Green,2023-04-07T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
722936,Berwicks Lane - Marston Green,2023-04-07T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-04-07T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
722936,Berwicks Lane - Marston Green,2023-04-07T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
722936,Berwicks Lane - Marston Green,2023-04-07T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-04-07T08:30:00.000+00:00,transformer,,Temperature,C,13.2
722936,Berwicks Lane - Marston Green,2023-04-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-04-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
722936,Berwicks Lane - Marston Green,2023-04-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
722936,Berwicks Lane - Marston Green,2023-04-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-04-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
722936,Berwicks Lane - Marston Green,2023-04-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-04-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-04-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.82
722936,Berwicks Lane - Marston Green,2023-04-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.14
722936,Berwicks Lane - Marston Green,2023-04-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.82
722936,Berwicks Lane - Marston Green,2023-04-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
722936,Berwicks Lane - Marston Green,2023-04-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
722936,Berwicks Lane - Marston Green,2023-04-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
722936,Berwicks Lane - Marston Green,2023-04-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
722936,Berwicks Lane - Marston Green,2023-04-07T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-04-07T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
722936,Berwicks Lane - Marston Green,2023-04-07T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-04-07T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.78
722936,Berwicks Lane - Marston Green,2023-04-07T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.24
722936,Berwicks Lane - Marston Green,2023-04-07T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
722936,Berwicks Lane - Marston Green,2023-04-07T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-04-07T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-04-07T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
722936,Berwicks Lane - Marston Green,2023-04-07T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-04-07T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-04-07T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-07T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-04-07T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
722936,Berwicks Lane - Marston Green,2023-04-07T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
722936,Berwicks Lane - Marston Green,2023-04-07T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.98
722936,Berwicks Lane - Marston Green,2023-04-07T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-04-07T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
722936,Berwicks Lane - Marston Green,2023-04-07T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-04-07T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-04-07T08:20:00.000+00:00,transformer,,Temperature,C,13.0
722936,Berwicks Lane - Marston Green,2023-04-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-04-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
722936,Berwicks Lane - Marston Green,2023-04-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
722936,Berwicks Lane - Marston Green,2023-04-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-04-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
722936,Berwicks Lane - Marston Green,2023-04-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-04-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-04-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.07
722936,Berwicks Lane - Marston Green,2023-04-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.94
722936,Berwicks Lane - Marston Green,2023-04-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.29
722936,Berwicks Lane - Marston Green,2023-04-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-04-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
722936,Berwicks Lane - Marston Green,2023-04-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
722936,Berwicks Lane - Marston Green,2023-04-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
722936,Berwicks Lane - Marston Green,2023-04-07T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-04-07T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
722936,Berwicks Lane - Marston Green,2023-04-07T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-04-07T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.46
722936,Berwicks Lane - Marston Green,2023-04-07T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.36
722936,Berwicks Lane - Marston Green,2023-04-07T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.88
722936,Berwicks Lane - Marston Green,2023-04-07T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-04-07T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
722936,Berwicks Lane - Marston Green,2023-04-07T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.0
722936,Berwicks Lane - Marston Green,2023-04-07T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
722936,Berwicks Lane - Marston Green,2023-04-07T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-04-07T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-04-07T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-04-07T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
722936,Berwicks Lane - Marston Green,2023-04-07T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.39
722936,Berwicks Lane - Marston Green,2023-04-07T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
722936,Berwicks Lane - Marston Green,2023-04-07T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-04-07T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
722936,Berwicks Lane - Marston Green,2023-04-07T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-04-07T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
