Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-07T08:10:00.000+00:00,transformer,,Temperature,C,12.7
722936,Berwicks Lane - Marston Green,2023-04-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-04-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
722936,Berwicks Lane - Marston Green,2023-04-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
722936,Berwicks Lane - Marston Green,2023-04-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-04-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
722936,Berwicks Lane - Marston Green,2023-04-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-04-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-04-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.66
722936,Berwicks Lane - Marston Green,2023-04-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.75
722936,Berwicks Lane - Marston Green,2023-04-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.82
722936,Berwicks Lane - Marston Green,2023-04-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
722936,Berwicks Lane - Marston Green,2023-04-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
722936,Berwicks Lane - Marston Green,2023-04-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
722936,Berwicks Lane - Marston Green,2023-04-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
722936,Berwicks Lane - Marston Green,2023-04-07T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-04-07T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-04-07T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-04-07T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.95
722936,Berwicks Lane - Marston Green,2023-04-07T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.3
722936,Berwicks Lane - Marston Green,2023-04-07T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.57
722936,Berwicks Lane - Marston Green,2023-04-07T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-04-07T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
722936,Berwicks Lane - Marston Green,2023-04-07T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
722936,Berwicks Lane - Marston Green,2023-04-07T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.5
722936,Berwicks Lane - Marston Green,2023-04-07T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-04-07T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-04-07T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-04-07T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
722936,Berwicks Lane - Marston Green,2023-04-07T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.1
722936,Berwicks Lane - Marston Green,2023-04-07T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.37
722936,Berwicks Lane - Marston Green,2023-04-07T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-04-07T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
722936,Berwicks Lane - Marston Green,2023-04-07T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-04-07T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-04-07T08:00:00.000+00:00,transformer,,Temperature,C,12.5
722936,Berwicks Lane - Marston Green,2023-04-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
722936,Berwicks Lane - Marston Green,2023-04-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
722936,Berwicks Lane - Marston Green,2023-04-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-04-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
722936,Berwicks Lane - Marston Green,2023-04-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-04-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-04-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-04-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.24
722936,Berwicks Lane - Marston Green,2023-04-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.4
722936,Berwicks Lane - Marston Green,2023-04-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.95
722936,Berwicks Lane - Marston Green,2023-04-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-04-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
722936,Berwicks Lane - Marston Green,2023-04-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
722936,Berwicks Lane - Marston Green,2023-04-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
722936,Berwicks Lane - Marston Green,2023-04-07T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-07T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-04-07T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-04-07T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.05
722936,Berwicks Lane - Marston Green,2023-04-07T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.78
722936,Berwicks Lane - Marston Green,2023-04-07T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.79
722936,Berwicks Lane - Marston Green,2023-04-07T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-04-07T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
722936,Berwicks Lane - Marston Green,2023-04-07T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
722936,Berwicks Lane - Marston Green,2023-04-07T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.1
722936,Berwicks Lane - Marston Green,2023-04-07T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-04-07T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-04-07T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-04-07T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
722936,Berwicks Lane - Marston Green,2023-04-07T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.29
722936,Berwicks Lane - Marston Green,2023-04-07T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
722936,Berwicks Lane - Marston Green,2023-04-07T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-04-07T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
722936,Berwicks Lane - Marston Green,2023-04-07T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-04-07T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-04-07T07:50:00.000+00:00,transformer,,Temperature,C,12.4
722936,Berwicks Lane - Marston Green,2023-04-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
722936,Berwicks Lane - Marston Green,2023-04-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
722936,Berwicks Lane - Marston Green,2023-04-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-04-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
722936,Berwicks Lane - Marston Green,2023-04-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-04-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-04-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.99
722936,Berwicks Lane - Marston Green,2023-04-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.07
722936,Berwicks Lane - Marston Green,2023-04-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.78
722936,Berwicks Lane - Marston Green,2023-04-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
722936,Berwicks Lane - Marston Green,2023-04-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
722936,Berwicks Lane - Marston Green,2023-04-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
722936,Berwicks Lane - Marston Green,2023-04-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
722936,Berwicks Lane - Marston Green,2023-04-07T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-07T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-04-07T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-07T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.13
722936,Berwicks Lane - Marston Green,2023-04-07T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.68
722936,Berwicks Lane - Marston Green,2023-04-07T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.76
722936,Berwicks Lane - Marston Green,2023-04-07T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
722936,Berwicks Lane - Marston Green,2023-04-07T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-04-07T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
722936,Berwicks Lane - Marston Green,2023-04-07T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
722936,Berwicks Lane - Marston Green,2023-04-07T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-07T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-04-07T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-04-07T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
722936,Berwicks Lane - Marston Green,2023-04-07T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.51
722936,Berwicks Lane - Marston Green,2023-04-07T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
722936,Berwicks Lane - Marston Green,2023-04-07T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
722936,Berwicks Lane - Marston Green,2023-04-07T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-04-07T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
722936,Berwicks Lane - Marston Green,2023-04-07T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
722936,Berwicks Lane - Marston Green,2023-04-07T07:40:00.000+00:00,transformer,,Temperature,C,12.4
722936,Berwicks Lane - Marston Green,2023-04-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
722936,Berwicks Lane - Marston Green,2023-04-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
722936,Berwicks Lane - Marston Green,2023-04-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-04-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
722936,Berwicks Lane - Marston Green,2023-04-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-04-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-04-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-04-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.88
722936,Berwicks Lane - Marston Green,2023-04-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.19
722936,Berwicks Lane - Marston Green,2023-04-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.5
722936,Berwicks Lane - Marston Green,2023-04-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-04-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
722936,Berwicks Lane - Marston Green,2023-04-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
722936,Berwicks Lane - Marston Green,2023-04-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
722936,Berwicks Lane - Marston Green,2023-04-07T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-07T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
722936,Berwicks Lane - Marston Green,2023-04-07T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-04-07T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
722936,Berwicks Lane - Marston Green,2023-04-07T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.6
722936,Berwicks Lane - Marston Green,2023-04-07T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.42
722936,Berwicks Lane - Marston Green,2023-04-07T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-04-07T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-04-07T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.7
722936,Berwicks Lane - Marston Green,2023-04-07T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
722936,Berwicks Lane - Marston Green,2023-04-07T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-04-07T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-04-07T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-04-07T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
722936,Berwicks Lane - Marston Green,2023-04-07T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.07
722936,Berwicks Lane - Marston Green,2023-04-07T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.92
722936,Berwicks Lane - Marston Green,2023-04-07T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-04-07T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
722936,Berwicks Lane - Marston Green,2023-04-07T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-04-07T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-04-07T07:30:00.000+00:00,transformer,,Temperature,C,12.3
722936,Berwicks Lane - Marston Green,2023-04-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
722936,Berwicks Lane - Marston Green,2023-04-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
722936,Berwicks Lane - Marston Green,2023-04-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-04-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
722936,Berwicks Lane - Marston Green,2023-04-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-04-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-04-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-04-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.1
722936,Berwicks Lane - Marston Green,2023-04-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.67
722936,Berwicks Lane - Marston Green,2023-04-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.34
722936,Berwicks Lane - Marston Green,2023-04-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
722936,Berwicks Lane - Marston Green,2023-04-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
722936,Berwicks Lane - Marston Green,2023-04-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
722936,Berwicks Lane - Marston Green,2023-04-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
722936,Berwicks Lane - Marston Green,2023-04-07T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-04-07T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-04-07T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-07T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
722936,Berwicks Lane - Marston Green,2023-04-07T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.41
722936,Berwicks Lane - Marston Green,2023-04-07T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.26
722936,Berwicks Lane - Marston Green,2023-04-07T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-04-07T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-04-07T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
722936,Berwicks Lane - Marston Green,2023-04-07T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
722936,Berwicks Lane - Marston Green,2023-04-07T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-04-07T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-07T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-07T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
722936,Berwicks Lane - Marston Green,2023-04-07T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.65
722936,Berwicks Lane - Marston Green,2023-04-07T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
722936,Berwicks Lane - Marston Green,2023-04-07T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-04-07T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
722936,Berwicks Lane - Marston Green,2023-04-07T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-04-07T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-04-07T07:20:00.000+00:00,transformer,,Temperature,C,12.1
722936,Berwicks Lane - Marston Green,2023-04-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
722936,Berwicks Lane - Marston Green,2023-04-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
722936,Berwicks Lane - Marston Green,2023-04-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-04-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
722936,Berwicks Lane - Marston Green,2023-04-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-04-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-04-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.23
722936,Berwicks Lane - Marston Green,2023-04-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.07
722936,Berwicks Lane - Marston Green,2023-04-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.86
722936,Berwicks Lane - Marston Green,2023-04-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-04-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-04-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
722936,Berwicks Lane - Marston Green,2023-04-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
722936,Berwicks Lane - Marston Green,2023-04-07T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-07T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-04-07T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-04-07T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
722936,Berwicks Lane - Marston Green,2023-04-07T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.4
722936,Berwicks Lane - Marston Green,2023-04-07T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.62
722936,Berwicks Lane - Marston Green,2023-04-07T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-04-07T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-04-07T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
722936,Berwicks Lane - Marston Green,2023-04-07T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
722936,Berwicks Lane - Marston Green,2023-04-07T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-04-07T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-04-07T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-04-07T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
722936,Berwicks Lane - Marston Green,2023-04-07T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
722936,Berwicks Lane - Marston Green,2023-04-07T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
722936,Berwicks Lane - Marston Green,2023-04-07T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-04-07T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
722936,Berwicks Lane - Marston Green,2023-04-07T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-04-07T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-04-07T07:10:00.000+00:00,transformer,,Temperature,C,12.0
722936,Berwicks Lane - Marston Green,2023-04-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
722936,Berwicks Lane - Marston Green,2023-04-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
722936,Berwicks Lane - Marston Green,2023-04-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-04-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
722936,Berwicks Lane - Marston Green,2023-04-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-04-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-04-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-04-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.87
722936,Berwicks Lane - Marston Green,2023-04-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.11
722936,Berwicks Lane - Marston Green,2023-04-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.64
722936,Berwicks Lane - Marston Green,2023-04-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
722936,Berwicks Lane - Marston Green,2023-04-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-04-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
722936,Berwicks Lane - Marston Green,2023-04-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
722936,Berwicks Lane - Marston Green,2023-04-07T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-04-07T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-04-07T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-04-07T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
722936,Berwicks Lane - Marston Green,2023-04-07T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.89
722936,Berwicks Lane - Marston Green,2023-04-07T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.97
722936,Berwicks Lane - Marston Green,2023-04-07T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
722936,Berwicks Lane - Marston Green,2023-04-07T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-04-07T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
722936,Berwicks Lane - Marston Green,2023-04-07T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
722936,Berwicks Lane - Marston Green,2023-04-07T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-04-07T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-04-07T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-04-07T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
722936,Berwicks Lane - Marston Green,2023-04-07T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.28
722936,Berwicks Lane - Marston Green,2023-04-07T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.73
722936,Berwicks Lane - Marston Green,2023-04-07T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-04-07T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
722936,Berwicks Lane - Marston Green,2023-04-07T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-04-07T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-04-07T07:00:00.000+00:00,transformer,,Temperature,C,12.0
722936,Berwicks Lane - Marston Green,2023-04-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
722936,Berwicks Lane - Marston Green,2023-04-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
722936,Berwicks Lane - Marston Green,2023-04-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-04-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
722936,Berwicks Lane - Marston Green,2023-04-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722936,Berwicks Lane - Marston Green,2023-04-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-04-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-04-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.48
722936,Berwicks Lane - Marston Green,2023-04-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.17
722936,Berwicks Lane - Marston Green,2023-04-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.69
722936,Berwicks Lane - Marston Green,2023-04-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-04-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-04-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
722936,Berwicks Lane - Marston Green,2023-04-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
722936,Berwicks Lane - Marston Green,2023-04-07T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-04-07T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-04-07T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-04-07T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.48
722936,Berwicks Lane - Marston Green,2023-04-07T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.94
722936,Berwicks Lane - Marston Green,2023-04-07T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
722936,Berwicks Lane - Marston Green,2023-04-07T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
722936,Berwicks Lane - Marston Green,2023-04-07T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-04-07T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
722936,Berwicks Lane - Marston Green,2023-04-07T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-04-07T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-04-07T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-04-07T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-04-07T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
722936,Berwicks Lane - Marston Green,2023-04-07T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.37
722936,Berwicks Lane - Marston Green,2023-04-07T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
722936,Berwicks Lane - Marston Green,2023-04-07T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-04-07T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
722936,Berwicks Lane - Marston Green,2023-04-07T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-04-07T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
722936,Berwicks Lane - Marston Green,2023-04-07T06:50:00.000+00:00,transformer,,Temperature,C,12.0
722936,Berwicks Lane - Marston Green,2023-04-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
722936,Berwicks Lane - Marston Green,2023-04-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
722936,Berwicks Lane - Marston Green,2023-04-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-04-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
722936,Berwicks Lane - Marston Green,2023-04-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-04-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-04-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-04-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.81
722936,Berwicks Lane - Marston Green,2023-04-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.31
722936,Berwicks Lane - Marston Green,2023-04-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.7
722936,Berwicks Lane - Marston Green,2023-04-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-04-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-04-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
722936,Berwicks Lane - Marston Green,2023-04-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
722936,Berwicks Lane - Marston Green,2023-04-07T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-07T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-04-07T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-07T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
722936,Berwicks Lane - Marston Green,2023-04-07T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.04
722936,Berwicks Lane - Marston Green,2023-04-07T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
722936,Berwicks Lane - Marston Green,2023-04-07T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-04-07T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-04-07T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-04-07T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-04-07T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-04-07T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-04-07T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-07T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
722936,Berwicks Lane - Marston Green,2023-04-07T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.29
722936,Berwicks Lane - Marston Green,2023-04-07T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
722936,Berwicks Lane - Marston Green,2023-04-07T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-04-07T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
722936,Berwicks Lane - Marston Green,2023-04-07T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
722936,Berwicks Lane - Marston Green,2023-04-07T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-04-07T06:40:00.000+00:00,transformer,,Temperature,C,11.9
722936,Berwicks Lane - Marston Green,2023-04-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-04-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
722936,Berwicks Lane - Marston Green,2023-04-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-04-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
722936,Berwicks Lane - Marston Green,2023-04-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-04-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
722936,Berwicks Lane - Marston Green,2023-04-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-04-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.92
722936,Berwicks Lane - Marston Green,2023-04-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.33
722936,Berwicks Lane - Marston Green,2023-04-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.39
722936,Berwicks Lane - Marston Green,2023-04-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
722936,Berwicks Lane - Marston Green,2023-04-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
722936,Berwicks Lane - Marston Green,2023-04-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
722936,Berwicks Lane - Marston Green,2023-04-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
722936,Berwicks Lane - Marston Green,2023-04-07T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-04-07T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-04-07T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-07T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
722936,Berwicks Lane - Marston Green,2023-04-07T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.92
722936,Berwicks Lane - Marston Green,2023-04-07T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
722936,Berwicks Lane - Marston Green,2023-04-07T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-04-07T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-04-07T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-04-07T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
722936,Berwicks Lane - Marston Green,2023-04-07T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-04-07T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-04-07T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-04-07T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
722936,Berwicks Lane - Marston Green,2023-04-07T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.9
722936,Berwicks Lane - Marston Green,2023-04-07T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
722936,Berwicks Lane - Marston Green,2023-04-07T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-04-07T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
722936,Berwicks Lane - Marston Green,2023-04-07T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-04-07T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-04-07T06:30:00.000+00:00,transformer,,Temperature,C,11.8
722936,Berwicks Lane - Marston Green,2023-04-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
722936,Berwicks Lane - Marston Green,2023-04-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-04-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
722936,Berwicks Lane - Marston Green,2023-04-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-04-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
722936,Berwicks Lane - Marston Green,2023-04-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-04-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-04-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.08
722936,Berwicks Lane - Marston Green,2023-04-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.82
722936,Berwicks Lane - Marston Green,2023-04-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.71
722936,Berwicks Lane - Marston Green,2023-04-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-04-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
722936,Berwicks Lane - Marston Green,2023-04-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
722936,Berwicks Lane - Marston Green,2023-04-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
722936,Berwicks Lane - Marston Green,2023-04-07T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-04-07T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-04-07T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-07T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
722936,Berwicks Lane - Marston Green,2023-04-07T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
722936,Berwicks Lane - Marston Green,2023-04-07T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
722936,Berwicks Lane - Marston Green,2023-04-07T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
722936,Berwicks Lane - Marston Green,2023-04-07T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-04-07T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-04-07T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-04-07T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-04-07T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-07T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-04-07T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
722936,Berwicks Lane - Marston Green,2023-04-07T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.71
722936,Berwicks Lane - Marston Green,2023-04-07T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
722936,Berwicks Lane - Marston Green,2023-04-07T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-04-07T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
722936,Berwicks Lane - Marston Green,2023-04-07T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
722936,Berwicks Lane - Marston Green,2023-04-07T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-04-07T06:20:00.000+00:00,transformer,,Temperature,C,11.8
722936,Berwicks Lane - Marston Green,2023-04-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
722936,Berwicks Lane - Marston Green,2023-04-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-04-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
722936,Berwicks Lane - Marston Green,2023-04-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-04-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
722936,Berwicks Lane - Marston Green,2023-04-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-04-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-04-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.9
722936,Berwicks Lane - Marston Green,2023-04-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.62
722936,Berwicks Lane - Marston Green,2023-04-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.47
722936,Berwicks Lane - Marston Green,2023-04-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
722936,Berwicks Lane - Marston Green,2023-04-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
722936,Berwicks Lane - Marston Green,2023-04-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
722936,Berwicks Lane - Marston Green,2023-04-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
722936,Berwicks Lane - Marston Green,2023-04-07T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-07T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-04-07T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-07T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
722936,Berwicks Lane - Marston Green,2023-04-07T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
722936,Berwicks Lane - Marston Green,2023-04-07T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
722936,Berwicks Lane - Marston Green,2023-04-07T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
722936,Berwicks Lane - Marston Green,2023-04-07T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-04-07T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-04-07T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-04-07T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-04-07T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-04-07T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-07T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
722936,Berwicks Lane - Marston Green,2023-04-07T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
722936,Berwicks Lane - Marston Green,2023-04-07T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
722936,Berwicks Lane - Marston Green,2023-04-07T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
722936,Berwicks Lane - Marston Green,2023-04-07T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
722936,Berwicks Lane - Marston Green,2023-04-07T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-04-07T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-04-07T06:10:00.000+00:00,transformer,,Temperature,C,11.7
722936,Berwicks Lane - Marston Green,2023-04-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-04-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
722936,Berwicks Lane - Marston Green,2023-04-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-04-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
722936,Berwicks Lane - Marston Green,2023-04-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-04-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
722936,Berwicks Lane - Marston Green,2023-04-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-04-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-04-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-04-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.66
722936,Berwicks Lane - Marston Green,2023-04-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.31
722936,Berwicks Lane - Marston Green,2023-04-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.87
722936,Berwicks Lane - Marston Green,2023-04-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-04-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-04-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
722936,Berwicks Lane - Marston Green,2023-04-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
722936,Berwicks Lane - Marston Green,2023-04-07T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-07T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-04-07T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-04-07T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
722936,Berwicks Lane - Marston Green,2023-04-07T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
