Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-07T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-04-07T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
722936,Berwicks Lane - Marston Green,2023-04-07T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
722936,Berwicks Lane - Marston Green,2023-04-07T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
722936,Berwicks Lane - Marston Green,2023-04-07T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-04-07T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
722936,Berwicks Lane - Marston Green,2023-04-07T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-04-07T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
722936,Berwicks Lane - Marston Green,2023-04-07T01:50:00.000+00:00,transformer,,Temperature,C,13.3
722936,Berwicks Lane - Marston Green,2023-04-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
722936,Berwicks Lane - Marston Green,2023-04-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
722936,Berwicks Lane - Marston Green,2023-04-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-04-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
722936,Berwicks Lane - Marston Green,2023-04-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-04-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-04-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-04-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.71
722936,Berwicks Lane - Marston Green,2023-04-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.51
722936,Berwicks Lane - Marston Green,2023-04-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.98
722936,Berwicks Lane - Marston Green,2023-04-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-04-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-04-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
722936,Berwicks Lane - Marston Green,2023-04-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-04-07T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-07T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-04-07T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-04-07T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
722936,Berwicks Lane - Marston Green,2023-04-07T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
722936,Berwicks Lane - Marston Green,2023-04-07T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
722936,Berwicks Lane - Marston Green,2023-04-07T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
722936,Berwicks Lane - Marston Green,2023-04-07T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-04-07T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-04-07T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-04-07T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-07T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-04-07T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-04-07T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
722936,Berwicks Lane - Marston Green,2023-04-07T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
722936,Berwicks Lane - Marston Green,2023-04-07T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
722936,Berwicks Lane - Marston Green,2023-04-07T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-04-07T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
722936,Berwicks Lane - Marston Green,2023-04-07T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-04-07T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-04-07T01:40:00.000+00:00,transformer,,Temperature,C,13.3
722936,Berwicks Lane - Marston Green,2023-04-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
722936,Berwicks Lane - Marston Green,2023-04-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
722936,Berwicks Lane - Marston Green,2023-04-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-04-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
722936,Berwicks Lane - Marston Green,2023-04-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-04-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-04-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-04-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.56
722936,Berwicks Lane - Marston Green,2023-04-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.84
722936,Berwicks Lane - Marston Green,2023-04-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.73
722936,Berwicks Lane - Marston Green,2023-04-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-04-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-04-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-04-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
722936,Berwicks Lane - Marston Green,2023-04-07T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-04-07T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-04-07T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-04-07T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
722936,Berwicks Lane - Marston Green,2023-04-07T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
722936,Berwicks Lane - Marston Green,2023-04-07T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
722936,Berwicks Lane - Marston Green,2023-04-07T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
722936,Berwicks Lane - Marston Green,2023-04-07T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-04-07T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-04-07T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-04-07T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-04-07T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-04-07T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-04-07T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
722936,Berwicks Lane - Marston Green,2023-04-07T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
722936,Berwicks Lane - Marston Green,2023-04-07T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
722936,Berwicks Lane - Marston Green,2023-04-07T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-04-07T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
722936,Berwicks Lane - Marston Green,2023-04-07T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
722936,Berwicks Lane - Marston Green,2023-04-07T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-04-07T01:30:00.000+00:00,transformer,,Temperature,C,13.4
722936,Berwicks Lane - Marston Green,2023-04-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
722936,Berwicks Lane - Marston Green,2023-04-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
722936,Berwicks Lane - Marston Green,2023-04-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-04-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
722936,Berwicks Lane - Marston Green,2023-04-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-04-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
722936,Berwicks Lane - Marston Green,2023-04-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-04-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.19
722936,Berwicks Lane - Marston Green,2023-04-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.06
722936,Berwicks Lane - Marston Green,2023-04-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.3
722936,Berwicks Lane - Marston Green,2023-04-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-04-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
722936,Berwicks Lane - Marston Green,2023-04-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-04-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
722936,Berwicks Lane - Marston Green,2023-04-07T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-07T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-04-07T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-04-07T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
722936,Berwicks Lane - Marston Green,2023-04-07T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
722936,Berwicks Lane - Marston Green,2023-04-07T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
722936,Berwicks Lane - Marston Green,2023-04-07T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
722936,Berwicks Lane - Marston Green,2023-04-07T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-04-07T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-04-07T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-04-07T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-04-07T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-04-07T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-04-07T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
722936,Berwicks Lane - Marston Green,2023-04-07T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
722936,Berwicks Lane - Marston Green,2023-04-07T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
722936,Berwicks Lane - Marston Green,2023-04-07T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
722936,Berwicks Lane - Marston Green,2023-04-07T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
722936,Berwicks Lane - Marston Green,2023-04-07T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
722936,Berwicks Lane - Marston Green,2023-04-07T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-04-07T01:20:00.000+00:00,transformer,,Temperature,C,13.5
722936,Berwicks Lane - Marston Green,2023-04-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
722936,Berwicks Lane - Marston Green,2023-04-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
722936,Berwicks Lane - Marston Green,2023-04-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-04-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
722936,Berwicks Lane - Marston Green,2023-04-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-04-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
722936,Berwicks Lane - Marston Green,2023-04-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-04-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.53
722936,Berwicks Lane - Marston Green,2023-04-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.6
722936,Berwicks Lane - Marston Green,2023-04-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.62
722936,Berwicks Lane - Marston Green,2023-04-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-04-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-04-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
722936,Berwicks Lane - Marston Green,2023-04-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
722936,Berwicks Lane - Marston Green,2023-04-07T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-07T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-04-07T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-04-07T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
722936,Berwicks Lane - Marston Green,2023-04-07T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
722936,Berwicks Lane - Marston Green,2023-04-07T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
722936,Berwicks Lane - Marston Green,2023-04-07T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
722936,Berwicks Lane - Marston Green,2023-04-07T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
722936,Berwicks Lane - Marston Green,2023-04-07T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-04-07T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-04-07T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-07T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-04-07T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-07T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
722936,Berwicks Lane - Marston Green,2023-04-07T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
722936,Berwicks Lane - Marston Green,2023-04-07T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
722936,Berwicks Lane - Marston Green,2023-04-07T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-04-07T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
722936,Berwicks Lane - Marston Green,2023-04-07T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-04-07T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
722936,Berwicks Lane - Marston Green,2023-04-07T01:10:00.000+00:00,transformer,,Temperature,C,13.5
722936,Berwicks Lane - Marston Green,2023-04-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
722936,Berwicks Lane - Marston Green,2023-04-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
722936,Berwicks Lane - Marston Green,2023-04-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-04-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
722936,Berwicks Lane - Marston Green,2023-04-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-04-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-04-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-04-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.11
722936,Berwicks Lane - Marston Green,2023-04-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.96
722936,Berwicks Lane - Marston Green,2023-04-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.66
722936,Berwicks Lane - Marston Green,2023-04-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-04-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-04-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
722936,Berwicks Lane - Marston Green,2023-04-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
722936,Berwicks Lane - Marston Green,2023-04-07T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-04-07T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-04-07T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-04-07T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
722936,Berwicks Lane - Marston Green,2023-04-07T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
722936,Berwicks Lane - Marston Green,2023-04-07T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
722936,Berwicks Lane - Marston Green,2023-04-07T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
722936,Berwicks Lane - Marston Green,2023-04-07T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-04-07T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-04-07T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-04-07T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-07T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-04-07T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-04-07T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
722936,Berwicks Lane - Marston Green,2023-04-07T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
722936,Berwicks Lane - Marston Green,2023-04-07T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
722936,Berwicks Lane - Marston Green,2023-04-07T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-04-07T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
722936,Berwicks Lane - Marston Green,2023-04-07T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-04-07T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-04-07T01:00:00.000+00:00,transformer,,Temperature,C,13.4
722936,Berwicks Lane - Marston Green,2023-04-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-04-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
722936,Berwicks Lane - Marston Green,2023-04-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-04-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
722936,Berwicks Lane - Marston Green,2023-04-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-04-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
722936,Berwicks Lane - Marston Green,2023-04-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722936,Berwicks Lane - Marston Green,2023-04-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-04-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-04-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.27
722936,Berwicks Lane - Marston Green,2023-04-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.83
722936,Berwicks Lane - Marston Green,2023-04-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.73
722936,Berwicks Lane - Marston Green,2023-04-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-04-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-04-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-04-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
722936,Berwicks Lane - Marston Green,2023-04-07T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-04-07T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-04-07T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-04-07T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
722936,Berwicks Lane - Marston Green,2023-04-07T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
722936,Berwicks Lane - Marston Green,2023-04-07T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
722936,Berwicks Lane - Marston Green,2023-04-07T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
722936,Berwicks Lane - Marston Green,2023-04-07T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-04-07T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-04-07T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-04-07T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-07T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-04-07T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-04-07T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
722936,Berwicks Lane - Marston Green,2023-04-07T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
722936,Berwicks Lane - Marston Green,2023-04-07T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.47
722936,Berwicks Lane - Marston Green,2023-04-07T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-04-07T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
722936,Berwicks Lane - Marston Green,2023-04-07T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-04-07T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-04-07T00:50:00.000+00:00,transformer,,Temperature,C,13.6
722936,Berwicks Lane - Marston Green,2023-04-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
722936,Berwicks Lane - Marston Green,2023-04-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
722936,Berwicks Lane - Marston Green,2023-04-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-04-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
722936,Berwicks Lane - Marston Green,2023-04-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-04-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-04-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-04-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.54
722936,Berwicks Lane - Marston Green,2023-04-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.53
722936,Berwicks Lane - Marston Green,2023-04-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.33
722936,Berwicks Lane - Marston Green,2023-04-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
722936,Berwicks Lane - Marston Green,2023-04-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-04-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-04-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
722936,Berwicks Lane - Marston Green,2023-04-07T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-04-07T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-04-07T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-07T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.22
722936,Berwicks Lane - Marston Green,2023-04-07T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
722936,Berwicks Lane - Marston Green,2023-04-07T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
722936,Berwicks Lane - Marston Green,2023-04-07T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
722936,Berwicks Lane - Marston Green,2023-04-07T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-04-07T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-04-07T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
722936,Berwicks Lane - Marston Green,2023-04-07T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-07T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-04-07T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-04-07T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
722936,Berwicks Lane - Marston Green,2023-04-07T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
722936,Berwicks Lane - Marston Green,2023-04-07T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
722936,Berwicks Lane - Marston Green,2023-04-07T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-04-07T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
722936,Berwicks Lane - Marston Green,2023-04-07T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
722936,Berwicks Lane - Marston Green,2023-04-07T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-04-07T00:40:00.000+00:00,transformer,,Temperature,C,13.7
722936,Berwicks Lane - Marston Green,2023-04-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
722936,Berwicks Lane - Marston Green,2023-04-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
722936,Berwicks Lane - Marston Green,2023-04-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-04-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
722936,Berwicks Lane - Marston Green,2023-04-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-04-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.56
722936,Berwicks Lane - Marston Green,2023-04-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.56
722936,Berwicks Lane - Marston Green,2023-04-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.53
722936,Berwicks Lane - Marston Green,2023-04-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-04-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
722936,Berwicks Lane - Marston Green,2023-04-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
722936,Berwicks Lane - Marston Green,2023-04-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
722936,Berwicks Lane - Marston Green,2023-04-07T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-04-07T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-04-07T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-04-07T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
722936,Berwicks Lane - Marston Green,2023-04-07T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
722936,Berwicks Lane - Marston Green,2023-04-07T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
722936,Berwicks Lane - Marston Green,2023-04-07T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
722936,Berwicks Lane - Marston Green,2023-04-07T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-04-07T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-04-07T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-04-07T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-04-07T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-07T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-04-07T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
722936,Berwicks Lane - Marston Green,2023-04-07T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
722936,Berwicks Lane - Marston Green,2023-04-07T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
722936,Berwicks Lane - Marston Green,2023-04-07T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
722936,Berwicks Lane - Marston Green,2023-04-07T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
722936,Berwicks Lane - Marston Green,2023-04-07T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-04-07T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-04-07T00:30:00.000+00:00,transformer,,Temperature,C,13.9
722936,Berwicks Lane - Marston Green,2023-04-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-04-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
722936,Berwicks Lane - Marston Green,2023-04-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
722936,Berwicks Lane - Marston Green,2023-04-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-04-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
722936,Berwicks Lane - Marston Green,2023-04-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-04-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-04-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-04-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.1
722936,Berwicks Lane - Marston Green,2023-04-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.51
722936,Berwicks Lane - Marston Green,2023-04-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.13
722936,Berwicks Lane - Marston Green,2023-04-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-04-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
722936,Berwicks Lane - Marston Green,2023-04-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
722936,Berwicks Lane - Marston Green,2023-04-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
722936,Berwicks Lane - Marston Green,2023-04-07T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-04-07T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-04-07T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-07T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
722936,Berwicks Lane - Marston Green,2023-04-07T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
722936,Berwicks Lane - Marston Green,2023-04-07T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.65
722936,Berwicks Lane - Marston Green,2023-04-07T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
722936,Berwicks Lane - Marston Green,2023-04-07T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-04-07T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-04-07T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-04-07T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-04-07T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-04-07T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-04-07T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
722936,Berwicks Lane - Marston Green,2023-04-07T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
722936,Berwicks Lane - Marston Green,2023-04-07T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
722936,Berwicks Lane - Marston Green,2023-04-07T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
722936,Berwicks Lane - Marston Green,2023-04-07T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
722936,Berwicks Lane - Marston Green,2023-04-07T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-04-07T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
722936,Berwicks Lane - Marston Green,2023-04-07T00:20:00.000+00:00,transformer,,Temperature,C,14.1
722936,Berwicks Lane - Marston Green,2023-04-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
722936,Berwicks Lane - Marston Green,2023-04-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
722936,Berwicks Lane - Marston Green,2023-04-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-04-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
722936,Berwicks Lane - Marston Green,2023-04-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-04-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-04-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-04-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.5
722936,Berwicks Lane - Marston Green,2023-04-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.01
722936,Berwicks Lane - Marston Green,2023-04-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.52
722936,Berwicks Lane - Marston Green,2023-04-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-04-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-04-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
722936,Berwicks Lane - Marston Green,2023-04-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
722936,Berwicks Lane - Marston Green,2023-04-07T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-07T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-04-07T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-04-07T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.39
722936,Berwicks Lane - Marston Green,2023-04-07T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
722936,Berwicks Lane - Marston Green,2023-04-07T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
722936,Berwicks Lane - Marston Green,2023-04-07T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
722936,Berwicks Lane - Marston Green,2023-04-07T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-04-07T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
722936,Berwicks Lane - Marston Green,2023-04-07T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-04-07T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-04-07T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-04-07T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-07T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
722936,Berwicks Lane - Marston Green,2023-04-07T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
722936,Berwicks Lane - Marston Green,2023-04-07T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
722936,Berwicks Lane - Marston Green,2023-04-07T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
722936,Berwicks Lane - Marston Green,2023-04-07T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
722936,Berwicks Lane - Marston Green,2023-04-07T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-04-07T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
722936,Berwicks Lane - Marston Green,2023-04-07T00:10:00.000+00:00,transformer,,Temperature,C,14.3
722936,Berwicks Lane - Marston Green,2023-04-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-04-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
722936,Berwicks Lane - Marston Green,2023-04-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
722936,Berwicks Lane - Marston Green,2023-04-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-04-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
722936,Berwicks Lane - Marston Green,2023-04-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-04-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
722936,Berwicks Lane - Marston Green,2023-04-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-04-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.78
722936,Berwicks Lane - Marston Green,2023-04-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.11
722936,Berwicks Lane - Marston Green,2023-04-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.14
722936,Berwicks Lane - Marston Green,2023-04-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-04-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-04-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
722936,Berwicks Lane - Marston Green,2023-04-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
722936,Berwicks Lane - Marston Green,2023-04-07T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-07T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-04-07T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-04-07T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
722936,Berwicks Lane - Marston Green,2023-04-07T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
722936,Berwicks Lane - Marston Green,2023-04-07T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
722936,Berwicks Lane - Marston Green,2023-04-07T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
722936,Berwicks Lane - Marston Green,2023-04-07T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-04-07T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-04-07T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-04-07T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-04-07T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-04-07T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-04-07T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
722936,Berwicks Lane - Marston Green,2023-04-07T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
722936,Berwicks Lane - Marston Green,2023-04-07T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
722936,Berwicks Lane - Marston Green,2023-04-07T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
722936,Berwicks Lane - Marston Green,2023-04-07T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
722936,Berwicks Lane - Marston Green,2023-04-07T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-04-07T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-04-07T00:00:00.000+00:00,transformer,,Temperature,C,14.4
722936,Berwicks Lane - Marston Green,2023-04-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-04-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
722936,Berwicks Lane - Marston Green,2023-04-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
722936,Berwicks Lane - Marston Green,2023-04-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-04-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
722936,Berwicks Lane - Marston Green,2023-04-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-04-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-04-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-04-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.87
722936,Berwicks Lane - Marston Green,2023-04-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.96
722936,Berwicks Lane - Marston Green,2023-04-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.11
722936,Berwicks Lane - Marston Green,2023-04-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-04-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-04-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
722936,Berwicks Lane - Marston Green,2023-04-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
722936,Berwicks Lane - Marston Green,2023-04-08T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-04-08T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-04-08T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-04-08T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
722936,Berwicks Lane - Marston Green,2023-04-08T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
722936,Berwicks Lane - Marston Green,2023-04-08T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.69
722936,Berwicks Lane - Marston Green,2023-04-08T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-04-08T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-04-08T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-04-08T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
722936,Berwicks Lane - Marston Green,2023-04-08T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-08T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-04-08T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-04-08T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
722936,Berwicks Lane - Marston Green,2023-04-08T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
722936,Berwicks Lane - Marston Green,2023-04-08T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
722936,Berwicks Lane - Marston Green,2023-04-08T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-04-08T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
722936,Berwicks Lane - Marston Green,2023-04-08T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-04-08T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-04-08T23:50:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-04-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
722936,Berwicks Lane - Marston Green,2023-04-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-04-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
722936,Berwicks Lane - Marston Green,2023-04-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722936,Berwicks Lane - Marston Green,2023-04-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
722936,Berwicks Lane - Marston Green,2023-04-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722936,Berwicks Lane - Marston Green,2023-04-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-04-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.12
722936,Berwicks Lane - Marston Green,2023-04-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.57
722936,Berwicks Lane - Marston Green,2023-04-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.71
722936,Berwicks Lane - Marston Green,2023-04-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
722936,Berwicks Lane - Marston Green,2023-04-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
