Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
722936,Berwicks Lane - Marston Green,2023-04-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
722936,Berwicks Lane - Marston Green,2023-04-08T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-08T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-04-08T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-04-08T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
722936,Berwicks Lane - Marston Green,2023-04-08T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
722936,Berwicks Lane - Marston Green,2023-04-08T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.11
722936,Berwicks Lane - Marston Green,2023-04-08T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-04-08T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-04-08T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-04-08T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
722936,Berwicks Lane - Marston Green,2023-04-08T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-04-08T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-04-08T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-04-08T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
722936,Berwicks Lane - Marston Green,2023-04-08T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
722936,Berwicks Lane - Marston Green,2023-04-08T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.76
722936,Berwicks Lane - Marston Green,2023-04-08T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
722936,Berwicks Lane - Marston Green,2023-04-08T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
722936,Berwicks Lane - Marston Green,2023-04-08T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-04-08T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-04-08T23:40:00.000+00:00,transformer,,Temperature,C,17.9
722936,Berwicks Lane - Marston Green,2023-04-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
722936,Berwicks Lane - Marston Green,2023-04-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-04-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
722936,Berwicks Lane - Marston Green,2023-04-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722936,Berwicks Lane - Marston Green,2023-04-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
722936,Berwicks Lane - Marston Green,2023-04-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-04-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-04-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-04-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.98
722936,Berwicks Lane - Marston Green,2023-04-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.15
722936,Berwicks Lane - Marston Green,2023-04-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.87
722936,Berwicks Lane - Marston Green,2023-04-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-04-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
722936,Berwicks Lane - Marston Green,2023-04-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
722936,Berwicks Lane - Marston Green,2023-04-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
722936,Berwicks Lane - Marston Green,2023-04-08T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-08T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-04-08T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-08T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.51
722936,Berwicks Lane - Marston Green,2023-04-08T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
722936,Berwicks Lane - Marston Green,2023-04-08T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.25
722936,Berwicks Lane - Marston Green,2023-04-08T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-04-08T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
722936,Berwicks Lane - Marston Green,2023-04-08T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-04-08T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
722936,Berwicks Lane - Marston Green,2023-04-08T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-08T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-04-08T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-04-08T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
722936,Berwicks Lane - Marston Green,2023-04-08T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
722936,Berwicks Lane - Marston Green,2023-04-08T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
722936,Berwicks Lane - Marston Green,2023-04-08T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
722936,Berwicks Lane - Marston Green,2023-04-08T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
722936,Berwicks Lane - Marston Green,2023-04-08T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-04-08T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-04-08T23:30:00.000+00:00,transformer,,Temperature,C,17.9
722936,Berwicks Lane - Marston Green,2023-04-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
722936,Berwicks Lane - Marston Green,2023-04-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-04-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
722936,Berwicks Lane - Marston Green,2023-04-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722936,Berwicks Lane - Marston Green,2023-04-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
722936,Berwicks Lane - Marston Green,2023-04-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-04-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-04-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-04-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.84
722936,Berwicks Lane - Marston Green,2023-04-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.26
722936,Berwicks Lane - Marston Green,2023-04-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.25
722936,Berwicks Lane - Marston Green,2023-04-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
722936,Berwicks Lane - Marston Green,2023-04-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
722936,Berwicks Lane - Marston Green,2023-04-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
722936,Berwicks Lane - Marston Green,2023-04-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
722936,Berwicks Lane - Marston Green,2023-04-08T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-08T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-04-08T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-04-08T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
722936,Berwicks Lane - Marston Green,2023-04-08T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
722936,Berwicks Lane - Marston Green,2023-04-08T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.34
722936,Berwicks Lane - Marston Green,2023-04-08T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-04-08T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-04-08T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-04-08T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
722936,Berwicks Lane - Marston Green,2023-04-08T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-08T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-04-08T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-04-08T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
722936,Berwicks Lane - Marston Green,2023-04-08T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
722936,Berwicks Lane - Marston Green,2023-04-08T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
722936,Berwicks Lane - Marston Green,2023-04-08T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-04-08T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
722936,Berwicks Lane - Marston Green,2023-04-08T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-04-08T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-04-08T23:20:00.000+00:00,transformer,,Temperature,C,18.1
722936,Berwicks Lane - Marston Green,2023-04-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
722936,Berwicks Lane - Marston Green,2023-04-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-04-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
722936,Berwicks Lane - Marston Green,2023-04-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-04-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
722936,Berwicks Lane - Marston Green,2023-04-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-04-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-04-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-04-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.36
722936,Berwicks Lane - Marston Green,2023-04-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.4
722936,Berwicks Lane - Marston Green,2023-04-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.79
722936,Berwicks Lane - Marston Green,2023-04-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-04-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-04-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
722936,Berwicks Lane - Marston Green,2023-04-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
722936,Berwicks Lane - Marston Green,2023-04-08T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-04-08T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-08T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-04-08T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
722936,Berwicks Lane - Marston Green,2023-04-08T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
722936,Berwicks Lane - Marston Green,2023-04-08T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
722936,Berwicks Lane - Marston Green,2023-04-08T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
722936,Berwicks Lane - Marston Green,2023-04-08T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
722936,Berwicks Lane - Marston Green,2023-04-08T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
722936,Berwicks Lane - Marston Green,2023-04-08T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-04-08T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-04-08T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-08T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-04-08T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
722936,Berwicks Lane - Marston Green,2023-04-08T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
722936,Berwicks Lane - Marston Green,2023-04-08T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.04
722936,Berwicks Lane - Marston Green,2023-04-08T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-04-08T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
722936,Berwicks Lane - Marston Green,2023-04-08T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-04-08T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
722936,Berwicks Lane - Marston Green,2023-04-08T23:10:00.000+00:00,transformer,,Temperature,C,18.2
722936,Berwicks Lane - Marston Green,2023-04-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
722936,Berwicks Lane - Marston Green,2023-04-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-04-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
722936,Berwicks Lane - Marston Green,2023-04-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-04-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
722936,Berwicks Lane - Marston Green,2023-04-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722936,Berwicks Lane - Marston Green,2023-04-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-04-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.71
722936,Berwicks Lane - Marston Green,2023-04-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.8
722936,Berwicks Lane - Marston Green,2023-04-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.72
722936,Berwicks Lane - Marston Green,2023-04-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-04-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
722936,Berwicks Lane - Marston Green,2023-04-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
722936,Berwicks Lane - Marston Green,2023-04-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
722936,Berwicks Lane - Marston Green,2023-04-08T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-04-08T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-04-08T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-08T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
722936,Berwicks Lane - Marston Green,2023-04-08T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
722936,Berwicks Lane - Marston Green,2023-04-08T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.92
722936,Berwicks Lane - Marston Green,2023-04-08T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
722936,Berwicks Lane - Marston Green,2023-04-08T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-04-08T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-04-08T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-04-08T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-08T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-04-08T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-04-08T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
722936,Berwicks Lane - Marston Green,2023-04-08T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
722936,Berwicks Lane - Marston Green,2023-04-08T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
722936,Berwicks Lane - Marston Green,2023-04-08T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-04-08T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
722936,Berwicks Lane - Marston Green,2023-04-08T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-04-08T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-04-08T23:00:00.000+00:00,transformer,,Temperature,C,18.3
722936,Berwicks Lane - Marston Green,2023-04-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
722936,Berwicks Lane - Marston Green,2023-04-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-04-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
722936,Berwicks Lane - Marston Green,2023-04-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-04-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
722936,Berwicks Lane - Marston Green,2023-04-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-04-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-04-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-04-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.1
722936,Berwicks Lane - Marston Green,2023-04-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.38
722936,Berwicks Lane - Marston Green,2023-04-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.98
722936,Berwicks Lane - Marston Green,2023-04-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-04-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
722936,Berwicks Lane - Marston Green,2023-04-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
722936,Berwicks Lane - Marston Green,2023-04-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
722936,Berwicks Lane - Marston Green,2023-04-08T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-04-08T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-04-08T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-04-08T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
722936,Berwicks Lane - Marston Green,2023-04-08T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
722936,Berwicks Lane - Marston Green,2023-04-08T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
722936,Berwicks Lane - Marston Green,2023-04-08T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
722936,Berwicks Lane - Marston Green,2023-04-08T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-04-08T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-04-08T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-04-08T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-04-08T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-04-08T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-04-08T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
722936,Berwicks Lane - Marston Green,2023-04-08T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
722936,Berwicks Lane - Marston Green,2023-04-08T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.55
722936,Berwicks Lane - Marston Green,2023-04-08T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-04-08T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
722936,Berwicks Lane - Marston Green,2023-04-08T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-04-08T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-04-08T22:50:00.000+00:00,transformer,,Temperature,C,18.4
722936,Berwicks Lane - Marston Green,2023-04-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
722936,Berwicks Lane - Marston Green,2023-04-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-04-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
722936,Berwicks Lane - Marston Green,2023-04-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722936,Berwicks Lane - Marston Green,2023-04-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
722936,Berwicks Lane - Marston Green,2023-04-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-04-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-04-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-04-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.05
722936,Berwicks Lane - Marston Green,2023-04-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.55
722936,Berwicks Lane - Marston Green,2023-04-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.21
722936,Berwicks Lane - Marston Green,2023-04-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-04-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-04-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
722936,Berwicks Lane - Marston Green,2023-04-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
722936,Berwicks Lane - Marston Green,2023-04-08T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-04-08T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-04-08T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-04-08T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
722936,Berwicks Lane - Marston Green,2023-04-08T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
722936,Berwicks Lane - Marston Green,2023-04-08T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
722936,Berwicks Lane - Marston Green,2023-04-08T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
722936,Berwicks Lane - Marston Green,2023-04-08T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-04-08T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-04-08T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
722936,Berwicks Lane - Marston Green,2023-04-08T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-04-08T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-04-08T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-04-08T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
722936,Berwicks Lane - Marston Green,2023-04-08T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.11
722936,Berwicks Lane - Marston Green,2023-04-08T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.77
722936,Berwicks Lane - Marston Green,2023-04-08T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-04-08T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
722936,Berwicks Lane - Marston Green,2023-04-08T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-04-08T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-04-08T22:40:00.000+00:00,transformer,,Temperature,C,18.5
722936,Berwicks Lane - Marston Green,2023-04-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
722936,Berwicks Lane - Marston Green,2023-04-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-04-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
722936,Berwicks Lane - Marston Green,2023-04-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722936,Berwicks Lane - Marston Green,2023-04-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
722936,Berwicks Lane - Marston Green,2023-04-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-04-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-04-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-04-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.91
722936,Berwicks Lane - Marston Green,2023-04-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.14
722936,Berwicks Lane - Marston Green,2023-04-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.87
722936,Berwicks Lane - Marston Green,2023-04-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-04-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-04-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
722936,Berwicks Lane - Marston Green,2023-04-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
722936,Berwicks Lane - Marston Green,2023-04-08T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-04-08T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-04-08T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-04-08T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
722936,Berwicks Lane - Marston Green,2023-04-08T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
722936,Berwicks Lane - Marston Green,2023-04-08T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.37
722936,Berwicks Lane - Marston Green,2023-04-08T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
722936,Berwicks Lane - Marston Green,2023-04-08T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-04-08T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-04-08T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
722936,Berwicks Lane - Marston Green,2023-04-08T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-04-08T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-04-08T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-04-08T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
722936,Berwicks Lane - Marston Green,2023-04-08T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
722936,Berwicks Lane - Marston Green,2023-04-08T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.6
722936,Berwicks Lane - Marston Green,2023-04-08T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-04-08T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
722936,Berwicks Lane - Marston Green,2023-04-08T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-04-08T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-04-08T22:30:00.000+00:00,transformer,,Temperature,C,18.6
722936,Berwicks Lane - Marston Green,2023-04-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
722936,Berwicks Lane - Marston Green,2023-04-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-04-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
722936,Berwicks Lane - Marston Green,2023-04-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-04-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
722936,Berwicks Lane - Marston Green,2023-04-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722936,Berwicks Lane - Marston Green,2023-04-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-04-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-04-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.22
722936,Berwicks Lane - Marston Green,2023-04-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.33
722936,Berwicks Lane - Marston Green,2023-04-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.97
722936,Berwicks Lane - Marston Green,2023-04-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-04-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
722936,Berwicks Lane - Marston Green,2023-04-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
722936,Berwicks Lane - Marston Green,2023-04-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
722936,Berwicks Lane - Marston Green,2023-04-08T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-04-08T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-08T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-04-08T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.26
722936,Berwicks Lane - Marston Green,2023-04-08T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
722936,Berwicks Lane - Marston Green,2023-04-08T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.88
722936,Berwicks Lane - Marston Green,2023-04-08T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
722936,Berwicks Lane - Marston Green,2023-04-08T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-04-08T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-04-08T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-04-08T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-04-08T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-04-08T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-04-08T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
722936,Berwicks Lane - Marston Green,2023-04-08T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.53
722936,Berwicks Lane - Marston Green,2023-04-08T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
722936,Berwicks Lane - Marston Green,2023-04-08T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-04-08T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
722936,Berwicks Lane - Marston Green,2023-04-08T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-04-08T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-04-08T22:20:00.000+00:00,transformer,,Temperature,C,18.7
722936,Berwicks Lane - Marston Green,2023-04-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
722936,Berwicks Lane - Marston Green,2023-04-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
722936,Berwicks Lane - Marston Green,2023-04-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722936,Berwicks Lane - Marston Green,2023-04-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
722936,Berwicks Lane - Marston Green,2023-04-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-04-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-04-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-04-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.6
722936,Berwicks Lane - Marston Green,2023-04-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.25
722936,Berwicks Lane - Marston Green,2023-04-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.2
722936,Berwicks Lane - Marston Green,2023-04-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-04-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
722936,Berwicks Lane - Marston Green,2023-04-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
722936,Berwicks Lane - Marston Green,2023-04-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
722936,Berwicks Lane - Marston Green,2023-04-08T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-04-08T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-04-08T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-04-08T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.73
722936,Berwicks Lane - Marston Green,2023-04-08T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
722936,Berwicks Lane - Marston Green,2023-04-08T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.32
722936,Berwicks Lane - Marston Green,2023-04-08T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-04-08T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-04-08T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-04-08T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
722936,Berwicks Lane - Marston Green,2023-04-08T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-04-08T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-04-08T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-04-08T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
722936,Berwicks Lane - Marston Green,2023-04-08T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.18
722936,Berwicks Lane - Marston Green,2023-04-08T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
722936,Berwicks Lane - Marston Green,2023-04-08T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-04-08T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
722936,Berwicks Lane - Marston Green,2023-04-08T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
722936,Berwicks Lane - Marston Green,2023-04-08T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-04-08T22:10:00.000+00:00,transformer,,Temperature,C,18.8
722936,Berwicks Lane - Marston Green,2023-04-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
722936,Berwicks Lane - Marston Green,2023-04-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
722936,Berwicks Lane - Marston Green,2023-04-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-04-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
722936,Berwicks Lane - Marston Green,2023-04-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-04-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-04-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.75
722936,Berwicks Lane - Marston Green,2023-04-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.27
722936,Berwicks Lane - Marston Green,2023-04-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.95
722936,Berwicks Lane - Marston Green,2023-04-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
722936,Berwicks Lane - Marston Green,2023-04-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
722936,Berwicks Lane - Marston Green,2023-04-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
722936,Berwicks Lane - Marston Green,2023-04-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
722936,Berwicks Lane - Marston Green,2023-04-08T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-08T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-04-08T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-04-08T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.07
722936,Berwicks Lane - Marston Green,2023-04-08T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
722936,Berwicks Lane - Marston Green,2023-04-08T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.75
722936,Berwicks Lane - Marston Green,2023-04-08T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-04-08T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-04-08T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-04-08T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
722936,Berwicks Lane - Marston Green,2023-04-08T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-04-08T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-08T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-04-08T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
722936,Berwicks Lane - Marston Green,2023-04-08T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
722936,Berwicks Lane - Marston Green,2023-04-08T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
722936,Berwicks Lane - Marston Green,2023-04-08T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-04-08T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
722936,Berwicks Lane - Marston Green,2023-04-08T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-04-08T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-04-08T22:00:00.000+00:00,transformer,,Temperature,C,18.9
722936,Berwicks Lane - Marston Green,2023-04-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
722936,Berwicks Lane - Marston Green,2023-04-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-04-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
722936,Berwicks Lane - Marston Green,2023-04-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-04-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
722936,Berwicks Lane - Marston Green,2023-04-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-04-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-04-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.67
722936,Berwicks Lane - Marston Green,2023-04-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.85
722936,Berwicks Lane - Marston Green,2023-04-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.37
722936,Berwicks Lane - Marston Green,2023-04-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
722936,Berwicks Lane - Marston Green,2023-04-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
722936,Berwicks Lane - Marston Green,2023-04-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
722936,Berwicks Lane - Marston Green,2023-04-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
722936,Berwicks Lane - Marston Green,2023-04-08T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-04-08T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-04-08T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-04-08T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
722936,Berwicks Lane - Marston Green,2023-04-08T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
722936,Berwicks Lane - Marston Green,2023-04-08T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.29
722936,Berwicks Lane - Marston Green,2023-04-08T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-04-08T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-04-08T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
722936,Berwicks Lane - Marston Green,2023-04-08T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
722936,Berwicks Lane - Marston Green,2023-04-08T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-04-08T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-08T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-04-08T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
722936,Berwicks Lane - Marston Green,2023-04-08T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
722936,Berwicks Lane - Marston Green,2023-04-08T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
722936,Berwicks Lane - Marston Green,2023-04-08T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-04-08T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
722936,Berwicks Lane - Marston Green,2023-04-08T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-04-08T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-04-08T21:50:00.000+00:00,transformer,,Temperature,C,19.0
722936,Berwicks Lane - Marston Green,2023-04-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
722936,Berwicks Lane - Marston Green,2023-04-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-04-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
722936,Berwicks Lane - Marston Green,2023-04-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722936,Berwicks Lane - Marston Green,2023-04-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
722936,Berwicks Lane - Marston Green,2023-04-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-04-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-04-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-04-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.16
722936,Berwicks Lane - Marston Green,2023-04-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
722936,Berwicks Lane - Marston Green,2023-04-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.82
722936,Berwicks Lane - Marston Green,2023-04-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-04-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
722936,Berwicks Lane - Marston Green,2023-04-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
722936,Berwicks Lane - Marston Green,2023-04-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
722936,Berwicks Lane - Marston Green,2023-04-08T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-04-08T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-04-08T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-04-08T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.51
722936,Berwicks Lane - Marston Green,2023-04-08T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
722936,Berwicks Lane - Marston Green,2023-04-08T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.36
722936,Berwicks Lane - Marston Green,2023-04-08T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-04-08T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
722936,Berwicks Lane - Marston Green,2023-04-08T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-04-08T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-04-08T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-04-08T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-04-08T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-04-08T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
722936,Berwicks Lane - Marston Green,2023-04-08T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.33
722936,Berwicks Lane - Marston Green,2023-04-08T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.27
722936,Berwicks Lane - Marston Green,2023-04-08T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-04-08T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
722936,Berwicks Lane - Marston Green,2023-04-08T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-04-08T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
