Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-08T21:40:00.000+00:00,transformer,,Temperature,C,19.1
722936,Berwicks Lane - Marston Green,2023-04-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
722936,Berwicks Lane - Marston Green,2023-04-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-04-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
722936,Berwicks Lane - Marston Green,2023-04-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722936,Berwicks Lane - Marston Green,2023-04-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
722936,Berwicks Lane - Marston Green,2023-04-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-04-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-04-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-04-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.74
722936,Berwicks Lane - Marston Green,2023-04-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.65
722936,Berwicks Lane - Marston Green,2023-04-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.63
722936,Berwicks Lane - Marston Green,2023-04-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-04-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
722936,Berwicks Lane - Marston Green,2023-04-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
722936,Berwicks Lane - Marston Green,2023-04-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
722936,Berwicks Lane - Marston Green,2023-04-08T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-08T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-04-08T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-04-08T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.11
722936,Berwicks Lane - Marston Green,2023-04-08T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
722936,Berwicks Lane - Marston Green,2023-04-08T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
722936,Berwicks Lane - Marston Green,2023-04-08T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-04-08T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
722936,Berwicks Lane - Marston Green,2023-04-08T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-04-08T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-04-08T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-04-08T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-04-08T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-04-08T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
722936,Berwicks Lane - Marston Green,2023-04-08T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
722936,Berwicks Lane - Marston Green,2023-04-08T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.85
722936,Berwicks Lane - Marston Green,2023-04-08T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-04-08T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
722936,Berwicks Lane - Marston Green,2023-04-08T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-04-08T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-04-08T21:30:00.000+00:00,transformer,,Temperature,C,19.2
722936,Berwicks Lane - Marston Green,2023-04-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.15
722936,Berwicks Lane - Marston Green,2023-04-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-04-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
722936,Berwicks Lane - Marston Green,2023-04-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722936,Berwicks Lane - Marston Green,2023-04-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
722936,Berwicks Lane - Marston Green,2023-04-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-04-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-04-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-04-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.15
722936,Berwicks Lane - Marston Green,2023-04-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.39
722936,Berwicks Lane - Marston Green,2023-04-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.4
722936,Berwicks Lane - Marston Green,2023-04-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-04-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
722936,Berwicks Lane - Marston Green,2023-04-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
722936,Berwicks Lane - Marston Green,2023-04-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
722936,Berwicks Lane - Marston Green,2023-04-08T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-04-08T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-04-08T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-04-08T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.9
722936,Berwicks Lane - Marston Green,2023-04-08T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.35
722936,Berwicks Lane - Marston Green,2023-04-08T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.02
722936,Berwicks Lane - Marston Green,2023-04-08T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-04-08T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-04-08T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-04-08T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-04-08T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-04-08T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-08T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
722936,Berwicks Lane - Marston Green,2023-04-08T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
722936,Berwicks Lane - Marston Green,2023-04-08T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.1
722936,Berwicks Lane - Marston Green,2023-04-08T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.32
722936,Berwicks Lane - Marston Green,2023-04-08T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-04-08T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
722936,Berwicks Lane - Marston Green,2023-04-08T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-04-08T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
722936,Berwicks Lane - Marston Green,2023-04-08T21:20:00.000+00:00,transformer,,Temperature,C,19.3
722936,Berwicks Lane - Marston Green,2023-04-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
722936,Berwicks Lane - Marston Green,2023-04-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-04-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
722936,Berwicks Lane - Marston Green,2023-04-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722936,Berwicks Lane - Marston Green,2023-04-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
722936,Berwicks Lane - Marston Green,2023-04-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-04-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.42
722936,Berwicks Lane - Marston Green,2023-04-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.45
722936,Berwicks Lane - Marston Green,2023-04-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.34
722936,Berwicks Lane - Marston Green,2023-04-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-04-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
722936,Berwicks Lane - Marston Green,2023-04-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
722936,Berwicks Lane - Marston Green,2023-04-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
722936,Berwicks Lane - Marston Green,2023-04-08T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-08T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-04-08T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-04-08T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.34
722936,Berwicks Lane - Marston Green,2023-04-08T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
722936,Berwicks Lane - Marston Green,2023-04-08T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.31
722936,Berwicks Lane - Marston Green,2023-04-08T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-04-08T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
722936,Berwicks Lane - Marston Green,2023-04-08T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-04-08T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
722936,Berwicks Lane - Marston Green,2023-04-08T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-04-08T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-04-08T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-04-08T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
722936,Berwicks Lane - Marston Green,2023-04-08T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.27
722936,Berwicks Lane - Marston Green,2023-04-08T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.49
722936,Berwicks Lane - Marston Green,2023-04-08T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-04-08T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
722936,Berwicks Lane - Marston Green,2023-04-08T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
722936,Berwicks Lane - Marston Green,2023-04-08T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-04-08T21:10:00.000+00:00,transformer,,Temperature,C,19.4
722936,Berwicks Lane - Marston Green,2023-04-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
722936,Berwicks Lane - Marston Green,2023-04-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-04-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
722936,Berwicks Lane - Marston Green,2023-04-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722936,Berwicks Lane - Marston Green,2023-04-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
722936,Berwicks Lane - Marston Green,2023-04-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-04-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-04-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.38
722936,Berwicks Lane - Marston Green,2023-04-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.21
722936,Berwicks Lane - Marston Green,2023-04-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.8
722936,Berwicks Lane - Marston Green,2023-04-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-04-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
722936,Berwicks Lane - Marston Green,2023-04-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
722936,Berwicks Lane - Marston Green,2023-04-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
722936,Berwicks Lane - Marston Green,2023-04-08T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-08T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-04-08T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-04-08T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.11
722936,Berwicks Lane - Marston Green,2023-04-08T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
722936,Berwicks Lane - Marston Green,2023-04-08T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.68
722936,Berwicks Lane - Marston Green,2023-04-08T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-04-08T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
722936,Berwicks Lane - Marston Green,2023-04-08T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-04-08T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
722936,Berwicks Lane - Marston Green,2023-04-08T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-04-08T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-08T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-04-08T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
722936,Berwicks Lane - Marston Green,2023-04-08T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
722936,Berwicks Lane - Marston Green,2023-04-08T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.56
722936,Berwicks Lane - Marston Green,2023-04-08T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-04-08T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
722936,Berwicks Lane - Marston Green,2023-04-08T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-04-08T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
722936,Berwicks Lane - Marston Green,2023-04-08T21:00:00.000+00:00,transformer,,Temperature,C,19.4
722936,Berwicks Lane - Marston Green,2023-04-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
722936,Berwicks Lane - Marston Green,2023-04-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-04-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
722936,Berwicks Lane - Marston Green,2023-04-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722936,Berwicks Lane - Marston Green,2023-04-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
722936,Berwicks Lane - Marston Green,2023-04-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-04-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-04-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-04-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.09
722936,Berwicks Lane - Marston Green,2023-04-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.16
722936,Berwicks Lane - Marston Green,2023-04-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.24
722936,Berwicks Lane - Marston Green,2023-04-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
722936,Berwicks Lane - Marston Green,2023-04-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
722936,Berwicks Lane - Marston Green,2023-04-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
722936,Berwicks Lane - Marston Green,2023-04-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
722936,Berwicks Lane - Marston Green,2023-04-08T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-08T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-04-08T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-04-08T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.57
722936,Berwicks Lane - Marston Green,2023-04-08T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.52
722936,Berwicks Lane - Marston Green,2023-04-08T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.35
722936,Berwicks Lane - Marston Green,2023-04-08T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-04-08T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
722936,Berwicks Lane - Marston Green,2023-04-08T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
722936,Berwicks Lane - Marston Green,2023-04-08T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
722936,Berwicks Lane - Marston Green,2023-04-08T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-04-08T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-04-08T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-04-08T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
722936,Berwicks Lane - Marston Green,2023-04-08T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
722936,Berwicks Lane - Marston Green,2023-04-08T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.16
722936,Berwicks Lane - Marston Green,2023-04-08T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-04-08T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
722936,Berwicks Lane - Marston Green,2023-04-08T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-04-08T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-04-08T20:50:00.000+00:00,transformer,,Temperature,C,19.5
722936,Berwicks Lane - Marston Green,2023-04-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.19
722936,Berwicks Lane - Marston Green,2023-04-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
722936,Berwicks Lane - Marston Green,2023-04-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-04-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
722936,Berwicks Lane - Marston Green,2023-04-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-04-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-04-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-04-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.88
722936,Berwicks Lane - Marston Green,2023-04-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.38
722936,Berwicks Lane - Marston Green,2023-04-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.51
722936,Berwicks Lane - Marston Green,2023-04-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
722936,Berwicks Lane - Marston Green,2023-04-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
722936,Berwicks Lane - Marston Green,2023-04-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
722936,Berwicks Lane - Marston Green,2023-04-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
722936,Berwicks Lane - Marston Green,2023-04-08T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-08T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-04-08T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-04-08T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.94
722936,Berwicks Lane - Marston Green,2023-04-08T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
722936,Berwicks Lane - Marston Green,2023-04-08T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.89
722936,Berwicks Lane - Marston Green,2023-04-08T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-04-08T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
722936,Berwicks Lane - Marston Green,2023-04-08T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-04-08T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.9
722936,Berwicks Lane - Marston Green,2023-04-08T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-04-08T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-04-08T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-04-08T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
722936,Berwicks Lane - Marston Green,2023-04-08T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.77
722936,Berwicks Lane - Marston Green,2023-04-08T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.56
722936,Berwicks Lane - Marston Green,2023-04-08T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-04-08T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
722936,Berwicks Lane - Marston Green,2023-04-08T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-04-08T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-04-08T20:40:00.000+00:00,transformer,,Temperature,C,19.7
722936,Berwicks Lane - Marston Green,2023-04-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
722936,Berwicks Lane - Marston Green,2023-04-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-04-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
722936,Berwicks Lane - Marston Green,2023-04-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-04-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
722936,Berwicks Lane - Marston Green,2023-04-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-04-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-04-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-04-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.39
722936,Berwicks Lane - Marston Green,2023-04-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.33
722936,Berwicks Lane - Marston Green,2023-04-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.45
722936,Berwicks Lane - Marston Green,2023-04-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
722936,Berwicks Lane - Marston Green,2023-04-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
722936,Berwicks Lane - Marston Green,2023-04-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
722936,Berwicks Lane - Marston Green,2023-04-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
722936,Berwicks Lane - Marston Green,2023-04-08T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-08T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-08T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-04-08T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.84
722936,Berwicks Lane - Marston Green,2023-04-08T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
722936,Berwicks Lane - Marston Green,2023-04-08T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.37
722936,Berwicks Lane - Marston Green,2023-04-08T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-04-08T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
722936,Berwicks Lane - Marston Green,2023-04-08T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-04-08T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
722936,Berwicks Lane - Marston Green,2023-04-08T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-04-08T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-04-08T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-04-08T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
722936,Berwicks Lane - Marston Green,2023-04-08T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.3
722936,Berwicks Lane - Marston Green,2023-04-08T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.18
722936,Berwicks Lane - Marston Green,2023-04-08T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-04-08T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
722936,Berwicks Lane - Marston Green,2023-04-08T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-04-08T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-04-08T20:30:00.000+00:00,transformer,,Temperature,C,19.8
722936,Berwicks Lane - Marston Green,2023-04-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
722936,Berwicks Lane - Marston Green,2023-04-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-04-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
722936,Berwicks Lane - Marston Green,2023-04-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-04-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
722936,Berwicks Lane - Marston Green,2023-04-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-04-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-04-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-04-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.69
722936,Berwicks Lane - Marston Green,2023-04-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.55
722936,Berwicks Lane - Marston Green,2023-04-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.55
722936,Berwicks Lane - Marston Green,2023-04-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-04-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
722936,Berwicks Lane - Marston Green,2023-04-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
722936,Berwicks Lane - Marston Green,2023-04-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
722936,Berwicks Lane - Marston Green,2023-04-08T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-04-08T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-08T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-08T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.05
722936,Berwicks Lane - Marston Green,2023-04-08T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.55
722936,Berwicks Lane - Marston Green,2023-04-08T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.0
722936,Berwicks Lane - Marston Green,2023-04-08T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-04-08T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
722936,Berwicks Lane - Marston Green,2023-04-08T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-04-08T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
722936,Berwicks Lane - Marston Green,2023-04-08T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-04-08T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-04-08T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-04-08T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
722936,Berwicks Lane - Marston Green,2023-04-08T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.72
722936,Berwicks Lane - Marston Green,2023-04-08T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.96
722936,Berwicks Lane - Marston Green,2023-04-08T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-04-08T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-04-08T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-04-08T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-04-08T20:20:00.000+00:00,transformer,,Temperature,C,20.0
722936,Berwicks Lane - Marston Green,2023-04-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
722936,Berwicks Lane - Marston Green,2023-04-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-04-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
722936,Berwicks Lane - Marston Green,2023-04-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722936,Berwicks Lane - Marston Green,2023-04-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
722936,Berwicks Lane - Marston Green,2023-04-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-04-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-04-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-04-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.33
722936,Berwicks Lane - Marston Green,2023-04-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.27
722936,Berwicks Lane - Marston Green,2023-04-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.96
722936,Berwicks Lane - Marston Green,2023-04-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-04-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
722936,Berwicks Lane - Marston Green,2023-04-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
722936,Berwicks Lane - Marston Green,2023-04-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
722936,Berwicks Lane - Marston Green,2023-04-08T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-04-08T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-04-08T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-04-08T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.32
722936,Berwicks Lane - Marston Green,2023-04-08T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
722936,Berwicks Lane - Marston Green,2023-04-08T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.4
722936,Berwicks Lane - Marston Green,2023-04-08T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-04-08T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
722936,Berwicks Lane - Marston Green,2023-04-08T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-04-08T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
722936,Berwicks Lane - Marston Green,2023-04-08T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
722936,Berwicks Lane - Marston Green,2023-04-08T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-04-08T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-04-08T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
722936,Berwicks Lane - Marston Green,2023-04-08T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
722936,Berwicks Lane - Marston Green,2023-04-08T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
722936,Berwicks Lane - Marston Green,2023-04-08T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-04-08T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-04-08T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-04-08T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-04-08T20:10:00.000+00:00,transformer,,Temperature,C,20.1
722936,Berwicks Lane - Marston Green,2023-04-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
722936,Berwicks Lane - Marston Green,2023-04-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-04-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
722936,Berwicks Lane - Marston Green,2023-04-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-04-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
722936,Berwicks Lane - Marston Green,2023-04-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-04-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-04-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.28
722936,Berwicks Lane - Marston Green,2023-04-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.77
722936,Berwicks Lane - Marston Green,2023-04-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.86
722936,Berwicks Lane - Marston Green,2023-04-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-04-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
722936,Berwicks Lane - Marston Green,2023-04-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
722936,Berwicks Lane - Marston Green,2023-04-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
722936,Berwicks Lane - Marston Green,2023-04-08T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-04-08T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-04-08T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-04-08T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.18
722936,Berwicks Lane - Marston Green,2023-04-08T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
722936,Berwicks Lane - Marston Green,2023-04-08T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.15
722936,Berwicks Lane - Marston Green,2023-04-08T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-04-08T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
722936,Berwicks Lane - Marston Green,2023-04-08T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-04-08T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.5
722936,Berwicks Lane - Marston Green,2023-04-08T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
722936,Berwicks Lane - Marston Green,2023-04-08T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-04-08T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-04-08T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
722936,Berwicks Lane - Marston Green,2023-04-08T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.14
722936,Berwicks Lane - Marston Green,2023-04-08T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.16
722936,Berwicks Lane - Marston Green,2023-04-08T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-04-08T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-04-08T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-04-08T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-04-08T20:00:00.000+00:00,transformer,,Temperature,C,20.3
722936,Berwicks Lane - Marston Green,2023-04-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
722936,Berwicks Lane - Marston Green,2023-04-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-04-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
722936,Berwicks Lane - Marston Green,2023-04-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-04-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
722936,Berwicks Lane - Marston Green,2023-04-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-04-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-04-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-04-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.41
722936,Berwicks Lane - Marston Green,2023-04-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.67
722936,Berwicks Lane - Marston Green,2023-04-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.31
722936,Berwicks Lane - Marston Green,2023-04-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
722936,Berwicks Lane - Marston Green,2023-04-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
722936,Berwicks Lane - Marston Green,2023-04-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
722936,Berwicks Lane - Marston Green,2023-04-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
722936,Berwicks Lane - Marston Green,2023-04-08T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-04-08T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-04-08T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-08T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.99
722936,Berwicks Lane - Marston Green,2023-04-08T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
722936,Berwicks Lane - Marston Green,2023-04-08T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.14
722936,Berwicks Lane - Marston Green,2023-04-08T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-04-08T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-04-08T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-04-08T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
722936,Berwicks Lane - Marston Green,2023-04-08T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
722936,Berwicks Lane - Marston Green,2023-04-08T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-08T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-08T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
722936,Berwicks Lane - Marston Green,2023-04-08T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.32
722936,Berwicks Lane - Marston Green,2023-04-08T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
722936,Berwicks Lane - Marston Green,2023-04-08T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-04-08T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-04-08T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
722936,Berwicks Lane - Marston Green,2023-04-08T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-04-08T19:50:00.000+00:00,transformer,,Temperature,C,20.4
722936,Berwicks Lane - Marston Green,2023-04-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
722936,Berwicks Lane - Marston Green,2023-04-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
722936,Berwicks Lane - Marston Green,2023-04-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-04-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
722936,Berwicks Lane - Marston Green,2023-04-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-04-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-04-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-04-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.38
722936,Berwicks Lane - Marston Green,2023-04-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.16
722936,Berwicks Lane - Marston Green,2023-04-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.45
722936,Berwicks Lane - Marston Green,2023-04-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-04-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
722936,Berwicks Lane - Marston Green,2023-04-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
722936,Berwicks Lane - Marston Green,2023-04-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
722936,Berwicks Lane - Marston Green,2023-04-08T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-08T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-04-08T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-08T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.34
722936,Berwicks Lane - Marston Green,2023-04-08T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
722936,Berwicks Lane - Marston Green,2023-04-08T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.15
722936,Berwicks Lane - Marston Green,2023-04-08T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-04-08T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
722936,Berwicks Lane - Marston Green,2023-04-08T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
722936,Berwicks Lane - Marston Green,2023-04-08T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.5
722936,Berwicks Lane - Marston Green,2023-04-08T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-04-08T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-08T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-08T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
722936,Berwicks Lane - Marston Green,2023-04-08T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.09
722936,Berwicks Lane - Marston Green,2023-04-08T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.84
722936,Berwicks Lane - Marston Green,2023-04-08T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-04-08T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
722936,Berwicks Lane - Marston Green,2023-04-08T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-04-08T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-04-08T19:40:00.000+00:00,transformer,,Temperature,C,20.4
722936,Berwicks Lane - Marston Green,2023-04-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
722936,Berwicks Lane - Marston Green,2023-04-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-04-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
722936,Berwicks Lane - Marston Green,2023-04-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-04-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
722936,Berwicks Lane - Marston Green,2023-04-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-04-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-04-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-04-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.77
722936,Berwicks Lane - Marston Green,2023-04-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.99
722936,Berwicks Lane - Marston Green,2023-04-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
722936,Berwicks Lane - Marston Green,2023-04-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
722936,Berwicks Lane - Marston Green,2023-04-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
722936,Berwicks Lane - Marston Green,2023-04-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
722936,Berwicks Lane - Marston Green,2023-04-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
722936,Berwicks Lane - Marston Green,2023-04-08T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-04-08T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-08T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-04-08T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.41
722936,Berwicks Lane - Marston Green,2023-04-08T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
