Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-08T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-04-08T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
722936,Berwicks Lane - Marston Green,2023-04-08T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.56
722936,Berwicks Lane - Marston Green,2023-04-08T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.89
722936,Berwicks Lane - Marston Green,2023-04-08T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-04-08T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
722936,Berwicks Lane - Marston Green,2023-04-08T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
722936,Berwicks Lane - Marston Green,2023-04-08T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-04-08T15:20:00.000+00:00,transformer,,Temperature,C,23.7
722936,Berwicks Lane - Marston Green,2023-04-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
722936,Berwicks Lane - Marston Green,2023-04-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-04-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
722936,Berwicks Lane - Marston Green,2023-04-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-04-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
722936,Berwicks Lane - Marston Green,2023-04-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
722936,Berwicks Lane - Marston Green,2023-04-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-04-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.97
722936,Berwicks Lane - Marston Green,2023-04-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.4
722936,Berwicks Lane - Marston Green,2023-04-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.52
722936,Berwicks Lane - Marston Green,2023-04-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
722936,Berwicks Lane - Marston Green,2023-04-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
722936,Berwicks Lane - Marston Green,2023-04-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
722936,Berwicks Lane - Marston Green,2023-04-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
722936,Berwicks Lane - Marston Green,2023-04-08T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-04-08T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-04-08T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-04-08T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.12
722936,Berwicks Lane - Marston Green,2023-04-08T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.34
722936,Berwicks Lane - Marston Green,2023-04-08T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.49
722936,Berwicks Lane - Marston Green,2023-04-08T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-04-08T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-04-08T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
722936,Berwicks Lane - Marston Green,2023-04-08T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.9
722936,Berwicks Lane - Marston Green,2023-04-08T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
722936,Berwicks Lane - Marston Green,2023-04-08T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-04-08T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-04-08T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
722936,Berwicks Lane - Marston Green,2023-04-08T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.11
722936,Berwicks Lane - Marston Green,2023-04-08T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.99
722936,Berwicks Lane - Marston Green,2023-04-08T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-04-08T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-04-08T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-04-08T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-04-08T15:10:00.000+00:00,transformer,,Temperature,C,23.3
722936,Berwicks Lane - Marston Green,2023-04-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
722936,Berwicks Lane - Marston Green,2023-04-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-04-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
722936,Berwicks Lane - Marston Green,2023-04-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-04-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
722936,Berwicks Lane - Marston Green,2023-04-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
722936,Berwicks Lane - Marston Green,2023-04-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722936,Berwicks Lane - Marston Green,2023-04-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.02
722936,Berwicks Lane - Marston Green,2023-04-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.44
722936,Berwicks Lane - Marston Green,2023-04-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.48
722936,Berwicks Lane - Marston Green,2023-04-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
722936,Berwicks Lane - Marston Green,2023-04-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
722936,Berwicks Lane - Marston Green,2023-04-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
722936,Berwicks Lane - Marston Green,2023-04-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
722936,Berwicks Lane - Marston Green,2023-04-08T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-04-08T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-04-08T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-04-08T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.11
722936,Berwicks Lane - Marston Green,2023-04-08T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.8
722936,Berwicks Lane - Marston Green,2023-04-08T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.12
722936,Berwicks Lane - Marston Green,2023-04-08T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-04-08T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-04-08T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.9
722936,Berwicks Lane - Marston Green,2023-04-08T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
722936,Berwicks Lane - Marston Green,2023-04-08T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.34
722936,Berwicks Lane - Marston Green,2023-04-08T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-08T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-08T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
722936,Berwicks Lane - Marston Green,2023-04-08T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
722936,Berwicks Lane - Marston Green,2023-04-08T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
722936,Berwicks Lane - Marston Green,2023-04-08T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
722936,Berwicks Lane - Marston Green,2023-04-08T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-04-08T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-04-08T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-04-08T15:00:00.000+00:00,transformer,,Temperature,C,22.6
722936,Berwicks Lane - Marston Green,2023-04-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
722936,Berwicks Lane - Marston Green,2023-04-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-04-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
722936,Berwicks Lane - Marston Green,2023-04-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722936,Berwicks Lane - Marston Green,2023-04-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
722936,Berwicks Lane - Marston Green,2023-04-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
722936,Berwicks Lane - Marston Green,2023-04-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-04-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
722936,Berwicks Lane - Marston Green,2023-04-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.22
722936,Berwicks Lane - Marston Green,2023-04-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.81
722936,Berwicks Lane - Marston Green,2023-04-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.07
722936,Berwicks Lane - Marston Green,2023-04-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-04-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
722936,Berwicks Lane - Marston Green,2023-04-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
722936,Berwicks Lane - Marston Green,2023-04-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
722936,Berwicks Lane - Marston Green,2023-04-08T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-04-08T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-04-08T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-04-08T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
722936,Berwicks Lane - Marston Green,2023-04-08T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.56
722936,Berwicks Lane - Marston Green,2023-04-08T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.23
722936,Berwicks Lane - Marston Green,2023-04-08T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-04-08T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-04-08T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
722936,Berwicks Lane - Marston Green,2023-04-08T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
722936,Berwicks Lane - Marston Green,2023-04-08T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.36
722936,Berwicks Lane - Marston Green,2023-04-08T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-04-08T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-08T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
722936,Berwicks Lane - Marston Green,2023-04-08T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.3
722936,Berwicks Lane - Marston Green,2023-04-08T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
722936,Berwicks Lane - Marston Green,2023-04-08T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
722936,Berwicks Lane - Marston Green,2023-04-08T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-04-08T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-04-08T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
722936,Berwicks Lane - Marston Green,2023-04-08T14:50:00.000+00:00,transformer,,Temperature,C,22.1
722936,Berwicks Lane - Marston Green,2023-04-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
722936,Berwicks Lane - Marston Green,2023-04-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-04-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
722936,Berwicks Lane - Marston Green,2023-04-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722936,Berwicks Lane - Marston Green,2023-04-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
722936,Berwicks Lane - Marston Green,2023-04-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
722936,Berwicks Lane - Marston Green,2023-04-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-04-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-04-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.12
722936,Berwicks Lane - Marston Green,2023-04-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.86
722936,Berwicks Lane - Marston Green,2023-04-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.32
722936,Berwicks Lane - Marston Green,2023-04-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-04-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
722936,Berwicks Lane - Marston Green,2023-04-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
722936,Berwicks Lane - Marston Green,2023-04-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
722936,Berwicks Lane - Marston Green,2023-04-08T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-04-08T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-04-08T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-04-08T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
722936,Berwicks Lane - Marston Green,2023-04-08T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.08
722936,Berwicks Lane - Marston Green,2023-04-08T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.74
722936,Berwicks Lane - Marston Green,2023-04-08T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-04-08T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-04-08T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
722936,Berwicks Lane - Marston Green,2023-04-08T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-04-08T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.45
722936,Berwicks Lane - Marston Green,2023-04-08T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-08T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-04-08T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.72
722936,Berwicks Lane - Marston Green,2023-04-08T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.7
722936,Berwicks Lane - Marston Green,2023-04-08T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
722936,Berwicks Lane - Marston Green,2023-04-08T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
722936,Berwicks Lane - Marston Green,2023-04-08T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
722936,Berwicks Lane - Marston Green,2023-04-08T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-04-08T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-04-08T14:40:00.000+00:00,transformer,,Temperature,C,21.7
722936,Berwicks Lane - Marston Green,2023-04-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
722936,Berwicks Lane - Marston Green,2023-04-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-04-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
722936,Berwicks Lane - Marston Green,2023-04-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722936,Berwicks Lane - Marston Green,2023-04-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
722936,Berwicks Lane - Marston Green,2023-04-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
722936,Berwicks Lane - Marston Green,2023-04-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.02
722936,Berwicks Lane - Marston Green,2023-04-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.77
722936,Berwicks Lane - Marston Green,2023-04-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.61
722936,Berwicks Lane - Marston Green,2023-04-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
722936,Berwicks Lane - Marston Green,2023-04-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
722936,Berwicks Lane - Marston Green,2023-04-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
722936,Berwicks Lane - Marston Green,2023-04-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
722936,Berwicks Lane - Marston Green,2023-04-08T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-08T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-04-08T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-04-08T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
722936,Berwicks Lane - Marston Green,2023-04-08T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.54
722936,Berwicks Lane - Marston Green,2023-04-08T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.95
722936,Berwicks Lane - Marston Green,2023-04-08T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-04-08T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-04-08T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
722936,Berwicks Lane - Marston Green,2023-04-08T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-04-08T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.42
722936,Berwicks Lane - Marston Green,2023-04-08T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-08T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-04-08T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.18
722936,Berwicks Lane - Marston Green,2023-04-08T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
722936,Berwicks Lane - Marston Green,2023-04-08T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
722936,Berwicks Lane - Marston Green,2023-04-08T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
722936,Berwicks Lane - Marston Green,2023-04-08T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-04-08T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-04-08T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-04-08T14:30:00.000+00:00,transformer,,Temperature,C,21.2
722936,Berwicks Lane - Marston Green,2023-04-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
722936,Berwicks Lane - Marston Green,2023-04-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-04-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
722936,Berwicks Lane - Marston Green,2023-04-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-04-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
722936,Berwicks Lane - Marston Green,2023-04-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
722936,Berwicks Lane - Marston Green,2023-04-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-04-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-04-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.63
722936,Berwicks Lane - Marston Green,2023-04-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.17
722936,Berwicks Lane - Marston Green,2023-04-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.35
722936,Berwicks Lane - Marston Green,2023-04-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-04-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
722936,Berwicks Lane - Marston Green,2023-04-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
722936,Berwicks Lane - Marston Green,2023-04-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
722936,Berwicks Lane - Marston Green,2023-04-08T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-04-08T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
722936,Berwicks Lane - Marston Green,2023-04-08T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-08T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
722936,Berwicks Lane - Marston Green,2023-04-08T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.86
722936,Berwicks Lane - Marston Green,2023-04-08T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.99
722936,Berwicks Lane - Marston Green,2023-04-08T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
722936,Berwicks Lane - Marston Green,2023-04-08T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-04-08T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-04-08T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
722936,Berwicks Lane - Marston Green,2023-04-08T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.62
722936,Berwicks Lane - Marston Green,2023-04-08T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-08T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-04-08T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.43
722936,Berwicks Lane - Marston Green,2023-04-08T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.42
722936,Berwicks Lane - Marston Green,2023-04-08T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
722936,Berwicks Lane - Marston Green,2023-04-08T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
722936,Berwicks Lane - Marston Green,2023-04-08T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-04-08T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-04-08T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-04-08T14:20:00.000+00:00,transformer,,Temperature,C,21.1
722936,Berwicks Lane - Marston Green,2023-04-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-04-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
722936,Berwicks Lane - Marston Green,2023-04-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-04-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
722936,Berwicks Lane - Marston Green,2023-04-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-04-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
722936,Berwicks Lane - Marston Green,2023-04-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
722936,Berwicks Lane - Marston Green,2023-04-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-04-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-04-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.91
722936,Berwicks Lane - Marston Green,2023-04-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.28
722936,Berwicks Lane - Marston Green,2023-04-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.71
722936,Berwicks Lane - Marston Green,2023-04-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-04-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
722936,Berwicks Lane - Marston Green,2023-04-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
722936,Berwicks Lane - Marston Green,2023-04-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
722936,Berwicks Lane - Marston Green,2023-04-08T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-04-08T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
722936,Berwicks Lane - Marston Green,2023-04-08T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-04-08T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
722936,Berwicks Lane - Marston Green,2023-04-08T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
722936,Berwicks Lane - Marston Green,2023-04-08T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.66
722936,Berwicks Lane - Marston Green,2023-04-08T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-04-08T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-04-08T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-04-08T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
722936,Berwicks Lane - Marston Green,2023-04-08T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.72
722936,Berwicks Lane - Marston Green,2023-04-08T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-04-08T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-04-08T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.19
722936,Berwicks Lane - Marston Green,2023-04-08T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
722936,Berwicks Lane - Marston Green,2023-04-08T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.24
722936,Berwicks Lane - Marston Green,2023-04-08T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-04-08T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-04-08T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-04-08T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-04-08T14:10:00.000+00:00,transformer,,Temperature,C,21.2
722936,Berwicks Lane - Marston Green,2023-04-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-04-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
722936,Berwicks Lane - Marston Green,2023-04-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-04-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
722936,Berwicks Lane - Marston Green,2023-04-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-04-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
722936,Berwicks Lane - Marston Green,2023-04-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
722936,Berwicks Lane - Marston Green,2023-04-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-04-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-04-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.46
722936,Berwicks Lane - Marston Green,2023-04-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.81
722936,Berwicks Lane - Marston Green,2023-04-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.9
722936,Berwicks Lane - Marston Green,2023-04-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-04-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
722936,Berwicks Lane - Marston Green,2023-04-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
722936,Berwicks Lane - Marston Green,2023-04-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
722936,Berwicks Lane - Marston Green,2023-04-08T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-04-08T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
722936,Berwicks Lane - Marston Green,2023-04-08T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-04-08T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
722936,Berwicks Lane - Marston Green,2023-04-08T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.09
722936,Berwicks Lane - Marston Green,2023-04-08T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.83
722936,Berwicks Lane - Marston Green,2023-04-08T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
722936,Berwicks Lane - Marston Green,2023-04-08T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-04-08T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-04-08T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-04-08T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.85
722936,Berwicks Lane - Marston Green,2023-04-08T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-08T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-04-08T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.57
722936,Berwicks Lane - Marston Green,2023-04-08T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
722936,Berwicks Lane - Marston Green,2023-04-08T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.58
722936,Berwicks Lane - Marston Green,2023-04-08T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-04-08T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-04-08T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-04-08T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
722936,Berwicks Lane - Marston Green,2023-04-08T14:00:00.000+00:00,transformer,,Temperature,C,21.5
722936,Berwicks Lane - Marston Green,2023-04-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
722936,Berwicks Lane - Marston Green,2023-04-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-04-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
722936,Berwicks Lane - Marston Green,2023-04-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-04-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
722936,Berwicks Lane - Marston Green,2023-04-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
722936,Berwicks Lane - Marston Green,2023-04-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-04-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-04-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.48
722936,Berwicks Lane - Marston Green,2023-04-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.83
722936,Berwicks Lane - Marston Green,2023-04-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.41
722936,Berwicks Lane - Marston Green,2023-04-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-04-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
722936,Berwicks Lane - Marston Green,2023-04-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
722936,Berwicks Lane - Marston Green,2023-04-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
722936,Berwicks Lane - Marston Green,2023-04-08T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-04-08T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-04-08T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-04-08T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
722936,Berwicks Lane - Marston Green,2023-04-08T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.89
722936,Berwicks Lane - Marston Green,2023-04-08T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
722936,Berwicks Lane - Marston Green,2023-04-08T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-04-08T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
722936,Berwicks Lane - Marston Green,2023-04-08T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-04-08T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-04-08T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.44
722936,Berwicks Lane - Marston Green,2023-04-08T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-04-08T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-04-08T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.64
722936,Berwicks Lane - Marston Green,2023-04-08T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.71
722936,Berwicks Lane - Marston Green,2023-04-08T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.28
722936,Berwicks Lane - Marston Green,2023-04-08T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-04-08T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
722936,Berwicks Lane - Marston Green,2023-04-08T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
722936,Berwicks Lane - Marston Green,2023-04-08T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
722936,Berwicks Lane - Marston Green,2023-04-08T13:50:00.000+00:00,transformer,,Temperature,C,21.5
722936,Berwicks Lane - Marston Green,2023-04-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
722936,Berwicks Lane - Marston Green,2023-04-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
722936,Berwicks Lane - Marston Green,2023-04-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-04-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
722936,Berwicks Lane - Marston Green,2023-04-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
722936,Berwicks Lane - Marston Green,2023-04-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-04-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-04-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.33
722936,Berwicks Lane - Marston Green,2023-04-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.59
722936,Berwicks Lane - Marston Green,2023-04-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.67
722936,Berwicks Lane - Marston Green,2023-04-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-04-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
722936,Berwicks Lane - Marston Green,2023-04-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
722936,Berwicks Lane - Marston Green,2023-04-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
722936,Berwicks Lane - Marston Green,2023-04-08T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-04-08T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-04-08T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-04-08T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
722936,Berwicks Lane - Marston Green,2023-04-08T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.67
722936,Berwicks Lane - Marston Green,2023-04-08T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
722936,Berwicks Lane - Marston Green,2023-04-08T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-04-08T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
722936,Berwicks Lane - Marston Green,2023-04-08T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-04-08T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,174.4
722936,Berwicks Lane - Marston Green,2023-04-08T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.4
722936,Berwicks Lane - Marston Green,2023-04-08T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-04-08T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-04-08T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.93
722936,Berwicks Lane - Marston Green,2023-04-08T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
722936,Berwicks Lane - Marston Green,2023-04-08T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.76
722936,Berwicks Lane - Marston Green,2023-04-08T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-04-08T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-04-08T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-04-08T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
722936,Berwicks Lane - Marston Green,2023-04-08T13:40:00.000+00:00,transformer,,Temperature,C,21.2
722936,Berwicks Lane - Marston Green,2023-04-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
722936,Berwicks Lane - Marston Green,2023-04-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
722936,Berwicks Lane - Marston Green,2023-04-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-04-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
722936,Berwicks Lane - Marston Green,2023-04-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
722936,Berwicks Lane - Marston Green,2023-04-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-04-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.66
722936,Berwicks Lane - Marston Green,2023-04-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.85
722936,Berwicks Lane - Marston Green,2023-04-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.8
722936,Berwicks Lane - Marston Green,2023-04-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-04-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
722936,Berwicks Lane - Marston Green,2023-04-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
722936,Berwicks Lane - Marston Green,2023-04-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
722936,Berwicks Lane - Marston Green,2023-04-08T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-08T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-04-08T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-04-08T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
722936,Berwicks Lane - Marston Green,2023-04-08T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.76
722936,Berwicks Lane - Marston Green,2023-04-08T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.09
722936,Berwicks Lane - Marston Green,2023-04-08T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-04-08T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-04-08T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-04-08T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-04-08T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.49
722936,Berwicks Lane - Marston Green,2023-04-08T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-04-08T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-04-08T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.59
722936,Berwicks Lane - Marston Green,2023-04-08T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.4
722936,Berwicks Lane - Marston Green,2023-04-08T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.67
722936,Berwicks Lane - Marston Green,2023-04-08T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-04-08T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-04-08T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-04-08T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-04-08T13:30:00.000+00:00,transformer,,Temperature,C,21.0
722936,Berwicks Lane - Marston Green,2023-04-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
722936,Berwicks Lane - Marston Green,2023-04-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
722936,Berwicks Lane - Marston Green,2023-04-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-04-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
722936,Berwicks Lane - Marston Green,2023-04-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
722936,Berwicks Lane - Marston Green,2023-04-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-04-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.2
722936,Berwicks Lane - Marston Green,2023-04-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.15
722936,Berwicks Lane - Marston Green,2023-04-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.76
722936,Berwicks Lane - Marston Green,2023-04-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-04-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
722936,Berwicks Lane - Marston Green,2023-04-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
722936,Berwicks Lane - Marston Green,2023-04-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
722936,Berwicks Lane - Marston Green,2023-04-08T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-08T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
722936,Berwicks Lane - Marston Green,2023-04-08T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-04-08T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
722936,Berwicks Lane - Marston Green,2023-04-08T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.78
722936,Berwicks Lane - Marston Green,2023-04-08T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
722936,Berwicks Lane - Marston Green,2023-04-08T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-04-08T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
722936,Berwicks Lane - Marston Green,2023-04-08T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
722936,Berwicks Lane - Marston Green,2023-04-08T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-04-08T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.57
722936,Berwicks Lane - Marston Green,2023-04-08T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-04-08T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-08T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.41
722936,Berwicks Lane - Marston Green,2023-04-08T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
722936,Berwicks Lane - Marston Green,2023-04-08T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.33
722936,Berwicks Lane - Marston Green,2023-04-08T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-04-08T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-04-08T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-04-08T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-04-08T13:20:00.000+00:00,transformer,,Temperature,C,21.2
722936,Berwicks Lane - Marston Green,2023-04-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-04-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
722936,Berwicks Lane - Marston Green,2023-04-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
722936,Berwicks Lane - Marston Green,2023-04-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-04-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
722936,Berwicks Lane - Marston Green,2023-04-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
722936,Berwicks Lane - Marston Green,2023-04-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-04-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-04-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.78
722936,Berwicks Lane - Marston Green,2023-04-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.25
722936,Berwicks Lane - Marston Green,2023-04-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.61
722936,Berwicks Lane - Marston Green,2023-04-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
