Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
722936,Berwicks Lane - Marston Green,2023-04-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
722936,Berwicks Lane - Marston Green,2023-04-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
722936,Berwicks Lane - Marston Green,2023-04-08T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-04-08T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
722936,Berwicks Lane - Marston Green,2023-04-08T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-04-08T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
722936,Berwicks Lane - Marston Green,2023-04-08T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.34
722936,Berwicks Lane - Marston Green,2023-04-08T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.1
722936,Berwicks Lane - Marston Green,2023-04-08T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-04-08T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-04-08T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-04-08T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
722936,Berwicks Lane - Marston Green,2023-04-08T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.66
722936,Berwicks Lane - Marston Green,2023-04-08T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-04-08T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
722936,Berwicks Lane - Marston Green,2023-04-08T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.05
722936,Berwicks Lane - Marston Green,2023-04-08T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.83
722936,Berwicks Lane - Marston Green,2023-04-08T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.1
722936,Berwicks Lane - Marston Green,2023-04-08T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-04-08T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-04-08T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-04-08T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
722936,Berwicks Lane - Marston Green,2023-04-08T13:10:00.000+00:00,transformer,,Temperature,C,21.2
722936,Berwicks Lane - Marston Green,2023-04-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-04-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
722936,Berwicks Lane - Marston Green,2023-04-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
722936,Berwicks Lane - Marston Green,2023-04-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-04-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
722936,Berwicks Lane - Marston Green,2023-04-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
722936,Berwicks Lane - Marston Green,2023-04-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
722936,Berwicks Lane - Marston Green,2023-04-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-04-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.93
722936,Berwicks Lane - Marston Green,2023-04-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.17
722936,Berwicks Lane - Marston Green,2023-04-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.19
722936,Berwicks Lane - Marston Green,2023-04-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-04-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
722936,Berwicks Lane - Marston Green,2023-04-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
722936,Berwicks Lane - Marston Green,2023-04-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
722936,Berwicks Lane - Marston Green,2023-04-08T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
722936,Berwicks Lane - Marston Green,2023-04-08T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-04-08T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-04-08T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
722936,Berwicks Lane - Marston Green,2023-04-08T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
722936,Berwicks Lane - Marston Green,2023-04-08T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.64
722936,Berwicks Lane - Marston Green,2023-04-08T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-04-08T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-04-08T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
722936,Berwicks Lane - Marston Green,2023-04-08T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.7
722936,Berwicks Lane - Marston Green,2023-04-08T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.61
722936,Berwicks Lane - Marston Green,2023-04-08T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-04-08T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-04-08T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.46
722936,Berwicks Lane - Marston Green,2023-04-08T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.32
722936,Berwicks Lane - Marston Green,2023-04-08T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.78
722936,Berwicks Lane - Marston Green,2023-04-08T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-04-08T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-04-08T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-04-08T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
722936,Berwicks Lane - Marston Green,2023-04-08T13:00:00.000+00:00,transformer,,Temperature,C,21.1
722936,Berwicks Lane - Marston Green,2023-04-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
722936,Berwicks Lane - Marston Green,2023-04-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
722936,Berwicks Lane - Marston Green,2023-04-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-04-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
722936,Berwicks Lane - Marston Green,2023-04-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
722936,Berwicks Lane - Marston Green,2023-04-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-04-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.31
722936,Berwicks Lane - Marston Green,2023-04-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.2
722936,Berwicks Lane - Marston Green,2023-04-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.43
722936,Berwicks Lane - Marston Green,2023-04-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
722936,Berwicks Lane - Marston Green,2023-04-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
722936,Berwicks Lane - Marston Green,2023-04-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
722936,Berwicks Lane - Marston Green,2023-04-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
722936,Berwicks Lane - Marston Green,2023-04-08T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-04-08T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-04-08T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-04-08T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
722936,Berwicks Lane - Marston Green,2023-04-08T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
722936,Berwicks Lane - Marston Green,2023-04-08T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.08
722936,Berwicks Lane - Marston Green,2023-04-08T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-04-08T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-04-08T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-04-08T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
722936,Berwicks Lane - Marston Green,2023-04-08T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.25
722936,Berwicks Lane - Marston Green,2023-04-08T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-08T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-04-08T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.1
722936,Berwicks Lane - Marston Green,2023-04-08T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
722936,Berwicks Lane - Marston Green,2023-04-08T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.46
722936,Berwicks Lane - Marston Green,2023-04-08T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
722936,Berwicks Lane - Marston Green,2023-04-08T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-04-08T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-04-08T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
722936,Berwicks Lane - Marston Green,2023-04-08T12:50:00.000+00:00,transformer,,Temperature,C,21.0
722936,Berwicks Lane - Marston Green,2023-04-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
722936,Berwicks Lane - Marston Green,2023-04-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
722936,Berwicks Lane - Marston Green,2023-04-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-04-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
722936,Berwicks Lane - Marston Green,2023-04-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
722936,Berwicks Lane - Marston Green,2023-04-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-04-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-04-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.16
722936,Berwicks Lane - Marston Green,2023-04-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.17
722936,Berwicks Lane - Marston Green,2023-04-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.53
722936,Berwicks Lane - Marston Green,2023-04-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-04-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
722936,Berwicks Lane - Marston Green,2023-04-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
722936,Berwicks Lane - Marston Green,2023-04-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
722936,Berwicks Lane - Marston Green,2023-04-08T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-04-08T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
722936,Berwicks Lane - Marston Green,2023-04-08T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
722936,Berwicks Lane - Marston Green,2023-04-08T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
722936,Berwicks Lane - Marston Green,2023-04-08T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.77
722936,Berwicks Lane - Marston Green,2023-04-08T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.52
722936,Berwicks Lane - Marston Green,2023-04-08T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-04-08T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-04-08T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-04-08T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.3
722936,Berwicks Lane - Marston Green,2023-04-08T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.68
722936,Berwicks Lane - Marston Green,2023-04-08T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-08T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-04-08T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.11
722936,Berwicks Lane - Marston Green,2023-04-08T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
722936,Berwicks Lane - Marston Green,2023-04-08T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
722936,Berwicks Lane - Marston Green,2023-04-08T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
722936,Berwicks Lane - Marston Green,2023-04-08T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-04-08T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-04-08T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-04-08T12:40:00.000+00:00,transformer,,Temperature,C,20.6
722936,Berwicks Lane - Marston Green,2023-04-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
722936,Berwicks Lane - Marston Green,2023-04-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
722936,Berwicks Lane - Marston Green,2023-04-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-04-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
722936,Berwicks Lane - Marston Green,2023-04-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
722936,Berwicks Lane - Marston Green,2023-04-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-04-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-04-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.27
722936,Berwicks Lane - Marston Green,2023-04-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.93
722936,Berwicks Lane - Marston Green,2023-04-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.97
722936,Berwicks Lane - Marston Green,2023-04-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-04-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
722936,Berwicks Lane - Marston Green,2023-04-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
722936,Berwicks Lane - Marston Green,2023-04-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
722936,Berwicks Lane - Marston Green,2023-04-08T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-04-08T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
722936,Berwicks Lane - Marston Green,2023-04-08T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-04-08T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
722936,Berwicks Lane - Marston Green,2023-04-08T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
722936,Berwicks Lane - Marston Green,2023-04-08T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
722936,Berwicks Lane - Marston Green,2023-04-08T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
722936,Berwicks Lane - Marston Green,2023-04-08T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-04-08T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-04-08T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
722936,Berwicks Lane - Marston Green,2023-04-08T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
722936,Berwicks Lane - Marston Green,2023-04-08T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-04-08T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-04-08T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.84
722936,Berwicks Lane - Marston Green,2023-04-08T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
722936,Berwicks Lane - Marston Green,2023-04-08T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
722936,Berwicks Lane - Marston Green,2023-04-08T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
722936,Berwicks Lane - Marston Green,2023-04-08T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-04-08T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-04-08T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-04-08T12:30:00.000+00:00,transformer,,Temperature,C,20.3
722936,Berwicks Lane - Marston Green,2023-04-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
722936,Berwicks Lane - Marston Green,2023-04-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
722936,Berwicks Lane - Marston Green,2023-04-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-04-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
722936,Berwicks Lane - Marston Green,2023-04-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
722936,Berwicks Lane - Marston Green,2023-04-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-04-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-04-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.3
722936,Berwicks Lane - Marston Green,2023-04-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.17
722936,Berwicks Lane - Marston Green,2023-04-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.5
722936,Berwicks Lane - Marston Green,2023-04-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-04-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
722936,Berwicks Lane - Marston Green,2023-04-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
722936,Berwicks Lane - Marston Green,2023-04-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
722936,Berwicks Lane - Marston Green,2023-04-08T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-08T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-04-08T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-04-08T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
722936,Berwicks Lane - Marston Green,2023-04-08T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.96
722936,Berwicks Lane - Marston Green,2023-04-08T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
722936,Berwicks Lane - Marston Green,2023-04-08T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
722936,Berwicks Lane - Marston Green,2023-04-08T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-04-08T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-04-08T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-04-08T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.2
722936,Berwicks Lane - Marston Green,2023-04-08T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-04-08T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-04-08T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.11
722936,Berwicks Lane - Marston Green,2023-04-08T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
722936,Berwicks Lane - Marston Green,2023-04-08T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.85
722936,Berwicks Lane - Marston Green,2023-04-08T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-04-08T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-04-08T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-04-08T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-04-08T12:20:00.000+00:00,transformer,,Temperature,C,20.0
722936,Berwicks Lane - Marston Green,2023-04-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
722936,Berwicks Lane - Marston Green,2023-04-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
722936,Berwicks Lane - Marston Green,2023-04-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-04-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
722936,Berwicks Lane - Marston Green,2023-04-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
722936,Berwicks Lane - Marston Green,2023-04-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-04-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-04-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.11
722936,Berwicks Lane - Marston Green,2023-04-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.67
722936,Berwicks Lane - Marston Green,2023-04-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.38
722936,Berwicks Lane - Marston Green,2023-04-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-04-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
722936,Berwicks Lane - Marston Green,2023-04-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
722936,Berwicks Lane - Marston Green,2023-04-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
722936,Berwicks Lane - Marston Green,2023-04-08T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-04-08T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
722936,Berwicks Lane - Marston Green,2023-04-08T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-04-08T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.23
722936,Berwicks Lane - Marston Green,2023-04-08T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
722936,Berwicks Lane - Marston Green,2023-04-08T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
722936,Berwicks Lane - Marston Green,2023-04-08T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-04-08T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
722936,Berwicks Lane - Marston Green,2023-04-08T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-04-08T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.6
722936,Berwicks Lane - Marston Green,2023-04-08T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
722936,Berwicks Lane - Marston Green,2023-04-08T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-08T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
722936,Berwicks Lane - Marston Green,2023-04-08T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.44
722936,Berwicks Lane - Marston Green,2023-04-08T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.95
722936,Berwicks Lane - Marston Green,2023-04-08T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.08
722936,Berwicks Lane - Marston Green,2023-04-08T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
722936,Berwicks Lane - Marston Green,2023-04-08T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
722936,Berwicks Lane - Marston Green,2023-04-08T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-04-08T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
722936,Berwicks Lane - Marston Green,2023-04-08T12:10:00.000+00:00,transformer,,Temperature,C,19.9
722936,Berwicks Lane - Marston Green,2023-04-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
722936,Berwicks Lane - Marston Green,2023-04-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
722936,Berwicks Lane - Marston Green,2023-04-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-04-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
722936,Berwicks Lane - Marston Green,2023-04-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
722936,Berwicks Lane - Marston Green,2023-04-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-04-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-04-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.68
722936,Berwicks Lane - Marston Green,2023-04-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.2
722936,Berwicks Lane - Marston Green,2023-04-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.42
722936,Berwicks Lane - Marston Green,2023-04-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-04-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
722936,Berwicks Lane - Marston Green,2023-04-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
722936,Berwicks Lane - Marston Green,2023-04-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
722936,Berwicks Lane - Marston Green,2023-04-08T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-04-08T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
722936,Berwicks Lane - Marston Green,2023-04-08T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-04-08T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
722936,Berwicks Lane - Marston Green,2023-04-08T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.36
722936,Berwicks Lane - Marston Green,2023-04-08T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.84
722936,Berwicks Lane - Marston Green,2023-04-08T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-04-08T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-04-08T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-04-08T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
722936,Berwicks Lane - Marston Green,2023-04-08T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-04-08T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-08T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-04-08T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.45
722936,Berwicks Lane - Marston Green,2023-04-08T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
722936,Berwicks Lane - Marston Green,2023-04-08T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.11
722936,Berwicks Lane - Marston Green,2023-04-08T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
722936,Berwicks Lane - Marston Green,2023-04-08T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-04-08T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-04-08T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-04-08T12:00:00.000+00:00,transformer,,Temperature,C,20.1
722936,Berwicks Lane - Marston Green,2023-04-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
722936,Berwicks Lane - Marston Green,2023-04-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
722936,Berwicks Lane - Marston Green,2023-04-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-04-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
722936,Berwicks Lane - Marston Green,2023-04-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
722936,Berwicks Lane - Marston Green,2023-04-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-04-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-04-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.04
722936,Berwicks Lane - Marston Green,2023-04-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.5
722936,Berwicks Lane - Marston Green,2023-04-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.96
722936,Berwicks Lane - Marston Green,2023-04-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-04-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
722936,Berwicks Lane - Marston Green,2023-04-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
722936,Berwicks Lane - Marston Green,2023-04-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
722936,Berwicks Lane - Marston Green,2023-04-08T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-04-08T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
722936,Berwicks Lane - Marston Green,2023-04-08T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-04-08T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
722936,Berwicks Lane - Marston Green,2023-04-08T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.31
722936,Berwicks Lane - Marston Green,2023-04-08T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.22
722936,Berwicks Lane - Marston Green,2023-04-08T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
722936,Berwicks Lane - Marston Green,2023-04-08T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
722936,Berwicks Lane - Marston Green,2023-04-08T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
722936,Berwicks Lane - Marston Green,2023-04-08T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-04-08T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-04-08T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-08T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-04-08T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
722936,Berwicks Lane - Marston Green,2023-04-08T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
722936,Berwicks Lane - Marston Green,2023-04-08T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
722936,Berwicks Lane - Marston Green,2023-04-08T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
722936,Berwicks Lane - Marston Green,2023-04-08T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-04-08T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-04-08T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
722936,Berwicks Lane - Marston Green,2023-04-08T11:50:00.000+00:00,transformer,,Temperature,C,20.2
722936,Berwicks Lane - Marston Green,2023-04-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
722936,Berwicks Lane - Marston Green,2023-04-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
722936,Berwicks Lane - Marston Green,2023-04-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-04-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
722936,Berwicks Lane - Marston Green,2023-04-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-04-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-04-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.45
722936,Berwicks Lane - Marston Green,2023-04-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.67
722936,Berwicks Lane - Marston Green,2023-04-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.21
722936,Berwicks Lane - Marston Green,2023-04-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-04-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
722936,Berwicks Lane - Marston Green,2023-04-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
722936,Berwicks Lane - Marston Green,2023-04-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
722936,Berwicks Lane - Marston Green,2023-04-08T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-04-08T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
722936,Berwicks Lane - Marston Green,2023-04-08T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-04-08T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
722936,Berwicks Lane - Marston Green,2023-04-08T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
722936,Berwicks Lane - Marston Green,2023-04-08T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.77
722936,Berwicks Lane - Marston Green,2023-04-08T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-04-08T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
722936,Berwicks Lane - Marston Green,2023-04-08T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
722936,Berwicks Lane - Marston Green,2023-04-08T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.1
722936,Berwicks Lane - Marston Green,2023-04-08T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-04-08T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-04-08T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-04-08T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
722936,Berwicks Lane - Marston Green,2023-04-08T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
722936,Berwicks Lane - Marston Green,2023-04-08T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
722936,Berwicks Lane - Marston Green,2023-04-08T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
722936,Berwicks Lane - Marston Green,2023-04-08T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-04-08T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-04-08T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-04-08T11:40:00.000+00:00,transformer,,Temperature,C,19.9
722936,Berwicks Lane - Marston Green,2023-04-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
722936,Berwicks Lane - Marston Green,2023-04-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
722936,Berwicks Lane - Marston Green,2023-04-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-04-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
722936,Berwicks Lane - Marston Green,2023-04-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-04-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
722936,Berwicks Lane - Marston Green,2023-04-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-04-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.81
722936,Berwicks Lane - Marston Green,2023-04-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.3
722936,Berwicks Lane - Marston Green,2023-04-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.97
722936,Berwicks Lane - Marston Green,2023-04-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
722936,Berwicks Lane - Marston Green,2023-04-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-04-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
722936,Berwicks Lane - Marston Green,2023-04-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
722936,Berwicks Lane - Marston Green,2023-04-08T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-04-08T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
722936,Berwicks Lane - Marston Green,2023-04-08T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-04-08T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.74
722936,Berwicks Lane - Marston Green,2023-04-08T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.21
722936,Berwicks Lane - Marston Green,2023-04-08T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
722936,Berwicks Lane - Marston Green,2023-04-08T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-04-08T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
722936,Berwicks Lane - Marston Green,2023-04-08T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-04-08T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.7
722936,Berwicks Lane - Marston Green,2023-04-08T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-04-08T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-08T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-04-08T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
722936,Berwicks Lane - Marston Green,2023-04-08T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
722936,Berwicks Lane - Marston Green,2023-04-08T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
722936,Berwicks Lane - Marston Green,2023-04-08T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
722936,Berwicks Lane - Marston Green,2023-04-08T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
722936,Berwicks Lane - Marston Green,2023-04-08T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-04-08T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-04-08T11:30:00.000+00:00,transformer,,Temperature,C,19.6
722936,Berwicks Lane - Marston Green,2023-04-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
722936,Berwicks Lane - Marston Green,2023-04-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
722936,Berwicks Lane - Marston Green,2023-04-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-04-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
722936,Berwicks Lane - Marston Green,2023-04-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-04-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-04-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.67
722936,Berwicks Lane - Marston Green,2023-04-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.93
722936,Berwicks Lane - Marston Green,2023-04-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.35
722936,Berwicks Lane - Marston Green,2023-04-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-04-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
722936,Berwicks Lane - Marston Green,2023-04-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
722936,Berwicks Lane - Marston Green,2023-04-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
722936,Berwicks Lane - Marston Green,2023-04-08T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-04-08T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-04-08T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-04-08T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
722936,Berwicks Lane - Marston Green,2023-04-08T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
722936,Berwicks Lane - Marston Green,2023-04-08T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.26
722936,Berwicks Lane - Marston Green,2023-04-08T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-04-08T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-04-08T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-04-08T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
722936,Berwicks Lane - Marston Green,2023-04-08T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-04-08T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-04-08T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-04-08T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
722936,Berwicks Lane - Marston Green,2023-04-08T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.29
722936,Berwicks Lane - Marston Green,2023-04-08T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
722936,Berwicks Lane - Marston Green,2023-04-08T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-04-08T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-04-08T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
722936,Berwicks Lane - Marston Green,2023-04-08T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-04-08T11:20:00.000+00:00,transformer,,Temperature,C,19.6
722936,Berwicks Lane - Marston Green,2023-04-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
722936,Berwicks Lane - Marston Green,2023-04-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
722936,Berwicks Lane - Marston Green,2023-04-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-04-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
722936,Berwicks Lane - Marston Green,2023-04-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-04-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.9
722936,Berwicks Lane - Marston Green,2023-04-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.5
722936,Berwicks Lane - Marston Green,2023-04-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.19
722936,Berwicks Lane - Marston Green,2023-04-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-04-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-04-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
722936,Berwicks Lane - Marston Green,2023-04-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
722936,Berwicks Lane - Marston Green,2023-04-08T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-04-08T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-04-08T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-04-08T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
722936,Berwicks Lane - Marston Green,2023-04-08T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.06
722936,Berwicks Lane - Marston Green,2023-04-08T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.62
722936,Berwicks Lane - Marston Green,2023-04-08T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-04-08T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
722936,Berwicks Lane - Marston Green,2023-04-08T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
722936,Berwicks Lane - Marston Green,2023-04-08T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.3
722936,Berwicks Lane - Marston Green,2023-04-08T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-04-08T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-04-08T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-04-08T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
722936,Berwicks Lane - Marston Green,2023-04-08T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.11
722936,Berwicks Lane - Marston Green,2023-04-08T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
722936,Berwicks Lane - Marston Green,2023-04-08T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-04-08T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-04-08T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
