Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-08T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.05
722936,Berwicks Lane - Marston Green,2023-04-08T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.29
722936,Berwicks Lane - Marston Green,2023-04-08T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-04-08T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-04-08T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-04-08T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
722936,Berwicks Lane - Marston Green,2023-04-08T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-04-08T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-08T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-04-08T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
722936,Berwicks Lane - Marston Green,2023-04-08T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.26
722936,Berwicks Lane - Marston Green,2023-04-08T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
722936,Berwicks Lane - Marston Green,2023-04-08T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-04-08T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
722936,Berwicks Lane - Marston Green,2023-04-08T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
722936,Berwicks Lane - Marston Green,2023-04-08T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-04-08T09:00:00.000+00:00,transformer,,Temperature,C,14.7
722936,Berwicks Lane - Marston Green,2023-04-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
722936,Berwicks Lane - Marston Green,2023-04-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
722936,Berwicks Lane - Marston Green,2023-04-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722936,Berwicks Lane - Marston Green,2023-04-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
722936,Berwicks Lane - Marston Green,2023-04-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-04-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-04-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-04-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.47
722936,Berwicks Lane - Marston Green,2023-04-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.31
722936,Berwicks Lane - Marston Green,2023-04-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.14
722936,Berwicks Lane - Marston Green,2023-04-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-04-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-04-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
722936,Berwicks Lane - Marston Green,2023-04-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
722936,Berwicks Lane - Marston Green,2023-04-08T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-04-08T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
722936,Berwicks Lane - Marston Green,2023-04-08T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-04-08T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.79
722936,Berwicks Lane - Marston Green,2023-04-08T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.77
722936,Berwicks Lane - Marston Green,2023-04-08T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.05
722936,Berwicks Lane - Marston Green,2023-04-08T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-04-08T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-04-08T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
722936,Berwicks Lane - Marston Green,2023-04-08T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
722936,Berwicks Lane - Marston Green,2023-04-08T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-08T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-08T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-04-08T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
722936,Berwicks Lane - Marston Green,2023-04-08T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.55
722936,Berwicks Lane - Marston Green,2023-04-08T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
722936,Berwicks Lane - Marston Green,2023-04-08T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-04-08T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
722936,Berwicks Lane - Marston Green,2023-04-08T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-04-08T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
722936,Berwicks Lane - Marston Green,2023-04-08T08:50:00.000+00:00,transformer,,Temperature,C,14.4
722936,Berwicks Lane - Marston Green,2023-04-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
722936,Berwicks Lane - Marston Green,2023-04-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
722936,Berwicks Lane - Marston Green,2023-04-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722936,Berwicks Lane - Marston Green,2023-04-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
722936,Berwicks Lane - Marston Green,2023-04-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-04-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-04-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.94
722936,Berwicks Lane - Marston Green,2023-04-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.33
722936,Berwicks Lane - Marston Green,2023-04-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.05
722936,Berwicks Lane - Marston Green,2023-04-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-04-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
722936,Berwicks Lane - Marston Green,2023-04-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
722936,Berwicks Lane - Marston Green,2023-04-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
722936,Berwicks Lane - Marston Green,2023-04-08T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
722936,Berwicks Lane - Marston Green,2023-04-08T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
722936,Berwicks Lane - Marston Green,2023-04-08T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-04-08T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.45
722936,Berwicks Lane - Marston Green,2023-04-08T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.87
722936,Berwicks Lane - Marston Green,2023-04-08T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.43
722936,Berwicks Lane - Marston Green,2023-04-08T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
722936,Berwicks Lane - Marston Green,2023-04-08T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
722936,Berwicks Lane - Marston Green,2023-04-08T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
722936,Berwicks Lane - Marston Green,2023-04-08T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
722936,Berwicks Lane - Marston Green,2023-04-08T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-08T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-04-08T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-04-08T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
722936,Berwicks Lane - Marston Green,2023-04-08T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.2
722936,Berwicks Lane - Marston Green,2023-04-08T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
722936,Berwicks Lane - Marston Green,2023-04-08T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-04-08T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
722936,Berwicks Lane - Marston Green,2023-04-08T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-04-08T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-04-08T08:40:00.000+00:00,transformer,,Temperature,C,14.1
722936,Berwicks Lane - Marston Green,2023-04-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
722936,Berwicks Lane - Marston Green,2023-04-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
722936,Berwicks Lane - Marston Green,2023-04-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-04-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
722936,Berwicks Lane - Marston Green,2023-04-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-04-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-04-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-04-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.96
722936,Berwicks Lane - Marston Green,2023-04-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.07
722936,Berwicks Lane - Marston Green,2023-04-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.68
722936,Berwicks Lane - Marston Green,2023-04-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-04-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
722936,Berwicks Lane - Marston Green,2023-04-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
722936,Berwicks Lane - Marston Green,2023-04-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
722936,Berwicks Lane - Marston Green,2023-04-08T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-04-08T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
722936,Berwicks Lane - Marston Green,2023-04-08T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-04-08T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.76
722936,Berwicks Lane - Marston Green,2023-04-08T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.41
722936,Berwicks Lane - Marston Green,2023-04-08T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.16
722936,Berwicks Lane - Marston Green,2023-04-08T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-04-08T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
722936,Berwicks Lane - Marston Green,2023-04-08T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
722936,Berwicks Lane - Marston Green,2023-04-08T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.0
722936,Berwicks Lane - Marston Green,2023-04-08T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-08T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-04-08T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-04-08T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
722936,Berwicks Lane - Marston Green,2023-04-08T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.01
722936,Berwicks Lane - Marston Green,2023-04-08T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
722936,Berwicks Lane - Marston Green,2023-04-08T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-04-08T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
722936,Berwicks Lane - Marston Green,2023-04-08T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-04-08T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-04-08T08:30:00.000+00:00,transformer,,Temperature,C,14.0
722936,Berwicks Lane - Marston Green,2023-04-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
722936,Berwicks Lane - Marston Green,2023-04-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
722936,Berwicks Lane - Marston Green,2023-04-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-04-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
722936,Berwicks Lane - Marston Green,2023-04-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-04-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.64
722936,Berwicks Lane - Marston Green,2023-04-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.42
722936,Berwicks Lane - Marston Green,2023-04-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.1
722936,Berwicks Lane - Marston Green,2023-04-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-04-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
722936,Berwicks Lane - Marston Green,2023-04-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
722936,Berwicks Lane - Marston Green,2023-04-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
722936,Berwicks Lane - Marston Green,2023-04-08T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-08T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
722936,Berwicks Lane - Marston Green,2023-04-08T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-04-08T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.61
722936,Berwicks Lane - Marston Green,2023-04-08T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.46
722936,Berwicks Lane - Marston Green,2023-04-08T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.71
722936,Berwicks Lane - Marston Green,2023-04-08T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
722936,Berwicks Lane - Marston Green,2023-04-08T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
722936,Berwicks Lane - Marston Green,2023-04-08T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
722936,Berwicks Lane - Marston Green,2023-04-08T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.3
722936,Berwicks Lane - Marston Green,2023-04-08T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-04-08T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-08T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-04-08T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
722936,Berwicks Lane - Marston Green,2023-04-08T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.03
722936,Berwicks Lane - Marston Green,2023-04-08T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
722936,Berwicks Lane - Marston Green,2023-04-08T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-04-08T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
722936,Berwicks Lane - Marston Green,2023-04-08T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
722936,Berwicks Lane - Marston Green,2023-04-08T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-04-08T08:20:00.000+00:00,transformer,,Temperature,C,13.7
722936,Berwicks Lane - Marston Green,2023-04-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
722936,Berwicks Lane - Marston Green,2023-04-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
722936,Berwicks Lane - Marston Green,2023-04-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-04-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
722936,Berwicks Lane - Marston Green,2023-04-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-04-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-04-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-04-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.3
722936,Berwicks Lane - Marston Green,2023-04-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.5
722936,Berwicks Lane - Marston Green,2023-04-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.71
722936,Berwicks Lane - Marston Green,2023-04-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
722936,Berwicks Lane - Marston Green,2023-04-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
722936,Berwicks Lane - Marston Green,2023-04-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
722936,Berwicks Lane - Marston Green,2023-04-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
722936,Berwicks Lane - Marston Green,2023-04-08T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-04-08T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-04-08T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-04-08T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.1
722936,Berwicks Lane - Marston Green,2023-04-08T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.03
722936,Berwicks Lane - Marston Green,2023-04-08T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.43
722936,Berwicks Lane - Marston Green,2023-04-08T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-04-08T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-04-08T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-04-08T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
722936,Berwicks Lane - Marston Green,2023-04-08T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-04-08T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-04-08T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-04-08T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
722936,Berwicks Lane - Marston Green,2023-04-08T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
722936,Berwicks Lane - Marston Green,2023-04-08T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
722936,Berwicks Lane - Marston Green,2023-04-08T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-04-08T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
722936,Berwicks Lane - Marston Green,2023-04-08T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-04-08T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-04-08T08:10:00.000+00:00,transformer,,Temperature,C,13.6
722936,Berwicks Lane - Marston Green,2023-04-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-04-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
722936,Berwicks Lane - Marston Green,2023-04-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
722936,Berwicks Lane - Marston Green,2023-04-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-04-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
722936,Berwicks Lane - Marston Green,2023-04-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-04-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-04-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-04-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.7
722936,Berwicks Lane - Marston Green,2023-04-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.83
722936,Berwicks Lane - Marston Green,2023-04-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.61
722936,Berwicks Lane - Marston Green,2023-04-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-04-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
722936,Berwicks Lane - Marston Green,2023-04-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
722936,Berwicks Lane - Marston Green,2023-04-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
722936,Berwicks Lane - Marston Green,2023-04-08T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-08T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-04-08T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-04-08T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
722936,Berwicks Lane - Marston Green,2023-04-08T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
722936,Berwicks Lane - Marston Green,2023-04-08T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.17
722936,Berwicks Lane - Marston Green,2023-04-08T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-04-08T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-04-08T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-04-08T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
722936,Berwicks Lane - Marston Green,2023-04-08T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-04-08T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-08T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-04-08T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
722936,Berwicks Lane - Marston Green,2023-04-08T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
722936,Berwicks Lane - Marston Green,2023-04-08T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.87
722936,Berwicks Lane - Marston Green,2023-04-08T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-04-08T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
722936,Berwicks Lane - Marston Green,2023-04-08T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-04-08T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-04-08T08:00:00.000+00:00,transformer,,Temperature,C,13.5
722936,Berwicks Lane - Marston Green,2023-04-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
722936,Berwicks Lane - Marston Green,2023-04-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
722936,Berwicks Lane - Marston Green,2023-04-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-04-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
722936,Berwicks Lane - Marston Green,2023-04-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-04-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-04-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-04-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.97
722936,Berwicks Lane - Marston Green,2023-04-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.35
722936,Berwicks Lane - Marston Green,2023-04-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.04
722936,Berwicks Lane - Marston Green,2023-04-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
722936,Berwicks Lane - Marston Green,2023-04-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-04-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
722936,Berwicks Lane - Marston Green,2023-04-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
722936,Berwicks Lane - Marston Green,2023-04-08T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-08T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-04-08T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-08T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
722936,Berwicks Lane - Marston Green,2023-04-08T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.25
722936,Berwicks Lane - Marston Green,2023-04-08T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.85
722936,Berwicks Lane - Marston Green,2023-04-08T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-04-08T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-04-08T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-04-08T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-04-08T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-04-08T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-04-08T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-04-08T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.64
722936,Berwicks Lane - Marston Green,2023-04-08T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
722936,Berwicks Lane - Marston Green,2023-04-08T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
722936,Berwicks Lane - Marston Green,2023-04-08T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-04-08T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
722936,Berwicks Lane - Marston Green,2023-04-08T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-04-08T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-04-08T07:50:00.000+00:00,transformer,,Temperature,C,13.3
722936,Berwicks Lane - Marston Green,2023-04-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
722936,Berwicks Lane - Marston Green,2023-04-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
722936,Berwicks Lane - Marston Green,2023-04-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-04-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
722936,Berwicks Lane - Marston Green,2023-04-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-04-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-04-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.18
722936,Berwicks Lane - Marston Green,2023-04-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.13
722936,Berwicks Lane - Marston Green,2023-04-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.12
722936,Berwicks Lane - Marston Green,2023-04-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-04-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
722936,Berwicks Lane - Marston Green,2023-04-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
722936,Berwicks Lane - Marston Green,2023-04-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
722936,Berwicks Lane - Marston Green,2023-04-08T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-04-08T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-04-08T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-04-08T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
722936,Berwicks Lane - Marston Green,2023-04-08T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.29
722936,Berwicks Lane - Marston Green,2023-04-08T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.06
722936,Berwicks Lane - Marston Green,2023-04-08T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-04-08T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-04-08T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-04-08T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
722936,Berwicks Lane - Marston Green,2023-04-08T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-04-08T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-04-08T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-04-08T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
722936,Berwicks Lane - Marston Green,2023-04-08T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
722936,Berwicks Lane - Marston Green,2023-04-08T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.95
722936,Berwicks Lane - Marston Green,2023-04-08T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-04-08T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-04-08T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-04-08T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-04-08T07:40:00.000+00:00,transformer,,Temperature,C,13.2
722936,Berwicks Lane - Marston Green,2023-04-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
722936,Berwicks Lane - Marston Green,2023-04-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
722936,Berwicks Lane - Marston Green,2023-04-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-04-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
722936,Berwicks Lane - Marston Green,2023-04-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-04-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-04-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.04
722936,Berwicks Lane - Marston Green,2023-04-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.84
722936,Berwicks Lane - Marston Green,2023-04-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.01
722936,Berwicks Lane - Marston Green,2023-04-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
722936,Berwicks Lane - Marston Green,2023-04-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
722936,Berwicks Lane - Marston Green,2023-04-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
722936,Berwicks Lane - Marston Green,2023-04-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
722936,Berwicks Lane - Marston Green,2023-04-08T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-04-08T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-04-08T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-04-08T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
722936,Berwicks Lane - Marston Green,2023-04-08T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
722936,Berwicks Lane - Marston Green,2023-04-08T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.7
722936,Berwicks Lane - Marston Green,2023-04-08T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-04-08T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-04-08T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-04-08T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
722936,Berwicks Lane - Marston Green,2023-04-08T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-08T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-04-08T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-08T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
722936,Berwicks Lane - Marston Green,2023-04-08T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
722936,Berwicks Lane - Marston Green,2023-04-08T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
722936,Berwicks Lane - Marston Green,2023-04-08T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
722936,Berwicks Lane - Marston Green,2023-04-08T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-04-08T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-04-08T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-04-08T07:30:00.000+00:00,transformer,,Temperature,C,13.0
722936,Berwicks Lane - Marston Green,2023-04-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
722936,Berwicks Lane - Marston Green,2023-04-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
722936,Berwicks Lane - Marston Green,2023-04-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-04-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
722936,Berwicks Lane - Marston Green,2023-04-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-04-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-04-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-04-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.17
722936,Berwicks Lane - Marston Green,2023-04-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.72
722936,Berwicks Lane - Marston Green,2023-04-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.45
722936,Berwicks Lane - Marston Green,2023-04-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-04-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
722936,Berwicks Lane - Marston Green,2023-04-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
722936,Berwicks Lane - Marston Green,2023-04-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
722936,Berwicks Lane - Marston Green,2023-04-08T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-04-08T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-04-08T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-04-08T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.31
722936,Berwicks Lane - Marston Green,2023-04-08T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.1
722936,Berwicks Lane - Marston Green,2023-04-08T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.05
722936,Berwicks Lane - Marston Green,2023-04-08T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-04-08T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
722936,Berwicks Lane - Marston Green,2023-04-08T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
722936,Berwicks Lane - Marston Green,2023-04-08T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
722936,Berwicks Lane - Marston Green,2023-04-08T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-04-08T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-04-08T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-04-08T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
722936,Berwicks Lane - Marston Green,2023-04-08T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
722936,Berwicks Lane - Marston Green,2023-04-08T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.55
722936,Berwicks Lane - Marston Green,2023-04-08T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
722936,Berwicks Lane - Marston Green,2023-04-08T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-04-08T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-04-08T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-04-08T07:20:00.000+00:00,transformer,,Temperature,C,12.8
722936,Berwicks Lane - Marston Green,2023-04-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
722936,Berwicks Lane - Marston Green,2023-04-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-04-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
722936,Berwicks Lane - Marston Green,2023-04-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-04-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
722936,Berwicks Lane - Marston Green,2023-04-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-04-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-04-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-04-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.11
722936,Berwicks Lane - Marston Green,2023-04-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.47
722936,Berwicks Lane - Marston Green,2023-04-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.6
722936,Berwicks Lane - Marston Green,2023-04-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-04-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
722936,Berwicks Lane - Marston Green,2023-04-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
722936,Berwicks Lane - Marston Green,2023-04-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
722936,Berwicks Lane - Marston Green,2023-04-08T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-08T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-04-08T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-04-08T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
722936,Berwicks Lane - Marston Green,2023-04-08T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.94
722936,Berwicks Lane - Marston Green,2023-04-08T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.34
722936,Berwicks Lane - Marston Green,2023-04-08T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-04-08T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-04-08T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
722936,Berwicks Lane - Marston Green,2023-04-08T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-04-08T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-04-08T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-04-08T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-08T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
722936,Berwicks Lane - Marston Green,2023-04-08T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
722936,Berwicks Lane - Marston Green,2023-04-08T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.92
722936,Berwicks Lane - Marston Green,2023-04-08T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-04-08T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
722936,Berwicks Lane - Marston Green,2023-04-08T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-04-08T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
722936,Berwicks Lane - Marston Green,2023-04-08T07:10:00.000+00:00,transformer,,Temperature,C,12.6
722936,Berwicks Lane - Marston Green,2023-04-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
722936,Berwicks Lane - Marston Green,2023-04-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
722936,Berwicks Lane - Marston Green,2023-04-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-04-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
722936,Berwicks Lane - Marston Green,2023-04-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-04-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-04-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
722936,Berwicks Lane - Marston Green,2023-04-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.43
722936,Berwicks Lane - Marston Green,2023-04-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.66
722936,Berwicks Lane - Marston Green,2023-04-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.25
722936,Berwicks Lane - Marston Green,2023-04-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-04-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
722936,Berwicks Lane - Marston Green,2023-04-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
722936,Berwicks Lane - Marston Green,2023-04-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
722936,Berwicks Lane - Marston Green,2023-04-08T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-08T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-04-08T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-04-08T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
722936,Berwicks Lane - Marston Green,2023-04-08T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.39
722936,Berwicks Lane - Marston Green,2023-04-08T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.07
722936,Berwicks Lane - Marston Green,2023-04-08T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
722936,Berwicks Lane - Marston Green,2023-04-08T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-04-08T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-04-08T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-04-08T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-04-08T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-04-08T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-04-08T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
722936,Berwicks Lane - Marston Green,2023-04-08T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
722936,Berwicks Lane - Marston Green,2023-04-08T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.13
722936,Berwicks Lane - Marston Green,2023-04-08T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-04-08T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
722936,Berwicks Lane - Marston Green,2023-04-08T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-04-08T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-04-08T07:00:00.000+00:00,transformer,,Temperature,C,12.5
722936,Berwicks Lane - Marston Green,2023-04-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
722936,Berwicks Lane - Marston Green,2023-04-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
722936,Berwicks Lane - Marston Green,2023-04-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
