Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
722936,Berwicks Lane - Marston Green,2023-04-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-04-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-04-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722936,Berwicks Lane - Marston Green,2023-04-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.19
722936,Berwicks Lane - Marston Green,2023-04-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.23
722936,Berwicks Lane - Marston Green,2023-04-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.2
722936,Berwicks Lane - Marston Green,2023-04-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-04-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-04-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
722936,Berwicks Lane - Marston Green,2023-04-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
722936,Berwicks Lane - Marston Green,2023-04-08T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-04-08T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-04-08T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-04-08T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
722936,Berwicks Lane - Marston Green,2023-04-08T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.86
722936,Berwicks Lane - Marston Green,2023-04-08T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.38
722936,Berwicks Lane - Marston Green,2023-04-08T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-04-08T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-04-08T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-04-08T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
722936,Berwicks Lane - Marston Green,2023-04-08T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-04-08T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-08T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-08T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
722936,Berwicks Lane - Marston Green,2023-04-08T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.48
722936,Berwicks Lane - Marston Green,2023-04-08T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.8
722936,Berwicks Lane - Marston Green,2023-04-08T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-04-08T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
722936,Berwicks Lane - Marston Green,2023-04-08T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-04-08T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-04-08T06:50:00.000+00:00,transformer,,Temperature,C,12.3
722936,Berwicks Lane - Marston Green,2023-04-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-04-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
722936,Berwicks Lane - Marston Green,2023-04-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-04-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
722936,Berwicks Lane - Marston Green,2023-04-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-04-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
722936,Berwicks Lane - Marston Green,2023-04-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722936,Berwicks Lane - Marston Green,2023-04-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
722936,Berwicks Lane - Marston Green,2023-04-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.63
722936,Berwicks Lane - Marston Green,2023-04-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.34
722936,Berwicks Lane - Marston Green,2023-04-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.18
722936,Berwicks Lane - Marston Green,2023-04-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
722936,Berwicks Lane - Marston Green,2023-04-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
722936,Berwicks Lane - Marston Green,2023-04-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
722936,Berwicks Lane - Marston Green,2023-04-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
722936,Berwicks Lane - Marston Green,2023-04-08T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-04-08T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-04-08T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-04-08T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
722936,Berwicks Lane - Marston Green,2023-04-08T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.14
722936,Berwicks Lane - Marston Green,2023-04-08T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.05
722936,Berwicks Lane - Marston Green,2023-04-08T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-04-08T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-04-08T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-04-08T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
722936,Berwicks Lane - Marston Green,2023-04-08T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-04-08T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-04-08T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-04-08T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
722936,Berwicks Lane - Marston Green,2023-04-08T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
722936,Berwicks Lane - Marston Green,2023-04-08T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.97
722936,Berwicks Lane - Marston Green,2023-04-08T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-04-08T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
722936,Berwicks Lane - Marston Green,2023-04-08T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-04-08T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
722936,Berwicks Lane - Marston Green,2023-04-08T06:40:00.000+00:00,transformer,,Temperature,C,12.2
722936,Berwicks Lane - Marston Green,2023-04-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-04-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
722936,Berwicks Lane - Marston Green,2023-04-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-04-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
722936,Berwicks Lane - Marston Green,2023-04-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-04-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
722936,Berwicks Lane - Marston Green,2023-04-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
722936,Berwicks Lane - Marston Green,2023-04-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-04-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
722936,Berwicks Lane - Marston Green,2023-04-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.74
722936,Berwicks Lane - Marston Green,2023-04-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.51
722936,Berwicks Lane - Marston Green,2023-04-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.01
722936,Berwicks Lane - Marston Green,2023-04-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
722936,Berwicks Lane - Marston Green,2023-04-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-04-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
722936,Berwicks Lane - Marston Green,2023-04-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
722936,Berwicks Lane - Marston Green,2023-04-08T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-04-08T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-04-08T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-04-08T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
722936,Berwicks Lane - Marston Green,2023-04-08T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
722936,Berwicks Lane - Marston Green,2023-04-08T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
722936,Berwicks Lane - Marston Green,2023-04-08T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-04-08T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-04-08T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-04-08T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
722936,Berwicks Lane - Marston Green,2023-04-08T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-04-08T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-08T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-04-08T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
722936,Berwicks Lane - Marston Green,2023-04-08T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
722936,Berwicks Lane - Marston Green,2023-04-08T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.82
722936,Berwicks Lane - Marston Green,2023-04-08T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-04-08T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
722936,Berwicks Lane - Marston Green,2023-04-08T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-04-08T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-04-08T06:30:00.000+00:00,transformer,,Temperature,C,12.1
722936,Berwicks Lane - Marston Green,2023-04-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-04-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
722936,Berwicks Lane - Marston Green,2023-04-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-04-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
722936,Berwicks Lane - Marston Green,2023-04-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-04-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
722936,Berwicks Lane - Marston Green,2023-04-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
722936,Berwicks Lane - Marston Green,2023-04-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-04-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-04-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.65
722936,Berwicks Lane - Marston Green,2023-04-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.42
722936,Berwicks Lane - Marston Green,2023-04-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.94
722936,Berwicks Lane - Marston Green,2023-04-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
722936,Berwicks Lane - Marston Green,2023-04-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
722936,Berwicks Lane - Marston Green,2023-04-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
722936,Berwicks Lane - Marston Green,2023-04-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
722936,Berwicks Lane - Marston Green,2023-04-08T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-04-08T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-04-08T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-04-08T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
722936,Berwicks Lane - Marston Green,2023-04-08T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.97
722936,Berwicks Lane - Marston Green,2023-04-08T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
722936,Berwicks Lane - Marston Green,2023-04-08T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
722936,Berwicks Lane - Marston Green,2023-04-08T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-04-08T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-04-08T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-04-08T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-08T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-04-08T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-04-08T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
722936,Berwicks Lane - Marston Green,2023-04-08T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
722936,Berwicks Lane - Marston Green,2023-04-08T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
722936,Berwicks Lane - Marston Green,2023-04-08T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
722936,Berwicks Lane - Marston Green,2023-04-08T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
722936,Berwicks Lane - Marston Green,2023-04-08T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-04-08T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-04-08T06:20:00.000+00:00,transformer,,Temperature,C,12.1
722936,Berwicks Lane - Marston Green,2023-04-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-04-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
722936,Berwicks Lane - Marston Green,2023-04-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-04-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
722936,Berwicks Lane - Marston Green,2023-04-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-04-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
722936,Berwicks Lane - Marston Green,2023-04-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-04-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-04-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722936,Berwicks Lane - Marston Green,2023-04-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.33
722936,Berwicks Lane - Marston Green,2023-04-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.24
722936,Berwicks Lane - Marston Green,2023-04-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.26
722936,Berwicks Lane - Marston Green,2023-04-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
722936,Berwicks Lane - Marston Green,2023-04-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
722936,Berwicks Lane - Marston Green,2023-04-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
722936,Berwicks Lane - Marston Green,2023-04-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
722936,Berwicks Lane - Marston Green,2023-04-08T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-04-08T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-08T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-04-08T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
722936,Berwicks Lane - Marston Green,2023-04-08T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
722936,Berwicks Lane - Marston Green,2023-04-08T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
722936,Berwicks Lane - Marston Green,2023-04-08T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
722936,Berwicks Lane - Marston Green,2023-04-08T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-04-08T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-04-08T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-04-08T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-04-08T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-04-08T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-04-08T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
722936,Berwicks Lane - Marston Green,2023-04-08T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.19
722936,Berwicks Lane - Marston Green,2023-04-08T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
722936,Berwicks Lane - Marston Green,2023-04-08T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-04-08T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
722936,Berwicks Lane - Marston Green,2023-04-08T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-04-08T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-04-08T06:10:00.000+00:00,transformer,,Temperature,C,12.1
722936,Berwicks Lane - Marston Green,2023-04-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-04-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
722936,Berwicks Lane - Marston Green,2023-04-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-04-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
722936,Berwicks Lane - Marston Green,2023-04-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-04-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
722936,Berwicks Lane - Marston Green,2023-04-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-04-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-04-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-04-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.36
722936,Berwicks Lane - Marston Green,2023-04-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.14
722936,Berwicks Lane - Marston Green,2023-04-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.51
722936,Berwicks Lane - Marston Green,2023-04-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-04-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-04-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
722936,Berwicks Lane - Marston Green,2023-04-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
722936,Berwicks Lane - Marston Green,2023-04-08T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-04-08T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-08T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-04-08T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
722936,Berwicks Lane - Marston Green,2023-04-08T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.57
722936,Berwicks Lane - Marston Green,2023-04-08T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
722936,Berwicks Lane - Marston Green,2023-04-08T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-04-08T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-04-08T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
722936,Berwicks Lane - Marston Green,2023-04-08T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-04-08T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-04-08T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-08T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-04-08T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
722936,Berwicks Lane - Marston Green,2023-04-08T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
722936,Berwicks Lane - Marston Green,2023-04-08T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
722936,Berwicks Lane - Marston Green,2023-04-08T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-04-08T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
722936,Berwicks Lane - Marston Green,2023-04-08T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-04-08T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
722936,Berwicks Lane - Marston Green,2023-04-08T06:00:00.000+00:00,transformer,,Temperature,C,12.1
722936,Berwicks Lane - Marston Green,2023-04-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-04-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
722936,Berwicks Lane - Marston Green,2023-04-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-04-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
722936,Berwicks Lane - Marston Green,2023-04-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-04-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
722936,Berwicks Lane - Marston Green,2023-04-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-04-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-04-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-04-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.64
722936,Berwicks Lane - Marston Green,2023-04-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.68
722936,Berwicks Lane - Marston Green,2023-04-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.26
722936,Berwicks Lane - Marston Green,2023-04-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
722936,Berwicks Lane - Marston Green,2023-04-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-04-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
722936,Berwicks Lane - Marston Green,2023-04-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
722936,Berwicks Lane - Marston Green,2023-04-08T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-04-08T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-04-08T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-04-08T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
722936,Berwicks Lane - Marston Green,2023-04-08T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
722936,Berwicks Lane - Marston Green,2023-04-08T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
722936,Berwicks Lane - Marston Green,2023-04-08T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
722936,Berwicks Lane - Marston Green,2023-04-08T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-04-08T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-04-08T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-04-08T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-08T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-08T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-04-08T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
722936,Berwicks Lane - Marston Green,2023-04-08T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
722936,Berwicks Lane - Marston Green,2023-04-08T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.71
722936,Berwicks Lane - Marston Green,2023-04-08T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-04-08T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
722936,Berwicks Lane - Marston Green,2023-04-08T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-04-08T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-04-08T05:50:00.000+00:00,transformer,,Temperature,C,12.1
722936,Berwicks Lane - Marston Green,2023-04-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-04-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
722936,Berwicks Lane - Marston Green,2023-04-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
722936,Berwicks Lane - Marston Green,2023-04-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-04-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
722936,Berwicks Lane - Marston Green,2023-04-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722936,Berwicks Lane - Marston Green,2023-04-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-04-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722936,Berwicks Lane - Marston Green,2023-04-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.94
722936,Berwicks Lane - Marston Green,2023-04-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.15
722936,Berwicks Lane - Marston Green,2023-04-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.71
722936,Berwicks Lane - Marston Green,2023-04-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-04-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-04-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
722936,Berwicks Lane - Marston Green,2023-04-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
722936,Berwicks Lane - Marston Green,2023-04-08T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-04-08T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-04-08T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-04-08T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.98
722936,Berwicks Lane - Marston Green,2023-04-08T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.45
722936,Berwicks Lane - Marston Green,2023-04-08T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
722936,Berwicks Lane - Marston Green,2023-04-08T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
722936,Berwicks Lane - Marston Green,2023-04-08T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-04-08T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-04-08T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-04-08T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-04-08T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-08T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-08T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
722936,Berwicks Lane - Marston Green,2023-04-08T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
722936,Berwicks Lane - Marston Green,2023-04-08T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
722936,Berwicks Lane - Marston Green,2023-04-08T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-04-08T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
722936,Berwicks Lane - Marston Green,2023-04-08T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-04-08T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
722936,Berwicks Lane - Marston Green,2023-04-08T05:40:00.000+00:00,transformer,,Temperature,C,12.1
722936,Berwicks Lane - Marston Green,2023-04-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-04-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
722936,Berwicks Lane - Marston Green,2023-04-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
722936,Berwicks Lane - Marston Green,2023-04-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-04-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
722936,Berwicks Lane - Marston Green,2023-04-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722936,Berwicks Lane - Marston Green,2023-04-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-04-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722936,Berwicks Lane - Marston Green,2023-04-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.75
722936,Berwicks Lane - Marston Green,2023-04-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.35
722936,Berwicks Lane - Marston Green,2023-04-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.92
722936,Berwicks Lane - Marston Green,2023-04-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-04-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
722936,Berwicks Lane - Marston Green,2023-04-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
722936,Berwicks Lane - Marston Green,2023-04-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
722936,Berwicks Lane - Marston Green,2023-04-08T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-04-08T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-04-08T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-04-08T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
722936,Berwicks Lane - Marston Green,2023-04-08T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
722936,Berwicks Lane - Marston Green,2023-04-08T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
722936,Berwicks Lane - Marston Green,2023-04-08T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
722936,Berwicks Lane - Marston Green,2023-04-08T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-04-08T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-04-08T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-04-08T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-08T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-04-08T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-04-08T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
722936,Berwicks Lane - Marston Green,2023-04-08T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.16
722936,Berwicks Lane - Marston Green,2023-04-08T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.77
722936,Berwicks Lane - Marston Green,2023-04-08T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-04-08T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
722936,Berwicks Lane - Marston Green,2023-04-08T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-04-08T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-04-08T05:30:00.000+00:00,transformer,,Temperature,C,12.3
722936,Berwicks Lane - Marston Green,2023-04-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-04-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
722936,Berwicks Lane - Marston Green,2023-04-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
722936,Berwicks Lane - Marston Green,2023-04-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-04-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
722936,Berwicks Lane - Marston Green,2023-04-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722936,Berwicks Lane - Marston Green,2023-04-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
722936,Berwicks Lane - Marston Green,2023-04-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.35
722936,Berwicks Lane - Marston Green,2023-04-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.75
722936,Berwicks Lane - Marston Green,2023-04-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.04
722936,Berwicks Lane - Marston Green,2023-04-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-04-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-04-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
722936,Berwicks Lane - Marston Green,2023-04-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
722936,Berwicks Lane - Marston Green,2023-04-08T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-04-08T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-04-08T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-04-08T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
722936,Berwicks Lane - Marston Green,2023-04-08T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
722936,Berwicks Lane - Marston Green,2023-04-08T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
722936,Berwicks Lane - Marston Green,2023-04-08T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
722936,Berwicks Lane - Marston Green,2023-04-08T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-04-08T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-04-08T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-04-08T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-08T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-04-08T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-04-08T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
722936,Berwicks Lane - Marston Green,2023-04-08T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
722936,Berwicks Lane - Marston Green,2023-04-08T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.44
722936,Berwicks Lane - Marston Green,2023-04-08T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-04-08T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
722936,Berwicks Lane - Marston Green,2023-04-08T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-04-08T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
722936,Berwicks Lane - Marston Green,2023-04-08T05:20:00.000+00:00,transformer,,Temperature,C,12.3
722936,Berwicks Lane - Marston Green,2023-04-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-04-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
722936,Berwicks Lane - Marston Green,2023-04-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
722936,Berwicks Lane - Marston Green,2023-04-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-04-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
722936,Berwicks Lane - Marston Green,2023-04-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722936,Berwicks Lane - Marston Green,2023-04-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-04-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
722936,Berwicks Lane - Marston Green,2023-04-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.98
722936,Berwicks Lane - Marston Green,2023-04-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.43
722936,Berwicks Lane - Marston Green,2023-04-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.07
722936,Berwicks Lane - Marston Green,2023-04-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-04-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-04-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
722936,Berwicks Lane - Marston Green,2023-04-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
722936,Berwicks Lane - Marston Green,2023-04-08T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-04-08T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-04-08T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-04-08T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
722936,Berwicks Lane - Marston Green,2023-04-08T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
722936,Berwicks Lane - Marston Green,2023-04-08T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
722936,Berwicks Lane - Marston Green,2023-04-08T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
722936,Berwicks Lane - Marston Green,2023-04-08T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
722936,Berwicks Lane - Marston Green,2023-04-08T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-04-08T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-04-08T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-08T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-04-08T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-04-08T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
722936,Berwicks Lane - Marston Green,2023-04-08T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.32
722936,Berwicks Lane - Marston Green,2023-04-08T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.33
722936,Berwicks Lane - Marston Green,2023-04-08T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-04-08T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
722936,Berwicks Lane - Marston Green,2023-04-08T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-04-08T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-04-08T05:10:00.000+00:00,transformer,,Temperature,C,12.4
722936,Berwicks Lane - Marston Green,2023-04-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-04-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
722936,Berwicks Lane - Marston Green,2023-04-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
722936,Berwicks Lane - Marston Green,2023-04-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-04-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
722936,Berwicks Lane - Marston Green,2023-04-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-04-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
722936,Berwicks Lane - Marston Green,2023-04-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.98
722936,Berwicks Lane - Marston Green,2023-04-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.75
722936,Berwicks Lane - Marston Green,2023-04-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.97
722936,Berwicks Lane - Marston Green,2023-04-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-04-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-04-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
722936,Berwicks Lane - Marston Green,2023-04-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
722936,Berwicks Lane - Marston Green,2023-04-08T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-08T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-04-08T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-04-08T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
722936,Berwicks Lane - Marston Green,2023-04-08T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
722936,Berwicks Lane - Marston Green,2023-04-08T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
722936,Berwicks Lane - Marston Green,2023-04-08T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
722936,Berwicks Lane - Marston Green,2023-04-08T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-04-08T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-04-08T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-04-08T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-04-08T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-04-08T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-04-08T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
722936,Berwicks Lane - Marston Green,2023-04-08T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.17
722936,Berwicks Lane - Marston Green,2023-04-08T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.14
722936,Berwicks Lane - Marston Green,2023-04-08T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
722936,Berwicks Lane - Marston Green,2023-04-08T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
722936,Berwicks Lane - Marston Green,2023-04-08T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-04-08T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-04-08T05:00:00.000+00:00,transformer,,Temperature,C,12.5
722936,Berwicks Lane - Marston Green,2023-04-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-04-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
722936,Berwicks Lane - Marston Green,2023-04-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-04-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
722936,Berwicks Lane - Marston Green,2023-04-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-04-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
722936,Berwicks Lane - Marston Green,2023-04-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-04-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-04-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-04-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.22
722936,Berwicks Lane - Marston Green,2023-04-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.14
722936,Berwicks Lane - Marston Green,2023-04-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.51
722936,Berwicks Lane - Marston Green,2023-04-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-04-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-04-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
722936,Berwicks Lane - Marston Green,2023-04-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
722936,Berwicks Lane - Marston Green,2023-04-08T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-08T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-04-08T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-04-08T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
722936,Berwicks Lane - Marston Green,2023-04-08T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.11
722936,Berwicks Lane - Marston Green,2023-04-08T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
722936,Berwicks Lane - Marston Green,2023-04-08T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
722936,Berwicks Lane - Marston Green,2023-04-08T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-04-08T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
722936,Berwicks Lane - Marston Green,2023-04-08T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-04-08T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
