Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-08T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-04-08T00:40:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-04-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-04-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
722936,Berwicks Lane - Marston Green,2023-04-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
722936,Berwicks Lane - Marston Green,2023-04-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-04-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
722936,Berwicks Lane - Marston Green,2023-04-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722936,Berwicks Lane - Marston Green,2023-04-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722936,Berwicks Lane - Marston Green,2023-04-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-04-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.43
722936,Berwicks Lane - Marston Green,2023-04-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.81
722936,Berwicks Lane - Marston Green,2023-04-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.52
722936,Berwicks Lane - Marston Green,2023-04-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-04-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-04-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-04-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
722936,Berwicks Lane - Marston Green,2023-04-08T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-04-08T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-04-08T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-04-08T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
722936,Berwicks Lane - Marston Green,2023-04-08T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
722936,Berwicks Lane - Marston Green,2023-04-08T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
722936,Berwicks Lane - Marston Green,2023-04-08T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
722936,Berwicks Lane - Marston Green,2023-04-08T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-04-08T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-04-08T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-04-08T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-08T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
722936,Berwicks Lane - Marston Green,2023-04-08T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-04-08T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
722936,Berwicks Lane - Marston Green,2023-04-08T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
722936,Berwicks Lane - Marston Green,2023-04-08T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
722936,Berwicks Lane - Marston Green,2023-04-08T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
722936,Berwicks Lane - Marston Green,2023-04-08T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
722936,Berwicks Lane - Marston Green,2023-04-08T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-04-08T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
722936,Berwicks Lane - Marston Green,2023-04-08T00:30:00.000+00:00,transformer,,Temperature,C,16.5
722936,Berwicks Lane - Marston Green,2023-04-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-04-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
722936,Berwicks Lane - Marston Green,2023-04-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
722936,Berwicks Lane - Marston Green,2023-04-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-04-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
722936,Berwicks Lane - Marston Green,2023-04-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-04-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
722936,Berwicks Lane - Marston Green,2023-04-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-04-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.04
722936,Berwicks Lane - Marston Green,2023-04-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.11
722936,Berwicks Lane - Marston Green,2023-04-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.71
722936,Berwicks Lane - Marston Green,2023-04-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-04-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-04-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
722936,Berwicks Lane - Marston Green,2023-04-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-04-08T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-08T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-04-08T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-04-08T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
722936,Berwicks Lane - Marston Green,2023-04-08T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
722936,Berwicks Lane - Marston Green,2023-04-08T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.79
722936,Berwicks Lane - Marston Green,2023-04-08T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
722936,Berwicks Lane - Marston Green,2023-04-08T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
722936,Berwicks Lane - Marston Green,2023-04-08T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-04-08T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-04-08T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-04-08T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-04-08T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-04-08T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
722936,Berwicks Lane - Marston Green,2023-04-08T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
722936,Berwicks Lane - Marston Green,2023-04-08T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
722936,Berwicks Lane - Marston Green,2023-04-08T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-04-08T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
722936,Berwicks Lane - Marston Green,2023-04-08T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-04-08T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-04-08T00:20:00.000+00:00,transformer,,Temperature,C,16.6
722936,Berwicks Lane - Marston Green,2023-04-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-04-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
722936,Berwicks Lane - Marston Green,2023-04-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
722936,Berwicks Lane - Marston Green,2023-04-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-04-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
722936,Berwicks Lane - Marston Green,2023-04-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722936,Berwicks Lane - Marston Green,2023-04-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
722936,Berwicks Lane - Marston Green,2023-04-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-04-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.34
722936,Berwicks Lane - Marston Green,2023-04-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.83
722936,Berwicks Lane - Marston Green,2023-04-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.26
722936,Berwicks Lane - Marston Green,2023-04-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-04-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-04-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-04-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
722936,Berwicks Lane - Marston Green,2023-04-08T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-04-08T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-04-08T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-04-08T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
722936,Berwicks Lane - Marston Green,2023-04-08T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
722936,Berwicks Lane - Marston Green,2023-04-08T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
722936,Berwicks Lane - Marston Green,2023-04-08T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
722936,Berwicks Lane - Marston Green,2023-04-08T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-04-08T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-04-08T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-04-08T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-08T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-04-08T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-04-08T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
722936,Berwicks Lane - Marston Green,2023-04-08T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
722936,Berwicks Lane - Marston Green,2023-04-08T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
722936,Berwicks Lane - Marston Green,2023-04-08T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
722936,Berwicks Lane - Marston Green,2023-04-08T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
722936,Berwicks Lane - Marston Green,2023-04-08T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-04-08T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
722936,Berwicks Lane - Marston Green,2023-04-08T00:10:00.000+00:00,transformer,,Temperature,C,16.8
722936,Berwicks Lane - Marston Green,2023-04-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-04-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
722936,Berwicks Lane - Marston Green,2023-04-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-04-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
722936,Berwicks Lane - Marston Green,2023-04-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-04-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
722936,Berwicks Lane - Marston Green,2023-04-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722936,Berwicks Lane - Marston Green,2023-04-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-04-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
722936,Berwicks Lane - Marston Green,2023-04-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.72
722936,Berwicks Lane - Marston Green,2023-04-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.41
722936,Berwicks Lane - Marston Green,2023-04-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.31
722936,Berwicks Lane - Marston Green,2023-04-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-04-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-04-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
722936,Berwicks Lane - Marston Green,2023-04-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
722936,Berwicks Lane - Marston Green,2023-04-08T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-04-08T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-04-08T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
722936,Berwicks Lane - Marston Green,2023-04-08T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
722936,Berwicks Lane - Marston Green,2023-04-08T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
722936,Berwicks Lane - Marston Green,2023-04-08T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
722936,Berwicks Lane - Marston Green,2023-04-08T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
722936,Berwicks Lane - Marston Green,2023-04-08T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-04-08T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-04-08T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-04-08T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-08T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-08T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-04-08T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
722936,Berwicks Lane - Marston Green,2023-04-08T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
722936,Berwicks Lane - Marston Green,2023-04-08T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
722936,Berwicks Lane - Marston Green,2023-04-08T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
722936,Berwicks Lane - Marston Green,2023-04-08T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
722936,Berwicks Lane - Marston Green,2023-04-08T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-04-08T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-04-08T00:00:00.000+00:00,transformer,,Temperature,C,16.9
722936,Berwicks Lane - Marston Green,2023-04-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-04-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
722936,Berwicks Lane - Marston Green,2023-04-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-04-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
722936,Berwicks Lane - Marston Green,2023-04-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-04-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
722936,Berwicks Lane - Marston Green,2023-04-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722936,Berwicks Lane - Marston Green,2023-04-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-04-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
722936,Berwicks Lane - Marston Green,2023-04-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.36
722936,Berwicks Lane - Marston Green,2023-04-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.63
722936,Berwicks Lane - Marston Green,2023-04-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.68
722936,Berwicks Lane - Marston Green,2023-04-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-04-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-04-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-04-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
722936,Berwicks Lane - Marston Green,2023-04-09T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-04-09T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-04-09T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-04-09T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.2
722936,Berwicks Lane - Marston Green,2023-04-09T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.15
722936,Berwicks Lane - Marston Green,2023-04-09T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
722936,Berwicks Lane - Marston Green,2023-04-09T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-04-09T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-04-09T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
722936,Berwicks Lane - Marston Green,2023-04-09T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-04-09T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-09T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-04-09T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-04-09T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
722936,Berwicks Lane - Marston Green,2023-04-09T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
722936,Berwicks Lane - Marston Green,2023-04-09T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.61
722936,Berwicks Lane - Marston Green,2023-04-09T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
722936,Berwicks Lane - Marston Green,2023-04-09T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
722936,Berwicks Lane - Marston Green,2023-04-09T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-04-09T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-04-09T23:50:00.000+00:00,transformer,,Temperature,C,18.5
722936,Berwicks Lane - Marston Green,2023-04-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
722936,Berwicks Lane - Marston Green,2023-04-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-04-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
722936,Berwicks Lane - Marston Green,2023-04-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-04-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
722936,Berwicks Lane - Marston Green,2023-04-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-04-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-04-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.63
722936,Berwicks Lane - Marston Green,2023-04-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.84
722936,Berwicks Lane - Marston Green,2023-04-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.59
722936,Berwicks Lane - Marston Green,2023-04-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-04-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
722936,Berwicks Lane - Marston Green,2023-04-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
722936,Berwicks Lane - Marston Green,2023-04-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
722936,Berwicks Lane - Marston Green,2023-04-09T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-04-09T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-04-09T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-04-09T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.18
722936,Berwicks Lane - Marston Green,2023-04-09T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.75
722936,Berwicks Lane - Marston Green,2023-04-09T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
722936,Berwicks Lane - Marston Green,2023-04-09T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-04-09T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-04-09T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
722936,Berwicks Lane - Marston Green,2023-04-09T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-04-09T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-04-09T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-04-09T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-04-09T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
722936,Berwicks Lane - Marston Green,2023-04-09T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
722936,Berwicks Lane - Marston Green,2023-04-09T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.4
722936,Berwicks Lane - Marston Green,2023-04-09T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-04-09T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
722936,Berwicks Lane - Marston Green,2023-04-09T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-04-09T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-04-09T23:40:00.000+00:00,transformer,,Temperature,C,18.7
722936,Berwicks Lane - Marston Green,2023-04-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
722936,Berwicks Lane - Marston Green,2023-04-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-04-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
722936,Berwicks Lane - Marston Green,2023-04-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-04-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
722936,Berwicks Lane - Marston Green,2023-04-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-04-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-04-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.2
722936,Berwicks Lane - Marston Green,2023-04-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.37
722936,Berwicks Lane - Marston Green,2023-04-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.89
722936,Berwicks Lane - Marston Green,2023-04-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
722936,Berwicks Lane - Marston Green,2023-04-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-04-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
722936,Berwicks Lane - Marston Green,2023-04-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
722936,Berwicks Lane - Marston Green,2023-04-09T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-09T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-04-09T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-04-09T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.14
722936,Berwicks Lane - Marston Green,2023-04-09T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.77
722936,Berwicks Lane - Marston Green,2023-04-09T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.23
722936,Berwicks Lane - Marston Green,2023-04-09T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-04-09T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-04-09T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
722936,Berwicks Lane - Marston Green,2023-04-09T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
722936,Berwicks Lane - Marston Green,2023-04-09T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-04-09T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-04-09T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-04-09T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
722936,Berwicks Lane - Marston Green,2023-04-09T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
722936,Berwicks Lane - Marston Green,2023-04-09T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.38
722936,Berwicks Lane - Marston Green,2023-04-09T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-04-09T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
722936,Berwicks Lane - Marston Green,2023-04-09T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-04-09T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-04-09T23:30:00.000+00:00,transformer,,Temperature,C,19.0
722936,Berwicks Lane - Marston Green,2023-04-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
722936,Berwicks Lane - Marston Green,2023-04-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-04-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
722936,Berwicks Lane - Marston Green,2023-04-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-04-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
722936,Berwicks Lane - Marston Green,2023-04-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-04-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-04-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-04-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.78
722936,Berwicks Lane - Marston Green,2023-04-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.58
722936,Berwicks Lane - Marston Green,2023-04-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.61
722936,Berwicks Lane - Marston Green,2023-04-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
722936,Berwicks Lane - Marston Green,2023-04-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-04-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
722936,Berwicks Lane - Marston Green,2023-04-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
722936,Berwicks Lane - Marston Green,2023-04-09T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-04-09T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-04-09T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-04-09T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
722936,Berwicks Lane - Marston Green,2023-04-09T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.79
722936,Berwicks Lane - Marston Green,2023-04-09T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
722936,Berwicks Lane - Marston Green,2023-04-09T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-04-09T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-04-09T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
722936,Berwicks Lane - Marston Green,2023-04-09T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-04-09T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-09T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-04-09T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-04-09T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
722936,Berwicks Lane - Marston Green,2023-04-09T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
722936,Berwicks Lane - Marston Green,2023-04-09T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.6
722936,Berwicks Lane - Marston Green,2023-04-09T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-04-09T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
722936,Berwicks Lane - Marston Green,2023-04-09T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-04-09T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-04-09T23:20:00.000+00:00,transformer,,Temperature,C,19.2
722936,Berwicks Lane - Marston Green,2023-04-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-04-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
722936,Berwicks Lane - Marston Green,2023-04-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-04-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
722936,Berwicks Lane - Marston Green,2023-04-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-04-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
722936,Berwicks Lane - Marston Green,2023-04-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-04-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-04-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
722936,Berwicks Lane - Marston Green,2023-04-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.77
722936,Berwicks Lane - Marston Green,2023-04-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.56
722936,Berwicks Lane - Marston Green,2023-04-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.5
722936,Berwicks Lane - Marston Green,2023-04-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-04-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
722936,Berwicks Lane - Marston Green,2023-04-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
722936,Berwicks Lane - Marston Green,2023-04-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
722936,Berwicks Lane - Marston Green,2023-04-09T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-04-09T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-04-09T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-04-09T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.59
722936,Berwicks Lane - Marston Green,2023-04-09T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.33
722936,Berwicks Lane - Marston Green,2023-04-09T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
722936,Berwicks Lane - Marston Green,2023-04-09T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-04-09T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-04-09T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
722936,Berwicks Lane - Marston Green,2023-04-09T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-04-09T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-04-09T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-09T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-04-09T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
722936,Berwicks Lane - Marston Green,2023-04-09T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
722936,Berwicks Lane - Marston Green,2023-04-09T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.63
722936,Berwicks Lane - Marston Green,2023-04-09T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-04-09T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-04-09T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-04-09T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
722936,Berwicks Lane - Marston Green,2023-04-09T23:10:00.000+00:00,transformer,,Temperature,C,19.3
722936,Berwicks Lane - Marston Green,2023-04-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
722936,Berwicks Lane - Marston Green,2023-04-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-04-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
722936,Berwicks Lane - Marston Green,2023-04-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-04-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
722936,Berwicks Lane - Marston Green,2023-04-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-04-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-04-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
722936,Berwicks Lane - Marston Green,2023-04-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.98
722936,Berwicks Lane - Marston Green,2023-04-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.1
722936,Berwicks Lane - Marston Green,2023-04-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.5
722936,Berwicks Lane - Marston Green,2023-04-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-04-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
722936,Berwicks Lane - Marston Green,2023-04-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
722936,Berwicks Lane - Marston Green,2023-04-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
722936,Berwicks Lane - Marston Green,2023-04-09T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-04-09T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-04-09T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-04-09T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.88
722936,Berwicks Lane - Marston Green,2023-04-09T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.52
722936,Berwicks Lane - Marston Green,2023-04-09T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
722936,Berwicks Lane - Marston Green,2023-04-09T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
722936,Berwicks Lane - Marston Green,2023-04-09T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-04-09T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-04-09T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-04-09T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-04-09T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-04-09T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-04-09T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
722936,Berwicks Lane - Marston Green,2023-04-09T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
722936,Berwicks Lane - Marston Green,2023-04-09T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.28
722936,Berwicks Lane - Marston Green,2023-04-09T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-04-09T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
722936,Berwicks Lane - Marston Green,2023-04-09T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-04-09T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-04-09T23:00:00.000+00:00,transformer,,Temperature,C,19.4
722936,Berwicks Lane - Marston Green,2023-04-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
722936,Berwicks Lane - Marston Green,2023-04-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-04-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
722936,Berwicks Lane - Marston Green,2023-04-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-04-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
722936,Berwicks Lane - Marston Green,2023-04-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-04-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-04-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
722936,Berwicks Lane - Marston Green,2023-04-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.53
722936,Berwicks Lane - Marston Green,2023-04-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.01
722936,Berwicks Lane - Marston Green,2023-04-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.31
722936,Berwicks Lane - Marston Green,2023-04-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-04-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
722936,Berwicks Lane - Marston Green,2023-04-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
722936,Berwicks Lane - Marston Green,2023-04-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
722936,Berwicks Lane - Marston Green,2023-04-09T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-04-09T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-04-09T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-04-09T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.95
722936,Berwicks Lane - Marston Green,2023-04-09T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
722936,Berwicks Lane - Marston Green,2023-04-09T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
722936,Berwicks Lane - Marston Green,2023-04-09T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
722936,Berwicks Lane - Marston Green,2023-04-09T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-04-09T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-04-09T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-04-09T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.2
722936,Berwicks Lane - Marston Green,2023-04-09T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-04-09T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-04-09T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
722936,Berwicks Lane - Marston Green,2023-04-09T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
722936,Berwicks Lane - Marston Green,2023-04-09T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.14
722936,Berwicks Lane - Marston Green,2023-04-09T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-04-09T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
722936,Berwicks Lane - Marston Green,2023-04-09T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-04-09T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-04-09T22:50:00.000+00:00,transformer,,Temperature,C,19.4
722936,Berwicks Lane - Marston Green,2023-04-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
722936,Berwicks Lane - Marston Green,2023-04-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-04-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
722936,Berwicks Lane - Marston Green,2023-04-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-04-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
722936,Berwicks Lane - Marston Green,2023-04-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
722936,Berwicks Lane - Marston Green,2023-04-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-04-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722936,Berwicks Lane - Marston Green,2023-04-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.24
722936,Berwicks Lane - Marston Green,2023-04-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.56
722936,Berwicks Lane - Marston Green,2023-04-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.44
722936,Berwicks Lane - Marston Green,2023-04-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-04-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
722936,Berwicks Lane - Marston Green,2023-04-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
722936,Berwicks Lane - Marston Green,2023-04-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
722936,Berwicks Lane - Marston Green,2023-04-09T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-04-09T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-04-09T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-04-09T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.82
722936,Berwicks Lane - Marston Green,2023-04-09T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.93
722936,Berwicks Lane - Marston Green,2023-04-09T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
722936,Berwicks Lane - Marston Green,2023-04-09T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
722936,Berwicks Lane - Marston Green,2023-04-09T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-04-09T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-04-09T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-04-09T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.52
722936,Berwicks Lane - Marston Green,2023-04-09T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-04-09T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-09T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
722936,Berwicks Lane - Marston Green,2023-04-09T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
722936,Berwicks Lane - Marston Green,2023-04-09T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.35
722936,Berwicks Lane - Marston Green,2023-04-09T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-04-09T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
722936,Berwicks Lane - Marston Green,2023-04-09T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
722936,Berwicks Lane - Marston Green,2023-04-09T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-04-09T22:40:00.000+00:00,transformer,,Temperature,C,19.5
722936,Berwicks Lane - Marston Green,2023-04-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
722936,Berwicks Lane - Marston Green,2023-04-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-04-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
722936,Berwicks Lane - Marston Green,2023-04-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-04-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
722936,Berwicks Lane - Marston Green,2023-04-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
722936,Berwicks Lane - Marston Green,2023-04-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-04-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
722936,Berwicks Lane - Marston Green,2023-04-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.62
722936,Berwicks Lane - Marston Green,2023-04-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.56
722936,Berwicks Lane - Marston Green,2023-04-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.72
722936,Berwicks Lane - Marston Green,2023-04-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
722936,Berwicks Lane - Marston Green,2023-04-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
722936,Berwicks Lane - Marston Green,2023-04-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
722936,Berwicks Lane - Marston Green,2023-04-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
722936,Berwicks Lane - Marston Green,2023-04-09T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-04-09T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-04-09T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-04-09T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.2
