Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
722936,Berwicks Lane - Marston Green,2023-04-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
722936,Berwicks Lane - Marston Green,2023-04-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
722936,Berwicks Lane - Marston Green,2023-04-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
722936,Berwicks Lane - Marston Green,2023-04-09T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-04-09T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
722936,Berwicks Lane - Marston Green,2023-04-09T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-04-09T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.92
722936,Berwicks Lane - Marston Green,2023-04-09T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.49
722936,Berwicks Lane - Marston Green,2023-04-09T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.1
722936,Berwicks Lane - Marston Green,2023-04-09T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-04-09T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-04-09T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-04-09T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.0
722936,Berwicks Lane - Marston Green,2023-04-09T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.2
722936,Berwicks Lane - Marston Green,2023-04-09T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-04-09T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-04-09T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
722936,Berwicks Lane - Marston Green,2023-04-09T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.2
722936,Berwicks Lane - Marston Green,2023-04-09T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.47
722936,Berwicks Lane - Marston Green,2023-04-09T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-04-09T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-04-09T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-04-09T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-04-09T16:10:00.000+00:00,transformer,,Temperature,C,22.1
722936,Berwicks Lane - Marston Green,2023-04-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
722936,Berwicks Lane - Marston Green,2023-04-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-04-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
722936,Berwicks Lane - Marston Green,2023-04-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-04-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
722936,Berwicks Lane - Marston Green,2023-04-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
722936,Berwicks Lane - Marston Green,2023-04-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-04-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-04-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.64
722936,Berwicks Lane - Marston Green,2023-04-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.69
722936,Berwicks Lane - Marston Green,2023-04-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.56
722936,Berwicks Lane - Marston Green,2023-04-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
722936,Berwicks Lane - Marston Green,2023-04-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
722936,Berwicks Lane - Marston Green,2023-04-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
722936,Berwicks Lane - Marston Green,2023-04-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
722936,Berwicks Lane - Marston Green,2023-04-09T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-04-09T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
722936,Berwicks Lane - Marston Green,2023-04-09T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-04-09T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.99
722936,Berwicks Lane - Marston Green,2023-04-09T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.36
722936,Berwicks Lane - Marston Green,2023-04-09T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.08
722936,Berwicks Lane - Marston Green,2023-04-09T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-04-09T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-04-09T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
722936,Berwicks Lane - Marston Green,2023-04-09T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
722936,Berwicks Lane - Marston Green,2023-04-09T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.39
722936,Berwicks Lane - Marston Green,2023-04-09T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-04-09T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-04-09T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
722936,Berwicks Lane - Marston Green,2023-04-09T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.44
722936,Berwicks Lane - Marston Green,2023-04-09T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.74
722936,Berwicks Lane - Marston Green,2023-04-09T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-04-09T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-04-09T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
722936,Berwicks Lane - Marston Green,2023-04-09T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
722936,Berwicks Lane - Marston Green,2023-04-09T16:00:00.000+00:00,transformer,,Temperature,C,22.0
722936,Berwicks Lane - Marston Green,2023-04-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
722936,Berwicks Lane - Marston Green,2023-04-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-04-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
722936,Berwicks Lane - Marston Green,2023-04-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-04-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
722936,Berwicks Lane - Marston Green,2023-04-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
722936,Berwicks Lane - Marston Green,2023-04-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-04-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.92
722936,Berwicks Lane - Marston Green,2023-04-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.8
722936,Berwicks Lane - Marston Green,2023-04-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.82
722936,Berwicks Lane - Marston Green,2023-04-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
722936,Berwicks Lane - Marston Green,2023-04-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
722936,Berwicks Lane - Marston Green,2023-04-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
722936,Berwicks Lane - Marston Green,2023-04-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
722936,Berwicks Lane - Marston Green,2023-04-09T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-04-09T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
722936,Berwicks Lane - Marston Green,2023-04-09T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-04-09T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.3
722936,Berwicks Lane - Marston Green,2023-04-09T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.72
722936,Berwicks Lane - Marston Green,2023-04-09T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.94
722936,Berwicks Lane - Marston Green,2023-04-09T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-04-09T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
722936,Berwicks Lane - Marston Green,2023-04-09T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
722936,Berwicks Lane - Marston Green,2023-04-09T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
722936,Berwicks Lane - Marston Green,2023-04-09T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.6
722936,Berwicks Lane - Marston Green,2023-04-09T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-04-09T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-04-09T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
722936,Berwicks Lane - Marston Green,2023-04-09T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.52
722936,Berwicks Lane - Marston Green,2023-04-09T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.65
722936,Berwicks Lane - Marston Green,2023-04-09T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-04-09T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-04-09T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
722936,Berwicks Lane - Marston Green,2023-04-09T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-04-09T15:50:00.000+00:00,transformer,,Temperature,C,21.9
722936,Berwicks Lane - Marston Green,2023-04-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
722936,Berwicks Lane - Marston Green,2023-04-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-04-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
722936,Berwicks Lane - Marston Green,2023-04-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-04-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
722936,Berwicks Lane - Marston Green,2023-04-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
722936,Berwicks Lane - Marston Green,2023-04-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
722936,Berwicks Lane - Marston Green,2023-04-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-04-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.11
722936,Berwicks Lane - Marston Green,2023-04-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.23
722936,Berwicks Lane - Marston Green,2023-04-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.6
722936,Berwicks Lane - Marston Green,2023-04-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
722936,Berwicks Lane - Marston Green,2023-04-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
722936,Berwicks Lane - Marston Green,2023-04-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
722936,Berwicks Lane - Marston Green,2023-04-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
722936,Berwicks Lane - Marston Green,2023-04-09T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-04-09T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
722936,Berwicks Lane - Marston Green,2023-04-09T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-04-09T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.64
722936,Berwicks Lane - Marston Green,2023-04-09T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.89
722936,Berwicks Lane - Marston Green,2023-04-09T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.52
722936,Berwicks Lane - Marston Green,2023-04-09T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-04-09T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
722936,Berwicks Lane - Marston Green,2023-04-09T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
722936,Berwicks Lane - Marston Green,2023-04-09T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
722936,Berwicks Lane - Marston Green,2023-04-09T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.68
722936,Berwicks Lane - Marston Green,2023-04-09T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-04-09T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-04-09T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
722936,Berwicks Lane - Marston Green,2023-04-09T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.63
722936,Berwicks Lane - Marston Green,2023-04-09T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.52
722936,Berwicks Lane - Marston Green,2023-04-09T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-04-09T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-04-09T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
722936,Berwicks Lane - Marston Green,2023-04-09T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
722936,Berwicks Lane - Marston Green,2023-04-09T15:40:00.000+00:00,transformer,,Temperature,C,21.8
722936,Berwicks Lane - Marston Green,2023-04-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
722936,Berwicks Lane - Marston Green,2023-04-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
722936,Berwicks Lane - Marston Green,2023-04-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-04-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
722936,Berwicks Lane - Marston Green,2023-04-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
722936,Berwicks Lane - Marston Green,2023-04-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-04-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-04-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.98
722936,Berwicks Lane - Marston Green,2023-04-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.52
722936,Berwicks Lane - Marston Green,2023-04-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.04
722936,Berwicks Lane - Marston Green,2023-04-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-04-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
722936,Berwicks Lane - Marston Green,2023-04-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
722936,Berwicks Lane - Marston Green,2023-04-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
722936,Berwicks Lane - Marston Green,2023-04-09T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-04-09T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-04-09T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-04-09T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.64
722936,Berwicks Lane - Marston Green,2023-04-09T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.35
722936,Berwicks Lane - Marston Green,2023-04-09T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.05
722936,Berwicks Lane - Marston Green,2023-04-09T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-04-09T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
722936,Berwicks Lane - Marston Green,2023-04-09T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
722936,Berwicks Lane - Marston Green,2023-04-09T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
722936,Berwicks Lane - Marston Green,2023-04-09T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.61
722936,Berwicks Lane - Marston Green,2023-04-09T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-04-09T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-04-09T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.27
722936,Berwicks Lane - Marston Green,2023-04-09T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.88
722936,Berwicks Lane - Marston Green,2023-04-09T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.73
722936,Berwicks Lane - Marston Green,2023-04-09T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-04-09T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-04-09T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.1
722936,Berwicks Lane - Marston Green,2023-04-09T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-04-09T15:30:00.000+00:00,transformer,,Temperature,C,21.8
722936,Berwicks Lane - Marston Green,2023-04-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
722936,Berwicks Lane - Marston Green,2023-04-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-04-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
722936,Berwicks Lane - Marston Green,2023-04-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-04-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
722936,Berwicks Lane - Marston Green,2023-04-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
722936,Berwicks Lane - Marston Green,2023-04-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-04-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-04-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.91
722936,Berwicks Lane - Marston Green,2023-04-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.24
722936,Berwicks Lane - Marston Green,2023-04-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.79
722936,Berwicks Lane - Marston Green,2023-04-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-04-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
722936,Berwicks Lane - Marston Green,2023-04-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
722936,Berwicks Lane - Marston Green,2023-04-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
722936,Berwicks Lane - Marston Green,2023-04-09T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-04-09T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-04-09T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-04-09T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.85
722936,Berwicks Lane - Marston Green,2023-04-09T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.58
722936,Berwicks Lane - Marston Green,2023-04-09T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.25
722936,Berwicks Lane - Marston Green,2023-04-09T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-04-09T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
722936,Berwicks Lane - Marston Green,2023-04-09T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
722936,Berwicks Lane - Marston Green,2023-04-09T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-04-09T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.71
722936,Berwicks Lane - Marston Green,2023-04-09T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-04-09T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-04-09T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
722936,Berwicks Lane - Marston Green,2023-04-09T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.16
722936,Berwicks Lane - Marston Green,2023-04-09T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.82
722936,Berwicks Lane - Marston Green,2023-04-09T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-04-09T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
722936,Berwicks Lane - Marston Green,2023-04-09T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
722936,Berwicks Lane - Marston Green,2023-04-09T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
722936,Berwicks Lane - Marston Green,2023-04-09T15:20:00.000+00:00,transformer,,Temperature,C,21.9
722936,Berwicks Lane - Marston Green,2023-04-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
722936,Berwicks Lane - Marston Green,2023-04-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-04-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
722936,Berwicks Lane - Marston Green,2023-04-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-04-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
722936,Berwicks Lane - Marston Green,2023-04-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
722936,Berwicks Lane - Marston Green,2023-04-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-04-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-04-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.55
722936,Berwicks Lane - Marston Green,2023-04-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.74
722936,Berwicks Lane - Marston Green,2023-04-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.07
722936,Berwicks Lane - Marston Green,2023-04-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-04-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
722936,Berwicks Lane - Marston Green,2023-04-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
722936,Berwicks Lane - Marston Green,2023-04-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
722936,Berwicks Lane - Marston Green,2023-04-09T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-04-09T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-04-09T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
722936,Berwicks Lane - Marston Green,2023-04-09T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.37
722936,Berwicks Lane - Marston Green,2023-04-09T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.69
722936,Berwicks Lane - Marston Green,2023-04-09T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.3
722936,Berwicks Lane - Marston Green,2023-04-09T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-04-09T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.9
722936,Berwicks Lane - Marston Green,2023-04-09T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-04-09T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
722936,Berwicks Lane - Marston Green,2023-04-09T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.53
722936,Berwicks Lane - Marston Green,2023-04-09T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-04-09T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-04-09T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
722936,Berwicks Lane - Marston Green,2023-04-09T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
722936,Berwicks Lane - Marston Green,2023-04-09T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.44
722936,Berwicks Lane - Marston Green,2023-04-09T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-04-09T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-04-09T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
722936,Berwicks Lane - Marston Green,2023-04-09T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
722936,Berwicks Lane - Marston Green,2023-04-09T15:10:00.000+00:00,transformer,,Temperature,C,21.9
722936,Berwicks Lane - Marston Green,2023-04-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
722936,Berwicks Lane - Marston Green,2023-04-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-04-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
722936,Berwicks Lane - Marston Green,2023-04-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-04-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
722936,Berwicks Lane - Marston Green,2023-04-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
722936,Berwicks Lane - Marston Green,2023-04-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-04-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
722936,Berwicks Lane - Marston Green,2023-04-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.2
722936,Berwicks Lane - Marston Green,2023-04-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.7
722936,Berwicks Lane - Marston Green,2023-04-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.74
722936,Berwicks Lane - Marston Green,2023-04-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-04-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
722936,Berwicks Lane - Marston Green,2023-04-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
722936,Berwicks Lane - Marston Green,2023-04-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
722936,Berwicks Lane - Marston Green,2023-04-09T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-04-09T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-04-09T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
722936,Berwicks Lane - Marston Green,2023-04-09T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.59
722936,Berwicks Lane - Marston Green,2023-04-09T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.02
722936,Berwicks Lane - Marston Green,2023-04-09T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.8
722936,Berwicks Lane - Marston Green,2023-04-09T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-04-09T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
722936,Berwicks Lane - Marston Green,2023-04-09T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-04-09T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
722936,Berwicks Lane - Marston Green,2023-04-09T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.64
722936,Berwicks Lane - Marston Green,2023-04-09T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-04-09T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-04-09T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
722936,Berwicks Lane - Marston Green,2023-04-09T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.36
722936,Berwicks Lane - Marston Green,2023-04-09T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.47
722936,Berwicks Lane - Marston Green,2023-04-09T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
722936,Berwicks Lane - Marston Green,2023-04-09T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-04-09T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.9
722936,Berwicks Lane - Marston Green,2023-04-09T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
722936,Berwicks Lane - Marston Green,2023-04-09T15:00:00.000+00:00,transformer,,Temperature,C,21.9
722936,Berwicks Lane - Marston Green,2023-04-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-04-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
722936,Berwicks Lane - Marston Green,2023-04-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-04-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
722936,Berwicks Lane - Marston Green,2023-04-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-04-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
722936,Berwicks Lane - Marston Green,2023-04-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
722936,Berwicks Lane - Marston Green,2023-04-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-04-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
722936,Berwicks Lane - Marston Green,2023-04-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.58
722936,Berwicks Lane - Marston Green,2023-04-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,36.38
722936,Berwicks Lane - Marston Green,2023-04-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,36.27
722936,Berwicks Lane - Marston Green,2023-04-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
722936,Berwicks Lane - Marston Green,2023-04-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
722936,Berwicks Lane - Marston Green,2023-04-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
722936,Berwicks Lane - Marston Green,2023-04-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
722936,Berwicks Lane - Marston Green,2023-04-09T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-04-09T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
722936,Berwicks Lane - Marston Green,2023-04-09T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
722936,Berwicks Lane - Marston Green,2023-04-09T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.55
722936,Berwicks Lane - Marston Green,2023-04-09T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.21
722936,Berwicks Lane - Marston Green,2023-04-09T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.26
722936,Berwicks Lane - Marston Green,2023-04-09T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-04-09T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.9
722936,Berwicks Lane - Marston Green,2023-04-09T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
722936,Berwicks Lane - Marston Green,2023-04-09T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
722936,Berwicks Lane - Marston Green,2023-04-09T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.35
722936,Berwicks Lane - Marston Green,2023-04-09T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-04-09T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-04-09T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.14
722936,Berwicks Lane - Marston Green,2023-04-09T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.77
722936,Berwicks Lane - Marston Green,2023-04-09T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.16
722936,Berwicks Lane - Marston Green,2023-04-09T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-04-09T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-04-09T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
722936,Berwicks Lane - Marston Green,2023-04-09T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-04-09T14:50:00.000+00:00,transformer,,Temperature,C,21.8
722936,Berwicks Lane - Marston Green,2023-04-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-04-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
722936,Berwicks Lane - Marston Green,2023-04-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-04-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
722936,Berwicks Lane - Marston Green,2023-04-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-04-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
722936,Berwicks Lane - Marston Green,2023-04-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
722936,Berwicks Lane - Marston Green,2023-04-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
722936,Berwicks Lane - Marston Green,2023-04-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-04-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.7
722936,Berwicks Lane - Marston Green,2023-04-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.98
722936,Berwicks Lane - Marston Green,2023-04-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.42
722936,Berwicks Lane - Marston Green,2023-04-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-04-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
722936,Berwicks Lane - Marston Green,2023-04-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
722936,Berwicks Lane - Marston Green,2023-04-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
722936,Berwicks Lane - Marston Green,2023-04-09T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-04-09T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-04-09T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-04-09T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.3
722936,Berwicks Lane - Marston Green,2023-04-09T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.46
722936,Berwicks Lane - Marston Green,2023-04-09T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.23
722936,Berwicks Lane - Marston Green,2023-04-09T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
722936,Berwicks Lane - Marston Green,2023-04-09T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
722936,Berwicks Lane - Marston Green,2023-04-09T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
722936,Berwicks Lane - Marston Green,2023-04-09T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
722936,Berwicks Lane - Marston Green,2023-04-09T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.76
722936,Berwicks Lane - Marston Green,2023-04-09T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-04-09T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-04-09T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.64
722936,Berwicks Lane - Marston Green,2023-04-09T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.1
722936,Berwicks Lane - Marston Green,2023-04-09T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.72
722936,Berwicks Lane - Marston Green,2023-04-09T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-04-09T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
722936,Berwicks Lane - Marston Green,2023-04-09T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.1
722936,Berwicks Lane - Marston Green,2023-04-09T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-04-09T14:40:00.000+00:00,transformer,,Temperature,C,21.9
722936,Berwicks Lane - Marston Green,2023-04-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
722936,Berwicks Lane - Marston Green,2023-04-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
722936,Berwicks Lane - Marston Green,2023-04-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-04-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
722936,Berwicks Lane - Marston Green,2023-04-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
722936,Berwicks Lane - Marston Green,2023-04-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-04-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.95
722936,Berwicks Lane - Marston Green,2023-04-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,36.56
722936,Berwicks Lane - Marston Green,2023-04-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.95
722936,Berwicks Lane - Marston Green,2023-04-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-04-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
722936,Berwicks Lane - Marston Green,2023-04-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
722936,Berwicks Lane - Marston Green,2023-04-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
722936,Berwicks Lane - Marston Green,2023-04-09T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-04-09T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
722936,Berwicks Lane - Marston Green,2023-04-09T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-04-09T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.5
722936,Berwicks Lane - Marston Green,2023-04-09T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.31
722936,Berwicks Lane - Marston Green,2023-04-09T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.43
722936,Berwicks Lane - Marston Green,2023-04-09T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-04-09T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.6
722936,Berwicks Lane - Marston Green,2023-04-09T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
722936,Berwicks Lane - Marston Green,2023-04-09T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
722936,Berwicks Lane - Marston Green,2023-04-09T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.69
722936,Berwicks Lane - Marston Green,2023-04-09T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-04-09T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-04-09T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
722936,Berwicks Lane - Marston Green,2023-04-09T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.53
722936,Berwicks Lane - Marston Green,2023-04-09T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.11
722936,Berwicks Lane - Marston Green,2023-04-09T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-04-09T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-04-09T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
722936,Berwicks Lane - Marston Green,2023-04-09T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-04-09T14:30:00.000+00:00,transformer,,Temperature,C,22.0
722936,Berwicks Lane - Marston Green,2023-04-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
722936,Berwicks Lane - Marston Green,2023-04-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-04-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
722936,Berwicks Lane - Marston Green,2023-04-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-04-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
722936,Berwicks Lane - Marston Green,2023-04-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
722936,Berwicks Lane - Marston Green,2023-04-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-04-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.65
722936,Berwicks Lane - Marston Green,2023-04-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,34.84
722936,Berwicks Lane - Marston Green,2023-04-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.54
722936,Berwicks Lane - Marston Green,2023-04-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-04-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
722936,Berwicks Lane - Marston Green,2023-04-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
722936,Berwicks Lane - Marston Green,2023-04-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
722936,Berwicks Lane - Marston Green,2023-04-09T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-04-09T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-04-09T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-04-09T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.44
722936,Berwicks Lane - Marston Green,2023-04-09T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.54
722936,Berwicks Lane - Marston Green,2023-04-09T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.71
722936,Berwicks Lane - Marston Green,2023-04-09T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-04-09T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
722936,Berwicks Lane - Marston Green,2023-04-09T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
722936,Berwicks Lane - Marston Green,2023-04-09T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
722936,Berwicks Lane - Marston Green,2023-04-09T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.43
722936,Berwicks Lane - Marston Green,2023-04-09T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-09T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-04-09T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
722936,Berwicks Lane - Marston Green,2023-04-09T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.27
722936,Berwicks Lane - Marston Green,2023-04-09T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.94
722936,Berwicks Lane - Marston Green,2023-04-09T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-04-09T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
722936,Berwicks Lane - Marston Green,2023-04-09T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
722936,Berwicks Lane - Marston Green,2023-04-09T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-04-09T14:20:00.000+00:00,transformer,,Temperature,C,22.2
722936,Berwicks Lane - Marston Green,2023-04-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
722936,Berwicks Lane - Marston Green,2023-04-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
722936,Berwicks Lane - Marston Green,2023-04-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-04-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
722936,Berwicks Lane - Marston Green,2023-04-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
722936,Berwicks Lane - Marston Green,2023-04-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-04-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-04-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.82
722936,Berwicks Lane - Marston Green,2023-04-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,34.81
722936,Berwicks Lane - Marston Green,2023-04-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.66
722936,Berwicks Lane - Marston Green,2023-04-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-04-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
722936,Berwicks Lane - Marston Green,2023-04-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
722936,Berwicks Lane - Marston Green,2023-04-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
722936,Berwicks Lane - Marston Green,2023-04-09T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-04-09T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-04-09T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
722936,Berwicks Lane - Marston Green,2023-04-09T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.11
722936,Berwicks Lane - Marston Green,2023-04-09T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.53
722936,Berwicks Lane - Marston Green,2023-04-09T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.61
722936,Berwicks Lane - Marston Green,2023-04-09T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-04-09T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.7
722936,Berwicks Lane - Marston Green,2023-04-09T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-04-09T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.4
722936,Berwicks Lane - Marston Green,2023-04-09T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.39
722936,Berwicks Lane - Marston Green,2023-04-09T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-04-09T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-04-09T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
722936,Berwicks Lane - Marston Green,2023-04-09T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.88
722936,Berwicks Lane - Marston Green,2023-04-09T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.96
722936,Berwicks Lane - Marston Green,2023-04-09T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-04-09T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
