Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-04-09T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.06
722936,Berwicks Lane - Marston Green,2023-04-09T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.28
722936,Berwicks Lane - Marston Green,2023-04-09T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.75
722936,Berwicks Lane - Marston Green,2023-04-09T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-04-09T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-04-09T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
722936,Berwicks Lane - Marston Green,2023-04-09T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
722936,Berwicks Lane - Marston Green,2023-04-09T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.77
722936,Berwicks Lane - Marston Green,2023-04-09T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-04-09T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-04-09T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.92
722936,Berwicks Lane - Marston Green,2023-04-09T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.96
722936,Berwicks Lane - Marston Green,2023-04-09T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.98
722936,Berwicks Lane - Marston Green,2023-04-09T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-04-09T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-04-09T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
722936,Berwicks Lane - Marston Green,2023-04-09T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
722936,Berwicks Lane - Marston Green,2023-04-09T12:00:00.000+00:00,transformer,,Temperature,C,21.1
722936,Berwicks Lane - Marston Green,2023-04-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-04-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
722936,Berwicks Lane - Marston Green,2023-04-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-04-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
722936,Berwicks Lane - Marston Green,2023-04-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-04-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
722936,Berwicks Lane - Marston Green,2023-04-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
722936,Berwicks Lane - Marston Green,2023-04-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-04-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-04-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.97
722936,Berwicks Lane - Marston Green,2023-04-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.24
722936,Berwicks Lane - Marston Green,2023-04-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.73
722936,Berwicks Lane - Marston Green,2023-04-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-04-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
722936,Berwicks Lane - Marston Green,2023-04-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
722936,Berwicks Lane - Marston Green,2023-04-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
722936,Berwicks Lane - Marston Green,2023-04-09T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
722936,Berwicks Lane - Marston Green,2023-04-09T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
722936,Berwicks Lane - Marston Green,2023-04-09T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-04-09T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.42
722936,Berwicks Lane - Marston Green,2023-04-09T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.87
722936,Berwicks Lane - Marston Green,2023-04-09T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.84
722936,Berwicks Lane - Marston Green,2023-04-09T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-04-09T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-04-09T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.4
722936,Berwicks Lane - Marston Green,2023-04-09T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.1
722936,Berwicks Lane - Marston Green,2023-04-09T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.21
722936,Berwicks Lane - Marston Green,2023-04-09T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-04-09T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-04-09T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.1
722936,Berwicks Lane - Marston Green,2023-04-09T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.87
722936,Berwicks Lane - Marston Green,2023-04-09T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.16
722936,Berwicks Lane - Marston Green,2023-04-09T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-04-09T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-04-09T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
722936,Berwicks Lane - Marston Green,2023-04-09T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-04-09T11:50:00.000+00:00,transformer,,Temperature,C,20.9
722936,Berwicks Lane - Marston Green,2023-04-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-04-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
722936,Berwicks Lane - Marston Green,2023-04-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-04-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
722936,Berwicks Lane - Marston Green,2023-04-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-04-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
722936,Berwicks Lane - Marston Green,2023-04-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.94
722936,Berwicks Lane - Marston Green,2023-04-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-04-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-04-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.53
722936,Berwicks Lane - Marston Green,2023-04-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,40.74
722936,Berwicks Lane - Marston Green,2023-04-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
722936,Berwicks Lane - Marston Green,2023-04-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
722936,Berwicks Lane - Marston Green,2023-04-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
722936,Berwicks Lane - Marston Green,2023-04-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
722936,Berwicks Lane - Marston Green,2023-04-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
722936,Berwicks Lane - Marston Green,2023-04-09T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-04-09T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
722936,Berwicks Lane - Marston Green,2023-04-09T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-04-09T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
722936,Berwicks Lane - Marston Green,2023-04-09T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.27
722936,Berwicks Lane - Marston Green,2023-04-09T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.93
722936,Berwicks Lane - Marston Green,2023-04-09T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-04-09T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-04-09T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.3
722936,Berwicks Lane - Marston Green,2023-04-09T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
722936,Berwicks Lane - Marston Green,2023-04-09T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.16
722936,Berwicks Lane - Marston Green,2023-04-09T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-04-09T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-04-09T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.65
722936,Berwicks Lane - Marston Green,2023-04-09T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.94
722936,Berwicks Lane - Marston Green,2023-04-09T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.66
722936,Berwicks Lane - Marston Green,2023-04-09T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-04-09T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-04-09T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
722936,Berwicks Lane - Marston Green,2023-04-09T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
722936,Berwicks Lane - Marston Green,2023-04-09T11:40:00.000+00:00,transformer,,Temperature,C,20.5
722936,Berwicks Lane - Marston Green,2023-04-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-04-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
722936,Berwicks Lane - Marston Green,2023-04-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-04-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
722936,Berwicks Lane - Marston Green,2023-04-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-04-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
722936,Berwicks Lane - Marston Green,2023-04-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
722936,Berwicks Lane - Marston Green,2023-04-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-04-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-04-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.49
722936,Berwicks Lane - Marston Green,2023-04-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,39.21
722936,Berwicks Lane - Marston Green,2023-04-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.59
722936,Berwicks Lane - Marston Green,2023-04-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
722936,Berwicks Lane - Marston Green,2023-04-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
722936,Berwicks Lane - Marston Green,2023-04-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
722936,Berwicks Lane - Marston Green,2023-04-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
722936,Berwicks Lane - Marston Green,2023-04-09T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-09T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-04-09T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-04-09T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.73
722936,Berwicks Lane - Marston Green,2023-04-09T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.92
722936,Berwicks Lane - Marston Green,2023-04-09T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.63
722936,Berwicks Lane - Marston Green,2023-04-09T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-04-09T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-04-09T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
722936,Berwicks Lane - Marston Green,2023-04-09T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.3
722936,Berwicks Lane - Marston Green,2023-04-09T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.8
722936,Berwicks Lane - Marston Green,2023-04-09T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-04-09T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
722936,Berwicks Lane - Marston Green,2023-04-09T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
722936,Berwicks Lane - Marston Green,2023-04-09T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.5
722936,Berwicks Lane - Marston Green,2023-04-09T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.84
722936,Berwicks Lane - Marston Green,2023-04-09T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-04-09T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-04-09T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
722936,Berwicks Lane - Marston Green,2023-04-09T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-04-09T11:30:00.000+00:00,transformer,,Temperature,C,20.2
722936,Berwicks Lane - Marston Green,2023-04-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
722936,Berwicks Lane - Marston Green,2023-04-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
722936,Berwicks Lane - Marston Green,2023-04-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-04-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
722936,Berwicks Lane - Marston Green,2023-04-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
722936,Berwicks Lane - Marston Green,2023-04-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-04-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
722936,Berwicks Lane - Marston Green,2023-04-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.82
722936,Berwicks Lane - Marston Green,2023-04-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,38.42
722936,Berwicks Lane - Marston Green,2023-04-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.47
722936,Berwicks Lane - Marston Green,2023-04-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
722936,Berwicks Lane - Marston Green,2023-04-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
722936,Berwicks Lane - Marston Green,2023-04-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
722936,Berwicks Lane - Marston Green,2023-04-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
722936,Berwicks Lane - Marston Green,2023-04-09T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-04-09T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-04-09T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-04-09T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
722936,Berwicks Lane - Marston Green,2023-04-09T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.83
722936,Berwicks Lane - Marston Green,2023-04-09T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
722936,Berwicks Lane - Marston Green,2023-04-09T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-04-09T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-04-09T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-04-09T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
722936,Berwicks Lane - Marston Green,2023-04-09T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.63
722936,Berwicks Lane - Marston Green,2023-04-09T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-04-09T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-04-09T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.29
722936,Berwicks Lane - Marston Green,2023-04-09T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.18
722936,Berwicks Lane - Marston Green,2023-04-09T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.13
722936,Berwicks Lane - Marston Green,2023-04-09T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-04-09T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-04-09T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
722936,Berwicks Lane - Marston Green,2023-04-09T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-04-09T11:20:00.000+00:00,transformer,,Temperature,C,19.8
722936,Berwicks Lane - Marston Green,2023-04-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
722936,Berwicks Lane - Marston Green,2023-04-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-04-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
722936,Berwicks Lane - Marston Green,2023-04-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-04-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
722936,Berwicks Lane - Marston Green,2023-04-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
722936,Berwicks Lane - Marston Green,2023-04-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-04-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-04-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.53
722936,Berwicks Lane - Marston Green,2023-04-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.02
722936,Berwicks Lane - Marston Green,2023-04-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.15
722936,Berwicks Lane - Marston Green,2023-04-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-04-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
722936,Berwicks Lane - Marston Green,2023-04-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
722936,Berwicks Lane - Marston Green,2023-04-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
722936,Berwicks Lane - Marston Green,2023-04-09T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-04-09T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
722936,Berwicks Lane - Marston Green,2023-04-09T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-04-09T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.16
722936,Berwicks Lane - Marston Green,2023-04-09T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.79
722936,Berwicks Lane - Marston Green,2023-04-09T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.03
722936,Berwicks Lane - Marston Green,2023-04-09T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-04-09T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-04-09T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
722936,Berwicks Lane - Marston Green,2023-04-09T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
722936,Berwicks Lane - Marston Green,2023-04-09T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.55
722936,Berwicks Lane - Marston Green,2023-04-09T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-04-09T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-04-09T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
722936,Berwicks Lane - Marston Green,2023-04-09T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.39
722936,Berwicks Lane - Marston Green,2023-04-09T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.26
722936,Berwicks Lane - Marston Green,2023-04-09T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-04-09T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-04-09T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
722936,Berwicks Lane - Marston Green,2023-04-09T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
722936,Berwicks Lane - Marston Green,2023-04-09T11:10:00.000+00:00,transformer,,Temperature,C,19.8
722936,Berwicks Lane - Marston Green,2023-04-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
722936,Berwicks Lane - Marston Green,2023-04-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-04-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
722936,Berwicks Lane - Marston Green,2023-04-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-04-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
722936,Berwicks Lane - Marston Green,2023-04-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
722936,Berwicks Lane - Marston Green,2023-04-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
722936,Berwicks Lane - Marston Green,2023-04-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-04-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.17
722936,Berwicks Lane - Marston Green,2023-04-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.18
722936,Berwicks Lane - Marston Green,2023-04-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.29
722936,Berwicks Lane - Marston Green,2023-04-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-04-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
722936,Berwicks Lane - Marston Green,2023-04-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
722936,Berwicks Lane - Marston Green,2023-04-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
722936,Berwicks Lane - Marston Green,2023-04-09T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-04-09T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
722936,Berwicks Lane - Marston Green,2023-04-09T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-04-09T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.7
722936,Berwicks Lane - Marston Green,2023-04-09T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.36
722936,Berwicks Lane - Marston Green,2023-04-09T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.47
722936,Berwicks Lane - Marston Green,2023-04-09T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-04-09T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
722936,Berwicks Lane - Marston Green,2023-04-09T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
722936,Berwicks Lane - Marston Green,2023-04-09T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
722936,Berwicks Lane - Marston Green,2023-04-09T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.13
722936,Berwicks Lane - Marston Green,2023-04-09T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-04-09T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-04-09T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.77
722936,Berwicks Lane - Marston Green,2023-04-09T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.77
722936,Berwicks Lane - Marston Green,2023-04-09T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.16
722936,Berwicks Lane - Marston Green,2023-04-09T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-04-09T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-04-09T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
722936,Berwicks Lane - Marston Green,2023-04-09T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
722936,Berwicks Lane - Marston Green,2023-04-09T11:00:00.000+00:00,transformer,,Temperature,C,19.6
722936,Berwicks Lane - Marston Green,2023-04-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
722936,Berwicks Lane - Marston Green,2023-04-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-04-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
722936,Berwicks Lane - Marston Green,2023-04-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-04-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
722936,Berwicks Lane - Marston Green,2023-04-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
722936,Berwicks Lane - Marston Green,2023-04-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
722936,Berwicks Lane - Marston Green,2023-04-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-04-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.47
722936,Berwicks Lane - Marston Green,2023-04-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,37.13
722936,Berwicks Lane - Marston Green,2023-04-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,39.63
722936,Berwicks Lane - Marston Green,2023-04-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
722936,Berwicks Lane - Marston Green,2023-04-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
722936,Berwicks Lane - Marston Green,2023-04-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
722936,Berwicks Lane - Marston Green,2023-04-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
722936,Berwicks Lane - Marston Green,2023-04-09T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-04-09T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-04-09T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-04-09T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.08
722936,Berwicks Lane - Marston Green,2023-04-09T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.27
722936,Berwicks Lane - Marston Green,2023-04-09T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.7
722936,Berwicks Lane - Marston Green,2023-04-09T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-04-09T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-04-09T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
722936,Berwicks Lane - Marston Green,2023-04-09T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
722936,Berwicks Lane - Marston Green,2023-04-09T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.12
722936,Berwicks Lane - Marston Green,2023-04-09T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-04-09T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-04-09T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.31
722936,Berwicks Lane - Marston Green,2023-04-09T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.28
722936,Berwicks Lane - Marston Green,2023-04-09T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.89
722936,Berwicks Lane - Marston Green,2023-04-09T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-04-09T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-04-09T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
722936,Berwicks Lane - Marston Green,2023-04-09T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
722936,Berwicks Lane - Marston Green,2023-04-09T10:50:00.000+00:00,transformer,,Temperature,C,19.5
722936,Berwicks Lane - Marston Green,2023-04-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-04-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
722936,Berwicks Lane - Marston Green,2023-04-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
722936,Berwicks Lane - Marston Green,2023-04-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-04-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
722936,Berwicks Lane - Marston Green,2023-04-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
722936,Berwicks Lane - Marston Green,2023-04-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-04-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-04-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.39
722936,Berwicks Lane - Marston Green,2023-04-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,37.55
722936,Berwicks Lane - Marston Green,2023-04-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.59
722936,Berwicks Lane - Marston Green,2023-04-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
722936,Berwicks Lane - Marston Green,2023-04-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
722936,Berwicks Lane - Marston Green,2023-04-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
722936,Berwicks Lane - Marston Green,2023-04-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
722936,Berwicks Lane - Marston Green,2023-04-09T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-04-09T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-04-09T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-04-09T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
722936,Berwicks Lane - Marston Green,2023-04-09T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.46
722936,Berwicks Lane - Marston Green,2023-04-09T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.69
722936,Berwicks Lane - Marston Green,2023-04-09T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-04-09T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-04-09T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-04-09T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.8
722936,Berwicks Lane - Marston Green,2023-04-09T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.66
722936,Berwicks Lane - Marston Green,2023-04-09T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-04-09T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-04-09T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
722936,Berwicks Lane - Marston Green,2023-04-09T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.87
722936,Berwicks Lane - Marston Green,2023-04-09T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.47
722936,Berwicks Lane - Marston Green,2023-04-09T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-04-09T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-04-09T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.4
722936,Berwicks Lane - Marston Green,2023-04-09T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-04-09T10:40:00.000+00:00,transformer,,Temperature,C,19.1
722936,Berwicks Lane - Marston Green,2023-04-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
722936,Berwicks Lane - Marston Green,2023-04-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-04-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
722936,Berwicks Lane - Marston Green,2023-04-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-04-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
722936,Berwicks Lane - Marston Green,2023-04-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
722936,Berwicks Lane - Marston Green,2023-04-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-04-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-04-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.05
722936,Berwicks Lane - Marston Green,2023-04-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.33
722936,Berwicks Lane - Marston Green,2023-04-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.16
722936,Berwicks Lane - Marston Green,2023-04-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
722936,Berwicks Lane - Marston Green,2023-04-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
722936,Berwicks Lane - Marston Green,2023-04-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
722936,Berwicks Lane - Marston Green,2023-04-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
722936,Berwicks Lane - Marston Green,2023-04-09T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-04-09T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
722936,Berwicks Lane - Marston Green,2023-04-09T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-04-09T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
722936,Berwicks Lane - Marston Green,2023-04-09T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.3
722936,Berwicks Lane - Marston Green,2023-04-09T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.76
722936,Berwicks Lane - Marston Green,2023-04-09T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-04-09T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-04-09T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-04-09T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.0
722936,Berwicks Lane - Marston Green,2023-04-09T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.58
722936,Berwicks Lane - Marston Green,2023-04-09T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-04-09T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
722936,Berwicks Lane - Marston Green,2023-04-09T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.36
722936,Berwicks Lane - Marston Green,2023-04-09T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.15
722936,Berwicks Lane - Marston Green,2023-04-09T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.71
722936,Berwicks Lane - Marston Green,2023-04-09T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-04-09T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-04-09T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.9
722936,Berwicks Lane - Marston Green,2023-04-09T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
722936,Berwicks Lane - Marston Green,2023-04-09T10:30:00.000+00:00,transformer,,Temperature,C,18.8
722936,Berwicks Lane - Marston Green,2023-04-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
722936,Berwicks Lane - Marston Green,2023-04-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-04-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
722936,Berwicks Lane - Marston Green,2023-04-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-04-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
722936,Berwicks Lane - Marston Green,2023-04-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
722936,Berwicks Lane - Marston Green,2023-04-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-04-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-04-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.9
722936,Berwicks Lane - Marston Green,2023-04-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,36.44
722936,Berwicks Lane - Marston Green,2023-04-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,38.47
722936,Berwicks Lane - Marston Green,2023-04-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
722936,Berwicks Lane - Marston Green,2023-04-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
722936,Berwicks Lane - Marston Green,2023-04-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
722936,Berwicks Lane - Marston Green,2023-04-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
722936,Berwicks Lane - Marston Green,2023-04-09T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-04-09T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-04-09T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-04-09T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
722936,Berwicks Lane - Marston Green,2023-04-09T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.81
722936,Berwicks Lane - Marston Green,2023-04-09T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.49
722936,Berwicks Lane - Marston Green,2023-04-09T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-04-09T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-04-09T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
722936,Berwicks Lane - Marston Green,2023-04-09T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
722936,Berwicks Lane - Marston Green,2023-04-09T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.74
722936,Berwicks Lane - Marston Green,2023-04-09T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-04-09T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
722936,Berwicks Lane - Marston Green,2023-04-09T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.06
722936,Berwicks Lane - Marston Green,2023-04-09T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.35
722936,Berwicks Lane - Marston Green,2023-04-09T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.78
722936,Berwicks Lane - Marston Green,2023-04-09T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-04-09T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-04-09T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
722936,Berwicks Lane - Marston Green,2023-04-09T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
722936,Berwicks Lane - Marston Green,2023-04-09T10:20:00.000+00:00,transformer,,Temperature,C,18.5
722936,Berwicks Lane - Marston Green,2023-04-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
722936,Berwicks Lane - Marston Green,2023-04-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
722936,Berwicks Lane - Marston Green,2023-04-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-04-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
722936,Berwicks Lane - Marston Green,2023-04-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
722936,Berwicks Lane - Marston Green,2023-04-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-04-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-04-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.12
722936,Berwicks Lane - Marston Green,2023-04-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.16
722936,Berwicks Lane - Marston Green,2023-04-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.27
722936,Berwicks Lane - Marston Green,2023-04-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
722936,Berwicks Lane - Marston Green,2023-04-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
722936,Berwicks Lane - Marston Green,2023-04-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
722936,Berwicks Lane - Marston Green,2023-04-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
722936,Berwicks Lane - Marston Green,2023-04-09T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-04-09T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-04-09T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-04-09T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.28
722936,Berwicks Lane - Marston Green,2023-04-09T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.36
722936,Berwicks Lane - Marston Green,2023-04-09T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.91
722936,Berwicks Lane - Marston Green,2023-04-09T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-04-09T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
722936,Berwicks Lane - Marston Green,2023-04-09T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
722936,Berwicks Lane - Marston Green,2023-04-09T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
722936,Berwicks Lane - Marston Green,2023-04-09T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.77
722936,Berwicks Lane - Marston Green,2023-04-09T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-04-09T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
722936,Berwicks Lane - Marston Green,2023-04-09T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
722936,Berwicks Lane - Marston Green,2023-04-09T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.04
722936,Berwicks Lane - Marston Green,2023-04-09T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.73
722936,Berwicks Lane - Marston Green,2023-04-09T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-04-09T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-04-09T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-04-09T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
722936,Berwicks Lane - Marston Green,2023-04-09T10:10:00.000+00:00,transformer,,Temperature,C,18.4
722936,Berwicks Lane - Marston Green,2023-04-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-04-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
722936,Berwicks Lane - Marston Green,2023-04-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-04-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
722936,Berwicks Lane - Marston Green,2023-04-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-04-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
722936,Berwicks Lane - Marston Green,2023-04-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
722936,Berwicks Lane - Marston Green,2023-04-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
722936,Berwicks Lane - Marston Green,2023-04-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-04-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.24
722936,Berwicks Lane - Marston Green,2023-04-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.4
722936,Berwicks Lane - Marston Green,2023-04-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,39.64
722936,Berwicks Lane - Marston Green,2023-04-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
722936,Berwicks Lane - Marston Green,2023-04-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
722936,Berwicks Lane - Marston Green,2023-04-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
722936,Berwicks Lane - Marston Green,2023-04-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
722936,Berwicks Lane - Marston Green,2023-04-09T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-04-09T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-04-09T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-04-09T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.66
722936,Berwicks Lane - Marston Green,2023-04-09T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.13
722936,Berwicks Lane - Marston Green,2023-04-09T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.4
722936,Berwicks Lane - Marston Green,2023-04-09T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-04-09T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
722936,Berwicks Lane - Marston Green,2023-04-09T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
722936,Berwicks Lane - Marston Green,2023-04-09T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
722936,Berwicks Lane - Marston Green,2023-04-09T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.78
722936,Berwicks Lane - Marston Green,2023-04-09T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-04-09T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-04-09T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
722936,Berwicks Lane - Marston Green,2023-04-09T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.2
722936,Berwicks Lane - Marston Green,2023-04-09T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.04
722936,Berwicks Lane - Marston Green,2023-04-09T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-04-09T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-04-09T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-04-09T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
722936,Berwicks Lane - Marston Green,2023-04-09T10:00:00.000+00:00,transformer,,Temperature,C,18.3
722936,Berwicks Lane - Marston Green,2023-04-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-04-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
722936,Berwicks Lane - Marston Green,2023-04-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-04-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
